Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,19,45,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.25,7.4,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.15,7.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,4.05,6.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,4.1,6.25,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,4.1,6.15,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,4.05,6.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,4.0,6.05,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.7,5.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,12,6,45,15.0,1.5,3.65,5.6,1.0,0.0,0.0
2018,2,12,7,0,30.0,3.0,3.6,5.7,2.0,0.0,0.0
2018,2,12,7,15,136.5,13.0,3.6,6.1,20.0,11.1,0.0
2018,2,12,7,30,243.0,23.0,3.6,6.5,38.0,19.19,4.03
2018,2,12,7,45,239.0,37.5,3.55,6.9,63.5,28.94,19.52
2018,2,12,8,0,235.0,52.0,3.5,7.3,89.0,39.39,29.8
2018,2,12,8,15,417.0,56.5,3.5,7.8,148.0,44.86,35.16
2018,2,12,8,30,599.0,61.0,3.5,8.3,207.0,48.38,38.55
2018,2,12,8,45,714.0,56.5,3.45,8.8,264.0,48.77,38.92
2018,2,12,9,0,829.0,52.0,3.4,9.3,321.0,50.48,40.38
2018,2,12,9,15,855.5,54.5,3.35,9.7,365.0,53.13,42.65
2018,2,12,9,30,882.0,57.0,3.3,10.1,409.0,55.69,44.8
2018,2,12,9,45,900.0,59.5,3.2,10.45,448.0,58.08,46.76
2018,2,12,10,0,918.0,62.0,3.1,10.8,487.0,60.38,48.63
2018,2,12,10,15,931.0,63.5,3.0,11.05,520.0,61.83,49.76
2018,2,12,10,30,944.0,65.0,2.9,11.3,553.0,93.02,52.97
2018,2,12,10,45,952.5,66.5,2.8,11.55,579.5,150.74,82.7
2018,2,12,11,0,961.0,68.0,2.7,11.8,606.0,208.58,126.1
2018,2,12,11,15,966.0,68.5,2.6,11.95,624.5,264.76,174.81
2018,2,12,11,30,971.0,69.0,2.5,12.1,643.0,320.16,225.39
2018,2,12,11,45,973.5,70.0,2.35,12.25,654.0,374.19,275.2
2018,2,12,12,0,976.0,71.0,2.2,12.4,665.0,426.76,323.04
2018,2,12,12,15,975.0,72.0,2.15,12.5,668.0,476.22,367.54
2018,2,12,12,30,974.0,73.0,2.1,12.6,671.0,523.49,409.05
2018,2,12,12,45,970.5,73.5,2.0,12.65,666.0,566.65,446.07
2018,2,12,13,0,967.0,74.0,1.9,12.7,661.0,607.04,479.83
2018,2,12,13,15,963.0,73.5,1.9,12.7,648.0,643.23,510.17
2018,2,12,13,30,959.0,73.0,1.9,12.7,635.0,676.31,537.54
2018,2,12,13,45,952.5,72.0,1.85,12.7,614.5,704.0,560.1
2018,2,12,14,0,946.0,71.0,1.8,12.7,594.0,728.23,579.72
2018,2,12,14,15,927.0,72.0,1.85,12.6,564.0,742.42,591.77
2018,2,12,14,30,908.0,73.0,1.9,12.5,534.0,752.65,600.79
2018,2,12,14,45,861.0,77.5,1.9,12.4,492.0,748.89,599.36
2018,2,12,15,0,814.0,82.0,1.9,12.3,450.0,734.38,590.23
2018,2,12,15,15,833.0,72.0,1.9,12.3,420.0,749.18,602.6
2018,2,12,15,30,852.0,62.0,1.9,12.3,390.0,760.47,612.05
2018,2,12,15,45,821.5,59.0,2.0,11.7,345.5,738.72,599.09
2018,2,12,16,0,791.0,56.0,2.1,11.1,301.0,713.62,583.15
2018,2,12,16,15,743.5,52.0,2.15,10.45,253.5,670.98,552.42
2018,2,12,16,30,696.0,48.0,2.2,9.8,206.0,625.78,517.78
2018,2,12,16,45,620.0,42.5,2.3,9.1,159.0,555.02,460.64
2018,2,12,17,0,544.0,37.0,2.4,8.4,112.0,482.85,398.04
2018,2,12,17,15,391.5,28.5,2.4,8.15,71.5,365.3,282.59
2018,2,12,17,30,239.0,20.0,2.4,7.9,31.0,217.26,0.0
2018,2,12,17,45,119.5,10.0,2.4,7.65,15.5,89.61,0.0
2018,2,12,18,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,13,6,45,17.0,1.5,2.0,5.15,1.0,0.0,0.0
2018,2,13,7,0,34.0,3.0,2.0,5.3,2.0,0.0,0.0
2018,2,13,7,15,223.0,14.0,2.05,5.75,27.5,11.95,0.0
2018,2,13,7,30,412.0,25.0,2.1,6.2,53.0,23.23,8.17
2018,2,13,7,45,528.0,31.0,2.15,6.65,96.5,28.18,19.04
2018,2,13,8,0,644.0,37.0,2.2,7.1,140.0,33.38,24.49
2018,2,13,8,15,708.0,42.0,2.2,7.6,189.0,37.55,28.61
2018,2,13,8,30,772.0,47.0,2.2,8.1,238.0,41.76,32.59
2018,2,13,8,45,812.0,50.0,2.25,8.65,285.5,44.16,34.77
2018,2,13,9,0,852.0,53.0,2.3,9.2,333.0,51.5,41.34
2018,2,13,9,15,878.5,55.0,2.3,9.7,377.5,53.8,43.26
2018,2,13,9,30,905.0,57.0,2.3,10.2,422.0,56.02,45.06
2018,2,13,9,45,923.0,58.5,2.3,10.65,461.0,57.7,46.37
2018,2,13,10,0,941.0,60.0,2.3,11.1,500.0,59.31,47.61
2018,2,13,10,15,953.0,62.0,2.2,11.45,533.5,61.14,49.05
2018,2,13,10,30,965.0,64.0,2.1,11.8,567.0,96.1,53.53
2018,2,13,10,45,973.5,64.5,1.95,12.15,593.5,154.33,84.01
2018,2,13,11,0,982.0,65.0,1.8,12.5,620.0,212.59,127.81
2018,2,13,11,15,987.0,66.5,1.7,12.7,639.5,270.72,177.9
2018,2,13,11,30,992.0,68.0,1.6,12.9,659.0,328.09,229.57
2018,2,13,11,45,994.5,68.5,1.45,13.1,670.0,382.82,279.18
2018,2,13,12,0,997.0,69.0,1.3,13.3,681.0,436.03,326.52
2018,2,13,12,15,996.0,69.5,1.25,13.45,683.5,486.05,370.44
2018,2,13,12,30,995.0,70.0,1.2,13.6,686.0,533.79,411.2
2018,2,13,12,45,991.0,70.5,1.1,13.7,680.0,577.56,447.38
2018,2,13,13,0,987.0,71.0,1.0,13.8,674.0,618.47,480.11
2018,2,13,13,15,982.0,70.5,0.95,13.9,660.5,654.77,508.88
2018,2,13,13,30,977.0,70.0,0.9,14.0,647.0,687.82,534.53
2018,2,13,13,45,969.0,70.0,0.8,14.05,626.5,716.11,555.58
2018,2,13,14,0,961.0,70.0,0.7,14.1,606.0,740.84,573.52
2018,2,13,14,15,949.5,69.0,0.65,14.1,577.5,758.36,585.64
2018,2,13,14,30,938.0,68.0,0.6,14.1,549.0,772.06,595.15
2018,2,13,14,45,921.0,67.0,0.55,14.1,513.5,777.89,599.33
2018,2,13,15,0,904.0,66.0,0.5,14.1,478.0,779.88,601.05
2018,2,13,15,15,883.0,63.5,0.5,14.1,437.5,773.17,597.72
2018,2,13,15,30,862.0,61.0,0.5,14.1,397.0,762.81,591.92
2018,2,13,15,45,829.5,58.5,0.55,13.7,352.0,747.46,584.12
2018,2,13,16,0,797.0,56.0,0.6,13.3,307.0,721.33,568.12
2018,2,13,16,15,714.0,55.0,0.8,12.7,253.5,654.58,523.95
2018,2,13,16,30,631.0,54.0,1.0,12.1,200.0,592.37,480.18
2018,2,13,16,45,505.0,48.0,1.15,11.55,148.0,484.63,397.03
2018,2,13,17,0,379.0,42.0,1.3,11.0,96.0,377.88,309.64
2018,2,13,17,15,262.5,30.0,1.4,10.5,60.5,274.65,213.15
2018,2,13,17,30,146.0,18.0,1.5,10.0,25.0,151.82,0.0
2018,2,13,17,45,73.0,9.0,1.6,9.5,12.5,57.43,0.0
2018,2,13,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,14,6,45,5.0,0.5,1.55,7.0,0.5,0.0,0.0
2018,2,14,7,0,10.0,1.0,1.5,7.0,1.0,0.0,0.0
2018,2,14,7,15,10.5,10.5,1.5,7.45,11.0,8.96,0.0
2018,2,14,7,30,11.0,20.0,1.5,7.9,21.0,16.55,5.28
2018,2,14,7,45,13.0,34.5,1.45,8.3,36.0,27.94,18.84
2018,2,14,8,0,15.0,49.0,1.4,8.7,51.0,39.18,29.59
2018,2,14,8,15,7.5,34.0,1.6,9.15,35.0,28.11,19.92
2018,2,14,8,30,0.0,19.0,1.8,9.6,19.0,15.64,8.64
2018,2,14,8,45,7.5,42.0,1.95,10.05,44.5,34.76,26.07
2018,2,14,9,0,15.0,65.0,2.1,10.5,70.0,53.23,42.69
2018,2,14,9,15,109.5,117.0,2.15,10.85,161.0,87.52,73.24
2018,2,14,9,30,204.0,169.0,2.2,11.2,252.0,120.33,101.96
2018,2,14,9,45,193.0,185.0,2.25,11.55,269.5,130.07,110.06
2018,2,14,10,0,182.0,201.0,2.3,11.9,287.0,139.49,117.85
2018,2,14,10,15,309.5,197.0,2.3,12.05,355.0,132.86,111.75
2018,2,14,10,30,437.0,193.0,2.3,12.2,423.0,146.03,106.65
2018,2,14,10,45,517.5,180.5,2.35,12.35,465.5,177.86,121.82
2018,2,14,11,0,598.0,168.0,2.4,12.5,508.0,219.11,150.22
2018,2,14,11,15,524.0,197.0,2.45,12.55,502.0,260.76,189.04
2018,2,14,11,30,450.0,226.0,2.5,12.6,496.0,296.41,223.43
2018,2,14,11,45,443.5,234.5,2.55,12.65,504.5,331.34,254.69
2018,2,14,12,0,437.0,243.0,2.6,12.7,513.0,365.19,284.73
2018,2,14,12,15,390.5,255.0,2.65,12.65,497.5,380.66,300.39
2018,2,14,12,30,344.0,267.0,2.7,12.6,482.0,393.38,313.03
2018,2,14,12,45,619.5,181.5,2.8,12.55,564.5,492.87,393.19
2018,2,14,13,0,895.0,96.0,2.9,12.5,647.0,595.35,476.04
2018,2,14,13,15,923.5,85.0,3.0,12.4,644.0,638.41,512.34
2018,2,14,13,30,952.0,74.0,3.1,12.3,641.0,679.97,547.47
2018,2,14,13,45,946.0,73.0,3.2,12.15,620.5,707.82,571.68
2018,2,14,14,0,940.0,72.0,3.3,12.0,600.0,732.24,593.13
2018,2,14,14,15,930.0,70.5,3.4,11.85,572.0,749.77,607.9
2018,2,14,14,30,920.0,69.0,3.5,11.7,544.0,763.58,620.05
2018,2,14,14,45,906.0,67.0,3.6,11.5,510.0,770.1,627.02
2018,2,14,15,0,892.0,65.0,3.7,11.3,476.0,772.85,631.33
2018,2,14,15,15,871.0,63.0,3.7,11.3,436.0,766.53,627.95
2018,2,14,15,30,850.0,61.0,3.7,11.3,396.0,756.63,621.86
2018,2,14,15,45,818.5,58.5,3.8,10.75,351.5,741.97,613.57
2018,2,14,16,0,787.0,56.0,3.9,10.2,307.0,716.51,596.37
2018,2,14,16,15,730.5,53.5,3.9,9.8,258.5,668.41,559.73
2018,2,14,16,30,674.0,51.0,3.9,9.4,210.0,617.69,519.25
2018,2,14,16,45,575.5,46.0,3.9,9.0,160.5,537.63,452.68
2018,2,14,17,0,477.0,41.0,3.9,8.6,111.0,451.62,377.73
2018,2,14,17,15,337.0,31.5,3.95,8.4,72.0,331.5,265.11
2018,2,14,17,30,197.0,22.0,4.0,8.2,33.0,195.04,12.14
2018,2,14,17,45,98.5,11.0,4.05,8.0,16.5,76.83,0.0
2018,2,14,18,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.3,7.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,4.3,7.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,4.35,6.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,4.4,6.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,4.3,6.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,4.15,5.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,4.0,5.65,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.8,5.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.8,4.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.65,4.4,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,15,6,45,5.0,0.5,2.45,4.65,0.5,0.0,0.0
2018,2,15,7,0,10.0,1.0,2.4,4.8,1.0,0.0,0.0
2018,2,15,7,15,91.0,14.5,2.35,5.3,21.0,12.38,0.0
2018,2,15,7,30,172.0,28.0,2.3,5.8,41.0,21.71,9.93
2018,2,15,7,45,379.5,36.5,2.3,6.25,92.0,29.97,20.89
2018,2,15,8,0,587.0,45.0,2.3,6.7,143.0,36.99,27.89
2018,2,15,8,15,696.5,45.5,2.3,7.25,197.5,40.43,31.33
2018,2,15,8,30,806.0,46.0,2.3,7.8,252.0,44.58,35.22
2018,2,15,8,45,844.0,48.5,2.25,8.35,300.5,47.56,37.91
2018,2,15,9,0,882.0,51.0,2.2,8.9,349.0,50.45,40.42
2018,2,15,9,15,902.5,54.5,2.2,9.4,393.5,53.82,43.3
2018,2,15,9,30,923.0,58.0,2.2,9.9,438.0,57.06,46.03
2018,2,15,9,45,933.5,61.5,2.2,10.45,476.5,60.06,48.5
2018,2,15,10,0,944.0,65.0,2.2,11.0,515.0,62.95,50.83
2018,2,15,10,15,955.0,66.5,2.2,11.4,548.0,64.35,51.88
2018,2,15,10,30,966.0,68.0,2.2,11.8,581.0,104.9,58.08
2018,2,15,10,45,975.5,69.0,2.15,12.15,608.0,163.96,90.98
2018,2,15,11,0,985.0,70.0,2.1,12.5,635.0,223.2,136.48
2018,2,15,11,15,990.5,71.0,2.15,12.75,654.5,281.49,187.24
2018,2,15,11,30,996.0,72.0,2.2,13.0,674.0,339.05,239.52
2018,2,15,11,45,997.0,71.5,2.3,13.2,683.5,392.89,289.29
2018,2,15,12,0,998.0,71.0,2.4,13.4,693.0,445.0,336.98
2018,2,15,12,15,997.5,72.0,2.45,13.5,696.0,495.88,382.62
2018,2,15,12,30,997.0,73.0,2.5,13.6,699.0,544.56,425.34
2018,2,15,12,45,995.0,72.5,2.6,13.75,693.5,588.63,463.57
2018,2,15,13,0,993.0,72.0,2.7,13.9,688.0,629.94,498.78
2018,2,15,13,15,988.0,71.5,2.7,13.9,674.5,666.54,529.55
2018,2,15,13,30,983.0,71.0,2.7,13.9,661.0,699.87,557.23
2018,2,15,13,45,974.5,70.5,2.75,13.95,639.0,727.51,580.38
2018,2,15,14,0,966.0,70.0,2.8,14.0,617.0,751.5,600.24
2018,2,15,14,15,955.5,68.5,2.8,13.95,588.5,769.23,614.15
2018,2,15,14,30,945.0,67.0,2.8,13.9,560.0,783.13,625.43
2018,2,15,14,45,930.5,65.5,2.8,13.85,525.0,790.22,631.89
2018,2,15,15,0,916.0,64.0,2.8,13.8,490.0,793.46,635.71
2018,2,15,15,15,896.0,62.0,2.8,13.8,449.5,788.05,633.15
2018,2,15,15,30,876.0,60.0,2.8,13.8,409.0,778.98,627.92
2018,2,15,15,45,846.5,57.5,2.9,13.15,364.0,758.3,615.93
2018,2,15,16,0,817.0,55.0,3.0,12.5,319.0,741.92,606.62
2018,2,15,16,15,773.0,52.0,3.1,11.85,271.0,702.72,578.85
2018,2,15,16,30,729.0,49.0,3.2,11.2,223.0,660.8,547.22
2018,2,15,16,45,658.5,43.5,3.3,10.55,174.5,593.11,492.71
2018,2,15,17,0,588.0,38.0,3.4,9.9,126.0,524.05,433.21
2018,2,15,17,15,450.0,30.5,3.4,9.5,83.5,414.6,331.02
2018,2,15,17,30,312.0,23.0,3.4,9.1,41.0,280.57,69.97
2018,2,15,17,45,156.0,11.5,3.4,8.75,20.5,117.12,0.0
2018,2,15,18,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,16,6,45,19.5,2.5,3.0,6.85,2.0,0.0,0.0
2018,2,16,7,0,39.0,5.0,3.1,6.8,4.0,0.0,0.0
2018,2,16,7,15,202.0,16.5,3.0,7.3,30.5,14.08,0.0
2018,2,16,7,30,365.0,28.0,2.9,7.8,57.0,23.56,12.07
2018,2,16,7,45,481.0,34.5,2.8,8.25,100.5,28.49,19.49
2018,2,16,8,0,597.0,41.0,2.7,8.7,144.0,36.58,27.32
2018,2,16,8,15,660.5,46.5,2.7,9.15,192.0,41.01,31.63
2018,2,16,8,30,724.0,52.0,2.7,9.6,240.0,45.48,35.78
2018,2,16,8,45,763.5,55.0,2.65,10.05,286.5,47.68,37.75
2018,2,16,9,0,803.0,58.0,2.6,10.5,333.0,49.93,39.68
2018,2,16,9,15,830.0,61.0,2.55,10.95,377.0,52.08,41.45
2018,2,16,9,30,857.0,64.0,2.5,11.4,421.0,60.59,48.89
2018,2,16,9,45,875.5,66.5,2.45,11.85,460.0,62.86,50.69
2018,2,16,10,0,894.0,69.0,2.4,12.3,499.0,65.05,52.41
2018,2,16,10,15,907.5,70.5,2.3,12.6,532.0,66.41,53.42
2018,2,16,10,30,921.0,72.0,2.2,12.9,565.0,108.21,60.46
2018,2,16,10,45,930.0,73.0,2.1,13.15,591.0,164.85,92.84
2018,2,16,11,0,939.0,74.0,2.0,13.4,617.0,221.64,136.78
2018,2,16,11,15,945.5,74.5,1.95,13.65,636.0,277.42,185.26
2018,2,16,11,30,952.0,75.0,1.9,13.9,655.0,332.6,235.07
2018,2,16,11,45,955.5,75.5,1.8,14.1,666.5,385.97,283.47
2018,2,16,12,0,959.0,76.0,1.7,14.3,678.0,437.99,329.83
2018,2,16,12,15,959.0,76.5,1.7,14.4,681.0,486.94,373.03
2018,2,16,12,30,959.0,77.0,1.7,14.5,684.0,533.79,413.4
2018,2,16,12,45,956.5,77.0,1.7,14.65,678.5,576.59,449.52
2018,2,16,13,0,954.0,77.0,1.7,14.8,673.0,616.7,482.63
2018,2,16,13,15,950.0,76.0,1.8,14.85,660.0,652.07,512.3
2018,2,16,13,30,946.0,75.0,1.9,14.9,647.0,684.32,539.16
2018,2,16,13,45,939.0,74.0,1.95,14.9,626.0,711.36,561.59
2018,2,16,14,0,932.0,73.0,2.0,14.9,605.0,734.91,580.95
2018,2,16,14,15,921.5,71.5,2.05,14.9,577.0,751.86,594.31
2018,2,16,14,30,911.0,70.0,2.1,14.9,549.0,765.09,605.18
2018,2,16,14,45,897.0,68.5,2.15,14.85,515.0,771.98,611.77
2018,2,16,15,0,883.0,67.0,2.2,14.8,481.0,775.16,615.85
2018,2,16,15,15,862.5,64.5,2.2,14.8,441.0,768.38,612.3
2018,2,16,15,30,842.0,62.0,2.2,14.8,401.0,758.01,606.19
2018,2,16,15,45,812.0,60.0,2.4,14.4,357.0,745.05,600.26
2018,2,16,16,0,782.0,58.0,2.6,14.0,313.0,721.17,585.55
2018,2,16,16,15,736.5,54.0,2.8,13.5,265.5,679.4,556.39
2018,2,16,16,30,691.0,50.0,3.0,13.0,218.0,635.1,523.38
2018,2,16,16,45,620.0,45.0,3.15,12.45,171.0,567.71,469.56
2018,2,16,17,0,549.0,40.0,3.3,11.9,124.0,508.31,418.35
2018,2,16,17,15,416.5,32.0,3.45,11.35,82.5,393.23,314.8
2018,2,16,17,30,284.0,24.0,3.6,10.8,41.0,264.72,100.85
2018,2,16,17,45,142.0,12.0,3.75,10.25,20.5,108.36,0.0
2018,2,16,18,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,17,6,45,28.5,3.5,2.8,8.6,3.0,0.0,0.0
2018,2,17,7,0,57.0,7.0,2.8,8.7,6.0,0.0,0.0
2018,2,17,7,15,221.0,17.5,2.7,9.1,33.0,14.94,0.0
2018,2,17,7,30,385.0,28.0,2.6,9.5,60.0,23.49,12.63
2018,2,17,7,45,491.5,35.0,2.5,9.95,103.5,28.87,19.76
2018,2,17,8,0,598.0,42.0,2.4,10.4,147.0,37.41,27.91
2018,2,17,8,15,660.0,46.5,2.35,10.85,194.5,40.93,31.36
2018,2,17,8,30,722.0,51.0,2.3,11.3,242.0,44.55,34.71
2018,2,17,8,45,762.0,54.0,2.2,11.75,288.5,46.79,36.69
2018,2,17,9,0,802.0,57.0,2.1,12.2,335.0,49.08,38.64
2018,2,17,9,15,829.0,59.0,2.05,12.75,378.0,56.38,44.98
2018,2,17,9,30,856.0,61.0,2.0,13.3,421.0,58.49,46.64
2018,2,17,9,45,875.5,62.0,1.9,13.85,459.5,59.74,47.51
2018,2,17,10,0,895.0,63.0,1.8,14.4,498.0,60.93,48.33
2018,2,17,10,15,907.5,64.5,1.8,14.6,530.5,62.32,49.4
2018,2,17,10,30,920.0,66.0,1.8,14.8,563.0,106.9,57.68
2018,2,17,10,45,928.5,67.0,1.8,15.05,589.0,163.32,90.53
2018,2,17,11,0,937.0,68.0,1.8,15.3,615.0,219.86,134.44
2018,2,17,11,15,942.5,69.0,1.8,15.4,633.5,275.6,182.91
2018,2,17,11,30,948.0,70.0,1.8,15.5,652.0,330.67,232.57
2018,2,17,11,45,951.0,70.5,1.85,15.65,663.0,383.58,280.65
2018,2,17,12,0,954.0,71.0,1.9,15.8,674.0,435.11,326.86
2018,2,17,12,15,955.0,70.5,2.05,15.8,677.0,483.25,369.94
2018,2,17,12,30,956.0,70.0,2.2,15.8,680.0,529.33,410.45
2018,2,17,12,45,954.5,70.0,2.3,15.85,675.0,572.35,447.46
2018,2,17,13,0,953.0,70.0,2.4,15.9,670.0,612.76,481.65
2018,2,17,13,15,948.0,70.0,2.55,15.85,657.0,648.32,511.96
2018,2,17,13,30,943.0,70.0,2.7,15.8,644.0,680.75,539.47
2018,2,17,13,45,936.0,69.0,2.8,15.75,623.5,707.52,562.23
2018,2,17,14,0,929.0,68.0,2.9,15.7,603.0,730.82,581.57
2018,2,17,14,15,919.0,67.0,3.05,15.5,575.5,748.43,596.49
2018,2,17,14,30,909.0,66.0,3.2,15.3,548.0,762.38,608.92
2018,2,17,14,45,894.5,64.5,3.35,15.15,514.0,768.66,615.78
2018,2,17,15,0,880.0,63.0,3.5,15.0,480.0,771.21,620.05
2018,2,17,15,15,860.0,61.0,3.5,15.0,440.5,765.19,616.98
2018,2,17,15,30,840.0,59.0,3.5,15.0,401.0,755.62,611.3
2018,2,17,15,45,811.0,57.0,3.6,14.3,357.5,743.36,605.48
2018,2,17,16,0,782.0,55.0,3.7,13.6,314.0,720.2,590.87
2018,2,17,16,15,738.5,51.5,3.7,13.15,267.0,680.53,561.73
2018,2,17,16,30,695.0,48.0,3.7,12.7,220.0,638.4,529.15
2018,2,17,16,45,625.5,43.5,3.7,12.2,173.5,572.71,475.8
2018,2,17,17,0,556.0,39.0,3.7,11.7,127.0,505.65,418.06
2018,2,17,17,15,435.0,32.0,3.75,11.4,86.0,408.45,329.06
2018,2,17,17,30,314.0,25.0,3.8,11.1,45.0,290.45,140.2
2018,2,17,17,45,167.0,14.0,3.85,10.8,23.5,127.88,0.0
2018,2,17,18,0,20.0,3.0,3.9,10.5,2.0,0.0,0.0
2018,2,17,18,15,10.0,1.5,3.9,10.4,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,18,6,45,16.0,3.0,3.85,7.5,3.0,0.0,0.0
2018,2,18,7,0,32.0,6.0,3.9,7.5,6.0,5.12,0.0
2018,2,18,7,15,144.0,20.5,4.05,7.7,31.5,17.5,0.0
2018,2,18,7,30,256.0,35.0,4.2,7.9,57.0,27.2,16.26
2018,2,18,7,45,359.5,45.5,4.3,8.15,98.5,37.49,27.61
2018,2,18,8,0,463.0,56.0,4.4,8.4,140.0,45.42,35.38
2018,2,18,8,15,336.0,73.5,4.45,8.6,143.5,54.76,44.18
2018,2,18,8,30,209.0,91.0,4.5,8.8,147.0,67.51,55.89
2018,2,18,8,45,238.0,109.5,4.6,9.05,184.5,79.94,67.1
2018,2,18,9,0,267.0,128.0,4.7,9.3,222.0,92.01,77.81
2018,2,18,9,15,365.5,128.5,4.75,9.45,274.5,89.16,75.04
2018,2,18,9,30,464.0,129.0,4.8,9.6,327.0,89.51,75.13
2018,2,18,9,45,384.0,149.5,4.85,9.75,323.0,100.48,84.67
2018,2,18,10,0,304.0,170.0,4.9,9.9,319.0,117.14,99.18
2018,2,18,10,15,302.5,176.0,4.95,10.0,332.5,120.19,101.6
2018,2,18,10,30,301.0,182.0,5.0,10.1,346.0,142.67,106.59
2018,2,18,10,45,288.5,215.5,5.05,10.15,378.5,184.95,138.21
2018,2,18,11,0,276.0,249.0,5.1,10.2,411.0,226.96,173.05
2018,2,18,11,15,372.0,231.5,5.15,10.2,457.5,259.37,197.22
2018,2,18,11,30,468.0,214.0,5.2,10.2,504.0,299.32,229.65
2018,2,18,11,45,549.5,200.0,5.3,10.15,546.0,347.66,270.92
2018,2,18,12,0,631.0,186.0,5.4,10.1,588.0,405.11,320.39
2018,2,18,12,15,542.0,212.5,5.45,10.0,559.0,422.02,339.12
2018,2,18,12,30,453.0,239.0,5.5,9.9,530.0,432.88,351.46
2018,2,18,12,45,536.5,214.5,5.55,9.8,556.5,483.29,394.86
2018,2,18,13,0,620.0,190.0,5.6,9.7,583.0,541.96,444.83
2018,2,18,13,15,540.5,192.0,5.65,9.5,530.0,521.25,430.68
2018,2,18,13,30,461.0,194.0,5.7,9.3,477.0,497.46,413.33
2018,2,18,13,45,334.5,211.5,5.7,9.15,413.5,437.82,365.3
2018,2,18,14,0,208.0,229.0,5.7,9.0,350.0,369.52,308.75
2018,2,18,14,15,317.0,214.5,5.7,8.8,389.0,457.64,384.28
2018,2,18,14,30,426.0,200.0,5.7,8.6,428.0,551.53,463.49
2018,2,18,14,45,371.5,181.5,5.7,8.4,371.5,487.73,412.91
2018,2,18,15,0,317.0,163.0,5.7,8.2,315.0,434.83,370.51
2018,2,18,15,15,340.5,157.0,5.7,8.2,308.0,455.22,389.18
2018,2,18,15,30,364.0,151.0,5.7,8.2,301.0,474.93,407.06
2018,2,18,15,45,365.0,131.0,5.65,7.75,267.5,475.89,409.5
2018,2,18,16,0,366.0,111.0,5.6,7.3,234.0,457.02,395.62
2018,2,18,16,15,365.5,95.0,5.55,7.05,202.5,439.59,381.95
2018,2,18,16,30,365.0,79.0,5.5,6.8,171.0,420.09,365.59
2018,2,18,16,45,432.0,64.5,5.45,6.5,151.0,456.39,395.41
2018,2,18,17,0,499.0,50.0,5.4,6.2,131.0,485.72,415.08
2018,2,18,17,15,357.5,40.0,5.35,6.05,88.0,359.58,299.78
2018,2,18,17,30,216.0,30.0,5.3,5.9,45.0,233.78,133.24
2018,2,18,17,45,113.0,16.0,5.25,5.7,23.5,92.47,0.0
2018,2,18,18,0,10.0,2.0,5.2,5.5,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.2,5.4,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.2,5.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.15,5.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.1,5.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.1,4.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.05,4.8,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.0,4.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.95,4.65,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.9,4.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.8,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.8,4.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,4.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,4.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.65,3.95,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.6,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.55,3.85,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.5,3.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.55,3.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,3.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.65,3.6,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.7,3.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.7,3.55,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.75,3.45,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.8,3.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.8,3.35,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.8,3.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.8,3.25,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.8,3.15,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.8,3.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.8,3.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.8,2.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.8,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.8,2.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.8,2.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.8,2.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.8,2.9,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.5,4.8,2.95,1.5,0.0,0.0
2018,2,19,7,0,3.0,3.0,4.8,3.0,3.0,2.56,0.0
2018,2,19,7,15,20.5,17.0,4.8,3.2,18.5,13.69,0.0
2018,2,19,7,30,38.0,31.0,4.8,3.4,34.0,24.56,14.91
2018,2,19,7,45,87.0,49.0,4.85,3.65,63.0,38.12,28.79
2018,2,19,8,0,136.0,67.0,4.9,3.9,92.0,50.39,40.61
2018,2,19,8,15,387.5,67.0,4.9,4.15,167.0,50.4,40.97
2018,2,19,8,30,639.0,67.0,4.9,4.4,242.0,52.64,43.15
2018,2,19,8,45,714.5,67.0,4.9,4.65,295.0,56.91,47.06
2018,2,19,9,0,790.0,67.0,4.9,4.9,348.0,56.75,46.79
2018,2,19,9,15,823.0,68.5,4.9,5.15,393.5,57.57,47.4
2018,2,19,9,30,856.0,70.0,4.9,5.4,439.0,58.48,48.07
2018,2,19,9,45,882.5,71.0,4.9,5.65,480.5,66.16,54.87
2018,2,19,10,0,909.0,72.0,4.9,5.9,522.0,67.39,55.79
2018,2,19,10,15,924.5,72.5,4.85,6.15,556.0,68.07,56.22
2018,2,19,10,30,940.0,73.0,4.8,6.4,590.0,119.37,67.28
2018,2,19,10,45,951.5,73.5,4.8,6.65,617.5,177.3,103.97
2018,2,19,11,0,963.0,74.0,4.8,6.9,645.0,235.63,151.91
2018,2,19,11,15,969.5,75.0,4.8,7.1,665.0,293.34,204.6
2018,2,19,11,30,976.0,76.0,4.8,7.3,685.0,350.44,258.53
2018,2,19,11,45,979.5,76.0,4.85,7.5,696.0,404.85,310.42
2018,2,19,12,0,983.0,76.0,4.9,7.7,707.0,457.82,360.37
2018,2,19,12,15,982.0,77.0,4.9,7.8,710.0,508.07,407.09
2018,2,19,12,30,981.0,78.0,4.9,7.9,713.0,556.08,450.82
2018,2,19,12,45,977.5,78.5,4.95,8.0,707.5,599.89,490.26
2018,2,19,13,0,974.0,79.0,5.0,8.1,702.0,640.89,526.56
2018,2,19,13,15,970.0,79.0,5.0,8.1,689.0,678.13,559.18
2018,2,19,13,30,966.0,79.0,5.0,8.1,676.0,712.24,588.75
2018,2,19,13,45,959.0,78.0,5.05,8.1,655.0,740.01,613.19
2018,2,19,14,0,952.0,77.0,5.1,8.1,634.0,764.22,633.8
2018,2,19,14,15,942.5,75.5,5.05,8.0,605.5,782.44,648.77
2018,2,19,14,30,933.0,74.0,5.0,7.9,577.0,796.89,661.0
2018,2,19,14,45,919.5,72.0,5.0,7.8,542.0,803.93,667.95
2018,2,19,15,0,906.0,70.0,5.0,7.7,507.0,807.14,672.13
2018,2,19,15,15,886.5,67.5,5.0,7.7,466.0,801.22,669.1
2018,2,19,15,30,867.0,65.0,5.0,7.7,425.0,791.63,663.25
2018,2,19,15,45,838.5,62.0,4.85,7.3,379.5,778.45,654.64
2018,2,19,16,0,810.0,59.0,4.7,6.9,334.0,754.09,636.84
2018,2,19,16,15,769.0,55.0,4.6,6.5,285.5,715.25,607.06
2018,2,19,16,30,728.0,51.0,4.5,6.1,237.0,673.73,573.72
2018,2,19,16,45,662.0,46.5,4.4,5.7,188.5,609.64,519.94
2018,2,19,17,0,596.0,42.0,4.3,5.3,140.0,543.75,461.51
2018,2,19,17,15,478.0,34.0,4.25,5.05,96.0,446.09,371.22
2018,2,19,17,30,360.0,26.0,4.2,4.8,52.0,332.25,210.63
2018,2,19,17,45,193.5,15.0,4.15,4.55,27.5,148.39,0.0
2018,2,19,18,0,27.0,4.0,4.1,4.3,3.0,0.0,0.0
2018,2,19,18,15,13.5,2.0,4.05,4.2,1.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.95,3.95,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.85,3.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.8,3.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.6,3.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,3.3,2.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,3.25,2.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.2,1.95,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.15,1.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.15,1.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.2,1.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.2,1.65,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.2,1.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.2,1.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.2,1.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.2,1.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.2,1.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.2,1.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.2,1.15,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.2,1.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,3.2,0.95,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,3.2,0.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,3.15,0.8,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,3.1,0.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,3.05,0.8,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,3.0,0.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,2,20,6,45,11.5,3.0,2.7,1.7,3.0,0.0,0.0
2018,2,20,7,0,23.0,6.0,2.6,2.0,6.0,5.12,0.0
2018,2,20,7,15,29.5,20.5,2.55,2.5,22.0,16.23,0.0
2018,2,20,7,30,36.0,35.0,2.5,3.0,38.0,27.38,17.73
2018,2,20,7,45,76.5,53.5,2.45,3.55,66.0,41.15,31.66
2018,2,20,8,0,117.0,72.0,2.4,4.1,94.0,54.71,44.62
2018,2,20,8,15,155.5,89.5,2.35,4.55,127.5,65.9,55.18
2018,2,20,8,30,194.0,107.0,2.3,5.0,161.0,77.81,66.16
2018,2,20,8,45,356.0,107.5,2.25,5.45,228.0,76.91,65.21
2018,2,20,9,0,518.0,108.0,2.2,5.9,295.0,77.93,65.93
2018,2,20,9,15,683.5,90.0,2.15,6.15,368.5,66.58,55.41
2018,2,20,9,30,849.0,72.0,2.1,6.4,442.0,59.81,49.08
2018,2,20,9,45,866.0,75.0,2.05,6.7,481.0,61.62,50.54
2018,2,20,10,0,883.0,78.0,2.0,7.0,520.0,63.42,51.96
2018,2,20,10,15,895.5,80.0,2.0,7.15,553.0,72.63,60.08
2018,2,20,10,30,908.0,82.0,2.0,7.3,586.0,126.6,72.94
2018,2,20,10,45,915.0,85.0,2.0,7.45,612.5,184.25,110.34
2018,2,20,11,0,922.0,88.0,2.0,7.6,639.0,241.95,157.66
2018,2,20,11,15,926.5,89.5,2.0,7.7,657.5,297.73,207.88
2018,2,20,11,30,931.0,91.0,2.0,7.8,676.0,352.78,258.86
2018,2,20,11,45,932.0,92.0,2.0,7.95,686.0,405.26,307.59
2018,2,20,12,0,933.0,93.0,2.0,8.1,696.0,456.18,354.13
2018,2,20,12,15,923.0,96.5,2.1,8.15,695.5,502.63,396.51
2018,2,20,12,30,913.0,100.0,2.2,8.2,695.0,546.24,435.52
2018,2,20,12,45,900.0,103.0,2.25,8.3,686.0,584.85,469.38
2018,2,20,13,0,887.0,106.0,2.3,8.4,677.0,622.86,501.81
2018,2,20,13,15,743.0,148.0,2.35,8.4,620.0,614.13,496.92
2018,2,20,13,30,599.0,190.0,2.4,8.4,563.0,586.94,477.16
2018,2,20,13,45,450.0,222.5,2.5,8.45,497.5,542.16,442.84
2018,2,20,14,0,301.0,255.0,2.6,8.5,432.0,476.02,390.61
2018,2,20,14,15,212.5,243.5,2.65,8.4,365.5,399.81,330.55
2018,2,20,14,30,124.0,232.0,2.7,8.3,299.0,331.11,274.6
2018,2,20,14,45,237.5,210.0,2.75,8.2,329.0,418.43,349.38
2018,2,20,15,0,351.0,188.0,2.8,8.1,359.0,492.77,412.52
2018,2,20,15,15,341.0,173.5,2.8,8.1,328.5,477.64,401.31
2018,2,20,15,30,331.0,159.0,2.8,8.1,298.0,460.56,388.9
2018,2,20,15,45,335.0,140.5,2.85,7.7,268.0,447.91,380.9
2018,2,20,16,0,339.0,122.0,2.9,7.3,238.0,451.37,385.31
2018,2,20,16,15,262.5,104.0,2.85,6.75,186.0,352.24,303.59
2018,2,20,16,30,186.0,86.0,2.8,6.2,134.0,270.46,233.84
2018,2,20,16,45,184.5,65.5,2.7,5.7,105.0,243.56,210.8
2018,2,20,17,0,183.0,45.0,2.6,5.2,76.0,233.56,200.36
2018,2,20,17,15,141.5,33.0,2.55,4.9,52.5,186.73,155.59
2018,2,20,17,30,100.0,21.0,2.5,4.6,29.0,134.84,89.2
2018,2,20,17,45,52.5,11.0,2.45,4.3,15.0,46.35,0.0
2018,2,20,18,0,5.0,1.0,2.4,4.0,1.0,0.0,0.0
2018,2,20,18,15,2.5,0.5,2.35,3.95,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.2,3.85,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,21,6,45,11.0,3.5,1.95,3.15,3.5,0.0,0.0
2018,2,21,7,0,22.0,7.0,2.0,3.3,7.0,5.97,0.0
2018,2,21,7,15,79.0,22.0,2.0,3.55,29.0,17.22,0.0
2018,2,21,7,30,136.0,37.0,2.0,3.8,51.0,28.68,19.1
2018,2,21,7,45,297.0,46.5,2.0,4.1,98.0,35.66,26.72
2018,2,21,8,0,458.0,56.0,2.0,4.4,145.0,44.89,35.65
2018,2,21,8,15,579.5,58.0,2.0,4.8,201.5,45.94,36.85
2018,2,21,8,30,701.0,60.0,2.0,5.2,258.0,51.66,42.17
2018,2,21,8,45,746.0,63.0,2.0,5.65,306.5,53.68,43.93
2018,2,21,9,0,791.0,66.0,2.0,6.1,355.0,55.78,45.7
2018,2,21,9,15,818.0,68.5,1.95,6.5,399.0,57.34,46.94
2018,2,21,9,30,845.0,71.0,1.9,6.9,443.0,58.93,48.17
2018,2,21,9,45,865.0,73.0,1.8,7.35,482.5,60.07,48.99
2018,2,21,10,0,885.0,75.0,1.7,7.8,522.0,69.1,56.88
2018,2,21,10,15,897.0,77.0,1.55,8.1,555.0,70.95,58.33
2018,2,21,10,30,909.0,79.0,1.4,8.4,588.0,127.81,72.47
2018,2,21,10,45,911.5,82.5,1.25,8.65,612.5,185.28,110.33
2018,2,21,11,0,914.0,86.0,1.1,8.9,637.0,242.31,157.01
2018,2,21,11,15,643.5,166.0,0.9,9.1,559.5,281.67,203.16
2018,2,21,11,30,373.0,246.0,0.7,9.3,482.0,300.69,229.95
2018,2,21,11,45,207.5,250.0,0.5,9.5,381.5,272.44,213.19
2018,2,21,12,0,42.0,254.0,0.3,9.7,281.0,223.31,177.41
2018,2,21,12,15,42.5,249.0,0.4,9.75,276.5,225.03,179.62
2018,2,21,12,30,43.0,244.0,0.5,9.8,272.0,226.38,181.18
2018,2,21,12,45,152.0,268.5,0.55,9.85,367.0,316.91,253.61
2018,2,21,13,0,261.0,293.0,0.6,9.9,462.0,420.72,334.43
2018,2,21,13,15,325.5,274.5,0.8,9.85,481.5,461.24,367.48
2018,2,21,13,30,390.0,256.0,1.0,9.8,501.0,504.41,403.35
2018,2,21,13,45,432.0,236.5,1.2,9.8,499.5,544.93,436.79
2018,2,21,14,0,474.0,217.0,1.4,9.8,498.0,575.53,463.05
2018,2,21,14,15,585.0,176.5,1.6,9.7,507.5,635.0,512.65
2018,2,21,14,30,696.0,136.0,1.8,9.6,517.0,702.76,567.96
2018,2,21,14,45,758.5,113.5,1.95,9.5,505.5,744.22,601.39
2018,2,21,15,0,821.0,91.0,2.1,9.4,494.0,779.15,629.58
2018,2,21,15,15,798.5,88.0,2.1,9.4,454.0,769.76,623.79
2018,2,21,15,30,776.0,85.0,2.1,9.4,414.0,756.64,615.65
2018,2,21,15,45,750.5,79.5,2.35,9.0,370.0,734.7,603.42
2018,2,21,16,0,725.0,74.0,2.6,8.6,326.0,715.28,592.41
2018,2,21,16,15,691.5,67.0,2.6,8.15,279.5,679.31,566.36
2018,2,21,16,30,658.0,60.0,2.6,7.7,233.0,640.9,537.13
2018,2,21,16,45,601.5,52.5,2.65,7.2,186.0,581.68,489.65
2018,2,21,17,0,545.0,45.0,2.7,6.7,139.0,521.69,438.44
2018,2,21,17,15,431.0,36.5,2.7,6.45,96.0,416.99,345.95
2018,2,21,17,30,317.0,28.0,2.7,6.2,53.0,309.97,219.32
2018,2,21,17,45,172.5,16.0,2.75,5.9,28.0,135.64,0.0
2018,2,21,18,0,28.0,4.0,2.8,5.6,3.0,0.0,0.0
2018,2,21,18,15,14.0,2.0,2.75,5.5,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.45,4.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.55,4.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.65,4.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.75,3.95,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.9,3.85,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.0,3.7,0.0,0.0,0.0
