Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,8.6,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,8.8,4.0,3.41,0.0
2018,4,4,6,15,0.0,14.5,2.5,9.2,14.5,11.95,0.58
2018,4,4,6,30,0.0,25.0,2.5,9.6,25.0,20.64,12.27
2018,4,4,6,45,0.0,41.5,2.55,10.0,41.5,34.02,24.81
2018,4,4,7,0,0.0,58.0,2.6,10.4,58.0,47.03,36.87
2018,4,4,7,15,1.0,77.0,2.55,10.8,77.5,61.72,50.24
2018,4,4,7,30,2.0,96.0,2.5,11.2,97.0,76.26,63.23
2018,4,4,7,45,41.0,129.5,2.4,11.55,146.0,97.45,81.89
2018,4,4,8,0,80.0,163.0,2.3,11.9,195.0,119.51,100.96
2018,4,4,8,15,218.5,176.0,2.25,12.3,280.0,120.07,100.93
2018,4,4,8,30,357.0,189.0,2.2,12.7,365.0,129.03,108.23
2018,4,4,8,45,284.5,218.0,2.15,13.1,367.0,143.73,120.37
2018,4,4,9,0,212.0,247.0,2.1,13.5,369.0,166.43,139.17
2018,4,4,9,15,178.5,273.5,2.05,13.75,381.5,179.79,149.88
2018,4,4,9,30,145.0,300.0,2.0,14.0,394.0,192.44,159.94
2018,4,4,9,45,167.5,318.5,1.95,14.3,433.0,217.71,167.37
2018,4,4,10,0,190.0,337.0,1.9,14.6,472.0,248.38,187.99
2018,4,4,10,15,210.5,350.5,1.9,14.75,506.0,279.04,210.6
2018,4,4,10,30,231.0,364.0,1.9,14.9,540.0,312.33,236.37
2018,4,4,10,45,240.5,374.5,1.9,15.0,562.5,343.02,261.06
2018,4,4,11,0,250.0,385.0,1.9,15.1,585.0,368.9,282.19
2018,4,4,11,15,310.5,375.0,1.95,15.05,628.0,410.5,314.9
2018,4,4,11,30,371.0,365.0,2.0,15.0,671.0,457.57,352.02
2018,4,4,11,45,310.5,387.5,2.05,15.0,645.5,471.14,363.98
2018,4,4,12,0,250.0,410.0,2.1,15.0,620.0,479.18,371.04
2018,4,4,12,15,230.5,408.0,2.1,14.75,601.5,484.89,376.52
2018,4,4,12,30,211.0,406.0,2.1,14.5,583.0,489.05,380.58
2018,4,4,12,45,184.5,399.5,2.1,14.25,553.5,482.02,376.03
2018,4,4,13,0,158.0,393.0,2.1,14.0,524.0,471.92,369.04
2018,4,4,13,15,152.5,385.0,2.0,13.8,509.5,474.0,371.17
2018,4,4,13,30,147.0,377.0,1.9,13.6,495.0,474.82,372.25
2018,4,4,13,45,152.5,368.5,1.85,13.4,487.5,483.24,379.51
2018,4,4,14,0,158.0,360.0,1.8,13.2,480.0,491.14,386.38
2018,4,4,14,15,181.0,349.0,1.7,13.2,481.5,511.54,402.7
2018,4,4,14,30,204.0,338.0,1.6,13.2,483.0,531.95,418.9
2018,4,4,14,45,217.0,318.5,1.55,13.25,466.0,533.49,421.16
2018,4,4,15,0,230.0,299.0,1.5,13.3,449.0,533.87,422.79
2018,4,4,15,15,220.5,278.5,1.5,13.3,414.5,510.47,406.45
2018,4,4,15,30,211.0,258.0,1.5,13.3,380.0,485.47,388.96
2018,4,4,15,45,145.0,230.5,1.5,13.15,311.0,396.43,320.46
2018,4,4,16,0,79.0,203.0,1.5,13.0,242.0,286.17,233.3
2018,4,4,16,15,71.0,174.5,1.5,12.7,207.0,249.01,204.78
2018,4,4,16,30,63.0,146.0,1.5,12.4,172.0,210.86,174.45
2018,4,4,16,45,114.0,135.5,1.5,12.15,174.5,268.29,224.31
2018,4,4,17,0,165.0,125.0,1.5,11.9,177.0,306.03,257.15
2018,4,4,17,15,116.5,103.0,1.5,11.6,136.5,236.7,198.83
2018,4,4,17,30,68.0,81.0,1.5,11.3,96.0,168.3,140.05
2018,4,4,17,45,50.0,61.0,1.5,11.0,70.5,115.11,93.88
2018,4,4,18,0,32.0,41.0,1.5,10.7,45.0,76.62,59.12
2018,4,4,18,15,22.5,25.0,1.5,10.6,27.0,49.02,25.2
2018,4,4,18,30,13.0,9.0,1.5,10.5,9.0,17.01,0.0
2018,4,4,18,45,6.5,4.5,1.45,10.35,4.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,4.0,0.9,8.95,4.0,0.0,0.0
2018,4,5,6,0,8.0,8.0,0.9,9.1,8.0,6.83,0.0
2018,4,5,6,15,4.5,23.5,0.85,9.35,23.5,18.99,6.26
2018,4,5,6,30,1.0,39.0,0.8,9.6,39.0,31.22,21.65
2018,4,5,6,45,11.0,58.5,0.75,9.85,61.0,46.25,35.86
2018,4,5,7,0,21.0,78.0,0.7,10.1,83.0,60.07,48.7
2018,4,5,7,15,13.0,54.0,0.75,10.5,57.5,44.49,34.8
2018,4,5,7,30,5.0,30.0,0.8,10.9,32.0,24.79,16.94
2018,4,5,7,45,2.5,36.0,0.85,11.35,37.0,29.75,21.37
2018,4,5,8,0,0.0,42.0,0.9,11.8,42.0,34.72,25.72
2018,4,5,8,15,0.0,39.5,0.9,12.1,39.5,32.66,23.74
2018,4,5,8,30,0.0,37.0,0.9,12.4,37.0,30.6,21.78
2018,4,5,8,45,0.0,76.5,0.9,12.7,76.5,63.52,50.79
2018,4,5,9,0,0.0,116.0,0.9,13.0,116.0,94.84,77.79
2018,4,5,9,15,3.5,152.5,0.9,13.1,155.0,122.11,100.91
2018,4,5,9,30,7.0,189.0,0.9,13.2,194.0,148.41,122.88
2018,4,5,9,45,4.0,159.0,0.9,13.25,162.0,128.31,100.69
2018,4,5,10,0,1.0,129.0,0.9,13.3,130.0,106.0,82.43
2018,4,5,10,15,0.5,116.0,0.9,13.25,116.5,96.01,74.2
2018,4,5,10,30,0.0,103.0,0.9,13.2,103.0,85.64,65.63
2018,4,5,10,45,19.0,187.5,0.9,13.15,203.0,154.25,120.77
2018,4,5,11,0,38.0,272.0,0.9,13.1,303.0,226.34,177.41
2018,4,5,11,15,38.5,285.5,0.95,12.9,317.0,241.88,189.59
2018,4,5,11,30,39.0,299.0,1.0,12.7,331.0,257.87,202.36
2018,4,5,11,45,23.5,248.5,1.0,12.5,268.0,215.79,169.65
2018,4,5,12,0,8.0,198.0,1.0,12.3,205.0,168.74,132.57
2018,4,5,12,15,7.0,187.0,0.95,12.05,193.0,160.03,125.88
2018,4,5,12,30,6.0,176.0,0.9,11.8,181.0,151.02,118.79
2018,4,5,12,45,3.0,147.5,0.9,11.55,150.0,125.59,98.35
2018,4,5,13,0,0.0,119.0,0.9,11.3,119.0,99.62,77.27
2018,4,5,13,15,0.0,109.0,0.85,11.25,109.0,91.23,70.5
2018,4,5,13,30,0.0,99.0,0.8,11.2,99.0,82.77,63.61
2018,4,5,13,45,0.0,107.5,0.75,11.1,107.5,90.0,69.7
2018,4,5,14,0,0.0,116.0,0.7,11.0,116.0,97.31,75.83
2018,4,5,14,15,0.0,119.0,0.7,10.95,119.0,99.97,78.14
2018,4,5,14,30,0.0,122.0,0.7,10.9,122.0,102.69,80.54
2018,4,5,14,45,0.0,109.5,0.7,10.9,109.5,91.82,71.69
2018,4,5,15,0,0.0,97.0,0.7,10.9,97.0,80.9,62.79
2018,4,5,15,15,0.0,95.0,0.7,10.9,95.0,79.16,61.52
2018,4,5,15,30,0.0,93.0,0.7,10.9,93.0,77.45,60.27
2018,4,5,15,45,0.0,98.0,0.8,10.75,98.0,82.14,64.47
2018,4,5,16,0,0.0,103.0,0.9,10.6,103.0,87.25,69.03
2018,4,5,16,15,0.0,96.5,1.0,10.5,96.5,81.81,64.68
2018,4,5,16,30,0.0,90.0,1.1,10.4,90.0,76.47,60.39
2018,4,5,16,45,0.0,82.0,1.2,10.3,82.0,69.78,54.86
2018,4,5,17,0,0.0,74.0,1.3,10.2,74.0,63.23,49.36
2018,4,5,17,15,0.0,54.5,1.4,10.1,54.5,45.12,33.7
2018,4,5,17,30,0.0,35.0,1.5,10.0,35.0,28.89,19.51
2018,4,5,17,45,0.0,27.0,1.6,9.9,27.0,22.26,13.55
2018,4,5,18,0,0.0,19.0,1.7,9.8,19.0,15.65,7.51
2018,4,5,18,15,0.5,11.5,1.75,9.75,11.5,9.84,0.87
2018,4,5,18,30,1.0,4.0,1.8,9.7,4.0,4.13,0.0
2018,4,5,18,45,0.5,2.0,1.85,9.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,6,5,45,1.0,3.0,3.2,10.55,3.0,0.0,0.0
2018,4,6,6,0,2.0,6.0,3.2,10.6,6.0,5.12,0.0
2018,4,6,6,15,1.0,15.5,3.2,10.75,15.5,12.78,3.21
2018,4,6,6,30,0.0,25.0,3.2,10.9,25.0,20.63,12.37
2018,4,6,6,45,0.0,37.5,3.25,11.0,37.5,31.0,22.1
2018,4,6,7,0,0.0,50.0,3.3,11.1,50.0,41.29,31.65
2018,4,6,7,15,0.0,35.0,3.25,11.25,35.0,28.88,20.56
2018,4,6,7,30,0.0,20.0,3.2,11.4,20.0,16.47,9.31
2018,4,6,7,45,0.0,18.5,3.15,11.55,18.5,15.24,8.17
2018,4,6,8,0,0.0,17.0,3.1,11.7,17.0,14.02,7.01
2018,4,6,8,15,0.0,20.5,3.1,11.8,20.5,16.92,9.58
2018,4,6,8,30,0.0,24.0,3.1,11.9,24.0,19.83,12.14
2018,4,6,8,45,0.0,28.0,3.1,12.05,28.0,23.16,15.04
2018,4,6,9,0,0.0,32.0,3.1,12.2,32.0,26.5,17.93
2018,4,6,9,15,0.0,39.0,3.1,12.3,39.0,32.33,23.02
2018,4,6,9,30,0.0,46.0,3.1,12.4,46.0,38.18,28.09
2018,4,6,9,45,0.0,51.0,3.1,12.5,51.0,42.37,30.12
2018,4,6,10,0,0.0,56.0,3.1,12.6,56.0,46.57,33.56
2018,4,6,10,15,0.0,66.5,3.1,12.7,66.5,55.37,40.83
2018,4,6,10,30,0.0,77.0,3.1,12.8,77.0,64.19,48.07
2018,4,6,10,45,0.0,65.0,3.15,12.9,65.0,54.18,39.66
2018,4,6,11,0,0.0,53.0,3.2,13.0,53.0,44.17,31.28
2018,4,6,11,15,0.0,65.5,3.2,13.05,65.5,54.64,39.95
2018,4,6,11,30,0.0,78.0,3.2,13.1,78.0,65.14,48.59
2018,4,6,11,45,0.0,86.5,3.2,13.2,86.5,72.27,54.43
2018,4,6,12,0,0.0,95.0,3.2,13.3,95.0,79.34,60.21
2018,4,6,12,15,0.5,105.5,3.15,13.3,106.0,88.42,67.66
2018,4,6,12,30,1.0,116.0,3.1,13.3,117.0,97.6,75.21
2018,4,6,12,45,0.5,115.0,3.0,13.3,115.5,96.54,74.33
2018,4,6,13,0,0.0,114.0,2.9,13.3,114.0,95.41,73.43
2018,4,6,13,15,0.5,117.0,2.8,13.2,117.5,98.41,75.98
2018,4,6,13,30,1.0,120.0,2.7,13.1,121.0,101.45,78.59
2018,4,6,13,45,0.5,114.5,2.6,13.05,115.0,96.41,74.53
2018,4,6,14,0,0.0,109.0,2.5,13.0,109.0,91.3,70.42
2018,4,6,14,15,0.0,117.5,2.4,12.95,117.5,98.67,76.63
2018,4,6,14,30,0.0,126.0,2.3,12.9,126.0,106.2,82.98
2018,4,6,14,45,14.0,174.5,2.25,12.8,183.5,163.37,130.69
2018,4,6,15,0,28.0,223.0,2.2,12.7,241.0,240.22,193.66
2018,4,6,15,15,24.5,211.5,2.2,12.7,226.5,228.32,184.2
2018,4,6,15,30,21.0,200.0,2.2,12.7,212.0,199.9,161.58
2018,4,6,15,45,13.5,176.0,2.2,12.6,183.5,170.79,138.07
2018,4,6,16,0,6.0,152.0,2.2,12.5,155.0,141.36,113.95
2018,4,6,16,15,6.0,136.0,2.2,12.4,139.0,127.17,102.6
2018,4,6,16,30,6.0,120.0,2.2,12.3,123.0,112.85,90.96
2018,4,6,16,45,22.5,110.5,2.2,12.25,118.5,132.49,108.65
2018,4,6,17,0,39.0,101.0,2.2,12.2,114.0,140.14,116.04
2018,4,6,17,15,19.5,64.0,2.25,12.1,70.5,78.91,63.24
2018,4,6,17,30,0.0,27.0,2.3,12.0,27.0,22.25,13.59
2018,4,6,17,45,0.0,21.0,2.3,11.95,21.0,17.29,9.16
2018,4,6,18,0,0.0,15.0,2.3,11.9,15.0,12.34,4.67
2018,4,6,18,15,0.0,9.5,2.3,11.85,9.5,7.8,0.0
2018,4,6,18,30,0.0,4.0,2.3,11.8,4.0,3.41,0.0
2018,4,6,18,45,0.0,2.0,2.3,11.8,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,10.9,2.0,0.0,0.0
2018,4,7,6,0,0.0,4.0,2.0,10.9,4.0,3.41,0.0
2018,4,7,6,15,0.0,11.5,2.1,11.0,11.5,9.46,1.38
2018,4,7,6,30,0.0,19.0,2.2,11.1,19.0,15.65,8.07
2018,4,7,6,45,0.0,32.0,2.25,11.2,32.0,26.42,18.04
2018,4,7,7,0,0.0,45.0,2.3,11.3,45.0,37.22,28.0
2018,4,7,7,15,0.0,47.0,2.4,11.5,47.0,38.86,29.57
2018,4,7,7,30,0.0,49.0,2.5,11.7,49.0,40.52,31.04
2018,4,7,7,45,0.0,51.5,2.6,11.85,51.5,42.61,32.82
2018,4,7,8,0,0.0,54.0,2.7,12.0,54.0,44.7,34.57
2018,4,7,8,15,0.0,72.5,2.75,12.2,72.5,60.14,48.16
2018,4,7,8,30,0.0,91.0,2.8,12.4,91.0,75.32,61.35
2018,4,7,8,45,0.5,103.0,2.85,12.55,103.5,84.79,69.4
2018,4,7,9,0,1.0,115.0,2.9,12.7,116.0,94.17,77.31
2018,4,7,9,15,2.5,137.0,2.9,12.8,139.0,110.9,91.56
2018,4,7,9,30,4.0,159.0,2.9,12.9,162.0,127.38,105.46
2018,4,7,9,45,20.0,202.5,2.85,13.05,217.0,161.17,127.42
2018,4,7,10,0,36.0,246.0,2.8,13.2,272.0,186.92,146.94
2018,4,7,10,15,43.0,280.5,2.8,13.25,313.0,216.23,169.89
2018,4,7,10,30,50.0,315.0,2.8,13.3,354.0,247.22,194.23
2018,4,7,10,45,31.5,274.0,2.8,13.35,299.0,220.79,173.84
2018,4,7,11,0,13.0,233.0,2.8,13.4,244.0,193.41,152.48
2018,4,7,11,15,28.5,284.0,2.75,13.45,308.0,237.05,187.07
2018,4,7,11,30,44.0,335.0,2.7,13.5,372.0,287.94,226.96
2018,4,7,11,45,46.5,347.0,2.65,13.55,386.5,305.29,240.44
2018,4,7,12,0,49.0,359.0,2.6,13.6,401.0,323.3,254.49
2018,4,7,12,15,47.0,356.5,2.55,13.65,396.5,327.29,257.61
2018,4,7,12,30,45.0,354.0,2.5,13.7,392.0,330.83,260.43
2018,4,7,12,45,39.5,341.0,2.5,13.7,374.0,322.34,253.99
2018,4,7,13,0,34.0,328.0,2.5,13.7,356.0,312.71,246.68
2018,4,7,13,15,56.0,351.5,2.55,13.65,397.0,357.22,282.14
2018,4,7,13,30,78.0,375.0,2.6,13.6,438.0,404.59,319.4
2018,4,7,13,45,81.0,363.0,2.65,13.55,427.0,403.65,319.25
2018,4,7,14,0,84.0,351.0,2.7,13.5,416.0,402.25,319.03
2018,4,7,14,15,192.5,308.0,2.75,13.4,449.0,480.79,383.81
2018,4,7,14,30,301.0,265.0,2.8,13.3,482.0,563.15,450.37
2018,4,7,14,45,285.0,268.0,2.85,13.2,465.0,562.43,450.15
2018,4,7,15,0,269.0,271.0,2.9,13.1,448.0,560.55,449.61
2018,4,7,15,15,197.5,261.5,2.9,13.1,387.0,469.66,379.55
2018,4,7,15,30,126.0,252.0,2.9,13.1,326.0,397.29,322.34
2018,4,7,15,45,172.5,233.0,2.95,12.75,325.5,426.05,348.62
2018,4,7,16,0,219.0,214.0,3.0,12.4,325.0,453.56,373.57
2018,4,7,16,15,288.5,183.0,2.95,12.2,313.5,506.12,418.41
2018,4,7,16,30,358.0,152.0,2.9,12.0,302.0,533.89,443.87
2018,4,7,16,45,378.0,128.0,2.85,11.75,268.0,542.62,452.54
2018,4,7,17,0,398.0,104.0,2.8,11.5,234.0,526.58,441.91
2018,4,7,17,15,362.5,90.5,2.75,11.2,193.0,472.66,398.81
2018,4,7,17,30,327.0,77.0,2.7,10.9,152.0,419.12,354.31
2018,4,7,17,45,253.5,64.0,2.6,10.65,113.0,335.98,282.43
2018,4,7,18,0,180.0,51.0,2.5,10.4,74.0,242.01,199.3
2018,4,7,18,15,103.0,32.0,2.4,10.25,44.0,152.04,105.15
2018,4,7,18,30,26.0,13.0,2.3,10.1,14.0,29.87,0.0
2018,4,7,18,45,13.0,6.5,2.25,10.0,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,8,5,45,3.0,6.0,2.15,8.15,6.0,0.0,0.0
2018,4,8,6,0,6.0,12.0,2.2,8.4,12.0,10.24,0.0
2018,4,8,6,15,34.5,30.0,2.2,8.7,34.0,23.67,12.93
2018,4,8,6,30,63.0,48.0,2.2,9.0,56.0,37.22,27.29
2018,4,8,6,45,110.0,67.5,2.25,9.35,90.0,51.63,40.88
2018,4,8,7,0,157.0,87.0,2.3,9.7,124.0,64.27,52.61
2018,4,8,7,15,278.5,99.0,2.3,9.95,183.5,73.38,60.94
2018,4,8,7,30,400.0,111.0,2.3,10.2,243.0,79.46,66.31
2018,4,8,7,45,532.0,109.0,2.35,10.4,316.0,78.38,65.14
2018,4,8,8,0,664.0,107.0,2.4,10.6,389.0,77.74,64.32
2018,4,8,8,15,699.0,111.5,2.35,10.95,440.5,79.29,65.39
2018,4,8,8,30,734.0,116.0,2.3,11.3,492.0,80.82,66.43
2018,4,8,8,45,709.5,133.0,2.3,11.6,524.0,89.66,73.88
2018,4,8,9,0,685.0,150.0,2.3,11.9,556.0,97.91,80.76
2018,4,8,9,15,587.5,193.5,2.35,12.2,559.0,121.99,101.29
2018,4,8,9,30,490.0,237.0,2.4,12.5,562.0,147.78,122.99
2018,4,8,9,45,629.0,199.0,2.4,12.8,640.0,170.74,113.01
2018,4,8,10,0,768.0,161.0,2.4,13.1,718.0,208.54,131.96
2018,4,8,10,15,829.0,142.5,2.4,13.35,766.5,265.22,175.95
2018,4,8,10,30,890.0,124.0,2.4,13.6,815.0,326.13,226.89
2018,4,8,10,45,895.5,125.5,2.45,13.85,838.0,382.52,277.38
2018,4,8,11,0,901.0,127.0,2.5,14.1,861.0,438.65,327.19
2018,4,8,11,15,904.0,128.0,2.55,14.25,876.5,492.87,374.62
2018,4,8,11,30,907.0,129.0,2.6,14.4,892.0,546.12,420.01
2018,4,8,11,45,908.0,130.5,2.6,14.6,900.0,597.5,462.45
2018,4,8,12,0,909.0,132.0,2.6,14.8,908.0,647.34,502.45
2018,4,8,12,15,910.5,130.5,2.65,14.9,908.0,693.35,539.05
2018,4,8,12,30,912.0,129.0,2.7,15.0,908.0,737.3,573.34
2018,4,8,12,45,912.0,127.5,2.75,15.15,900.0,777.93,604.44
2018,4,8,13,0,912.0,126.0,2.8,15.3,892.0,816.0,632.37
2018,4,8,13,15,907.0,125.5,2.9,15.3,875.5,848.29,655.91
2018,4,8,13,30,902.0,125.0,3.0,15.3,859.0,877.41,677.32
2018,4,8,13,45,894.0,124.0,3.05,15.35,834.5,900.2,693.95
2018,4,8,14,0,886.0,123.0,3.1,15.4,810.0,919.47,708.27
2018,4,8,14,15,874.5,122.5,3.2,15.3,778.5,943.01,726.52
2018,4,8,14,30,863.0,122.0,3.3,15.2,747.0,952.9,735.42
2018,4,8,14,45,847.0,121.0,3.35,15.15,709.0,954.24,738.18
2018,4,8,15,0,831.0,120.0,3.4,15.1,671.0,951.72,738.51
2018,4,8,15,15,814.0,116.5,3.4,15.1,627.5,941.67,733.25
2018,4,8,15,30,797.0,113.0,3.4,15.1,584.0,927.95,725.6
2018,4,8,15,45,769.5,111.0,3.6,14.65,536.0,908.88,716.74
2018,4,8,16,0,742.0,109.0,3.8,14.2,488.0,880.84,701.2
2018,4,8,16,15,704.0,106.0,3.8,13.85,436.5,838.65,673.63
2018,4,8,16,30,666.0,103.0,3.8,13.5,385.0,794.06,643.75
2018,4,8,16,45,617.5,98.0,3.8,13.15,332.5,735.2,602.21
2018,4,8,17,0,569.0,93.0,3.8,12.8,280.0,674.92,558.17
2018,4,8,17,15,503.5,84.0,3.75,12.35,228.5,594.12,496.12
2018,4,8,17,30,438.0,75.0,3.7,11.9,177.0,511.71,429.99
2018,4,8,17,45,343.5,63.0,3.65,11.45,130.5,409.07,344.04
2018,4,8,18,0,249.0,51.0,3.6,11.0,84.0,312.21,257.98
2018,4,8,18,15,149.0,33.5,3.5,10.75,51.0,206.49,148.57
2018,4,8,18,30,49.0,16.0,3.4,10.5,18.0,49.12,0.0
2018,4,8,18,45,24.5,8.0,3.3,10.2,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,9,5,45,3.0,7.0,1.1,10.65,7.0,0.0,0.0
2018,4,9,6,0,6.0,14.0,1.0,10.9,14.0,11.95,0.0
2018,4,9,6,15,21.0,31.5,0.85,11.5,34.0,25.07,14.51
2018,4,9,6,30,36.0,49.0,0.7,12.1,54.0,38.46,28.17
2018,4,9,6,45,63.0,70.0,0.55,12.65,83.0,53.12,41.76
2018,4,9,7,0,90.0,91.0,0.4,13.2,112.0,68.01,55.26
2018,4,9,7,15,180.0,108.0,0.45,13.5,164.0,78.39,64.48
2018,4,9,7,30,270.0,125.0,0.5,13.8,216.0,90.14,74.68
2018,4,9,7,45,310.0,140.5,0.5,14.05,261.0,100.22,83.2
2018,4,9,8,0,350.0,156.0,0.5,14.3,306.0,110.0,91.29
2018,4,9,8,15,341.0,180.5,0.55,14.7,341.0,124.1,102.95
2018,4,9,8,30,332.0,205.0,0.6,15.1,376.0,137.51,113.82
2018,4,9,8,45,265.5,236.0,0.65,15.55,381.0,152.85,126.17
2018,4,9,9,0,199.0,267.0,0.7,16.0,386.0,176.69,145.44
2018,4,9,9,15,306.0,260.0,0.75,16.4,457.5,163.98,134.22
2018,4,9,9,30,413.0,253.0,0.8,16.8,529.0,156.66,117.73
2018,4,9,9,45,631.0,194.5,0.8,17.2,642.0,170.56,109.62
2018,4,9,10,0,849.0,136.0,0.8,17.6,755.0,214.68,130.07
2018,4,9,10,15,860.0,137.0,0.75,17.85,786.0,271.12,174.82
2018,4,9,10,30,871.0,138.0,0.7,18.1,817.0,328.49,222.99
2018,4,9,10,45,875.5,140.0,0.65,18.35,839.5,385.19,271.16
2018,4,9,11,0,880.0,142.0,0.6,18.6,862.0,441.67,318.22
2018,4,9,11,15,868.0,150.5,0.5,18.7,872.0,495.47,361.79
2018,4,9,11,30,856.0,159.0,0.4,18.8,882.0,547.1,401.86
2018,4,9,11,45,841.5,168.5,0.3,18.95,884.5,595.85,438.0
2018,4,9,12,0,827.0,178.0,0.2,19.1,887.0,641.93,470.74
2018,4,9,12,15,677.0,251.0,0.25,19.2,831.5,653.1,479.07
2018,4,9,12,30,527.0,324.0,0.3,19.3,776.0,649.87,476.84
2018,4,9,12,45,566.5,305.0,0.35,19.4,786.5,694.07,509.1
2018,4,9,13,0,606.0,286.0,0.4,19.5,797.0,738.64,540.71
2018,4,9,13,15,533.0,306.0,0.5,19.5,749.5,729.13,535.25
2018,4,9,13,30,460.0,326.0,0.6,19.5,702.0,713.3,525.9
2018,4,9,13,45,436.5,322.5,0.65,19.5,671.0,712.44,526.89
2018,4,9,14,0,413.0,319.0,0.7,19.5,640.0,708.28,525.42
2018,4,9,14,15,454.5,291.0,0.8,19.3,632.0,736.13,548.35
2018,4,9,14,30,496.0,263.0,0.9,19.1,624.0,762.22,569.87
2018,4,9,14,45,497.0,249.0,0.95,18.95,595.0,762.76,572.52
2018,4,9,15,0,498.0,235.0,1.0,18.8,566.0,760.6,573.76
2018,4,9,15,15,432.0,237.0,1.0,18.8,511.0,708.82,538.41
2018,4,9,15,30,366.0,239.0,1.0,18.8,456.0,634.63,487.57
2018,4,9,15,45,339.0,222.0,1.25,18.15,410.5,594.64,464.21
2018,4,9,16,0,312.0,205.0,1.5,17.5,365.0,552.92,437.9
2018,4,9,16,15,313.5,182.5,1.6,16.95,329.5,529.93,424.43
2018,4,9,16,30,315.0,160.0,1.7,16.4,294.0,504.86,408.8
2018,4,9,16,45,342.0,134.5,1.85,15.85,263.0,497.19,406.91
2018,4,9,17,0,369.0,109.0,2.0,15.3,232.0,507.99,418.2
2018,4,9,17,15,351.5,92.5,2.0,14.75,193.0,466.47,386.59
2018,4,9,17,30,334.0,76.0,2.0,14.2,154.0,424.13,352.94
2018,4,9,17,45,283.0,60.5,2.0,13.65,115.0,355.03,294.95
2018,4,9,18,0,232.0,45.0,2.0,13.1,76.0,288.29,235.94
2018,4,9,18,15,146.5,30.5,1.85,12.85,47.0,200.05,145.7
2018,4,9,18,30,61.0,16.0,1.7,12.6,18.0,57.88,0.0
2018,4,9,18,45,30.5,8.0,1.6,12.35,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,10.45,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,0.7,10.6,3.0,2.46,0.0
2018,4,10,6,15,0.0,4.5,0.7,10.75,4.5,3.69,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.9,6.0,4.92,0.0
2018,4,10,6,45,0.0,7.5,0.75,11.05,7.5,6.16,0.0
2018,4,10,7,0,0.0,9.0,0.8,11.2,9.0,7.39,1.08
2018,4,10,7,15,0.0,11.5,0.85,11.3,11.5,9.46,2.97
2018,4,10,7,30,0.0,14.0,0.9,11.4,14.0,11.52,4.85
2018,4,10,7,45,0.0,16.5,0.95,11.45,16.5,13.6,6.7
2018,4,10,8,0,0.0,19.0,1.0,11.5,19.0,15.67,8.54
2018,4,10,8,15,0.0,22.5,1.05,11.65,22.5,18.58,11.1
2018,4,10,8,30,0.0,26.0,1.1,11.8,26.0,21.49,13.65
2018,4,10,8,45,0.0,30.5,1.15,11.9,30.5,25.24,16.92
2018,4,10,9,0,0.0,35.0,1.2,12.0,35.0,29.0,20.18
2018,4,10,9,15,0.0,39.0,1.25,12.1,39.0,32.34,23.06
2018,4,10,9,30,0.0,43.0,1.3,12.2,43.0,35.69,24.61
2018,4,10,9,45,1.5,88.5,1.3,12.3,89.5,73.87,56.44
2018,4,10,10,0,3.0,134.0,1.3,12.4,136.0,110.33,86.26
2018,4,10,10,15,3.5,153.0,1.35,12.45,155.5,125.67,98.55
2018,4,10,10,30,4.0,172.0,1.4,12.5,175.0,141.19,110.98
2018,4,10,10,45,6.0,184.5,1.45,12.6,189.5,152.37,119.79
2018,4,10,11,0,8.0,197.0,1.5,12.7,204.0,163.9,128.92
2018,4,10,11,15,10.0,218.5,1.55,12.7,227.0,182.89,144.06
2018,4,10,11,30,12.0,240.0,1.6,12.7,250.0,202.37,159.52
2018,4,10,11,45,17.0,271.5,1.65,12.7,286.0,231.99,182.96
2018,4,10,12,0,22.0,303.0,1.7,12.7,322.0,262.67,207.08
2018,4,10,12,15,23.0,313.0,1.8,12.75,333.0,274.33,216.23
2018,4,10,12,30,24.0,323.0,1.9,12.8,344.0,286.28,225.71
2018,4,10,12,45,34.0,344.5,1.95,12.8,373.5,321.96,253.79
2018,4,10,13,0,44.0,366.0,2.0,12.8,403.0,354.75,279.42
2018,4,10,13,15,48.5,366.0,2.1,12.85,406.0,365.14,287.8
2018,4,10,13,30,53.0,366.0,2.2,12.9,409.0,375.84,296.58
2018,4,10,13,45,74.5,362.0,2.3,12.95,421.0,397.6,314.5
2018,4,10,14,0,96.0,358.0,2.4,13.0,433.0,420.39,333.23
2018,4,10,14,15,66.0,324.0,2.5,13.1,374.5,366.15,291.2
2018,4,10,14,30,36.0,290.0,2.6,13.2,316.0,309.25,246.6
2018,4,10,14,45,182.0,273.5,2.7,13.25,396.0,453.77,365.34
2018,4,10,15,0,328.0,257.0,2.8,13.3,476.0,602.83,483.16
2018,4,10,15,15,448.0,216.0,2.8,13.3,495.0,702.22,560.69
2018,4,10,15,30,568.0,175.0,2.8,13.3,514.0,778.31,620.36
2018,4,10,15,45,688.5,134.5,2.95,13.1,513.0,862.33,684.07
2018,4,10,16,0,809.0,94.0,3.1,12.9,512.0,923.43,730.94
2018,4,10,16,15,789.5,89.0,3.1,12.65,463.0,895.09,713.0
2018,4,10,16,30,770.0,84.0,3.1,12.4,414.0,863.76,693.37
2018,4,10,16,45,730.0,80.0,3.1,12.15,360.5,818.77,663.12
2018,4,10,17,0,690.0,76.0,3.1,11.9,307.0,766.09,626.06
2018,4,10,17,15,630.5,70.0,3.0,11.45,253.5,692.2,571.04
2018,4,10,17,30,571.0,64.0,2.9,11.0,200.0,618.43,513.49
2018,4,10,17,45,477.0,55.5,2.8,10.6,150.0,513.45,427.75
2018,4,10,18,0,383.0,47.0,2.7,10.2,100.0,411.27,339.77
2018,4,10,18,15,247.5,33.5,2.65,9.9,62.0,283.62,214.63
2018,4,10,18,30,112.0,20.0,2.6,9.6,24.0,98.43,0.0
2018,4,10,18,45,56.0,10.0,2.5,9.35,12.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,45,0.0,1.5,2.4,9.15,1.5,1.28,0.0
2018,4,11,6,0,0.0,3.0,2.4,9.2,3.0,2.46,0.0
2018,4,11,6,15,3.0,10.0,2.35,9.4,10.5,8.43,1.45
2018,4,11,6,30,6.0,17.0,2.3,9.6,18.0,14.38,7.18
2018,4,11,6,45,6.5,25.5,2.3,9.75,27.0,21.6,13.93
2018,4,11,7,0,7.0,34.0,2.3,9.9,36.0,28.11,19.97
2018,4,11,7,15,90.0,82.5,2.2,10.0,113.5,63.82,52.37
2018,4,11,7,30,173.0,131.0,2.1,10.1,191.0,96.21,81.3
2018,4,11,7,45,136.0,153.5,2.0,10.15,205.0,110.29,93.53
2018,4,11,8,0,99.0,176.0,1.9,10.2,219.0,128.57,109.29
2018,4,11,8,15,63.0,146.0,1.9,10.25,174.5,111.33,93.73
2018,4,11,8,30,27.0,116.0,1.9,10.3,130.0,91.24,75.76
2018,4,11,8,45,25.0,165.0,1.9,10.3,179.0,124.16,104.37
2018,4,11,9,0,23.0,214.0,1.9,10.3,228.0,164.31,138.69
2018,4,11,9,15,25.0,233.0,2.0,10.35,249.0,177.79,149.75
2018,4,11,9,30,27.0,252.0,2.1,10.4,270.0,179.58,143.84
2018,4,11,9,45,60.5,294.0,2.25,10.4,337.5,213.33,169.04
2018,4,11,10,0,94.0,336.0,2.4,10.4,405.0,252.02,197.95
2018,4,11,10,15,77.5,341.0,2.45,10.35,399.5,263.13,207.44
2018,4,11,10,30,61.0,346.0,2.5,10.3,394.0,272.03,215.4
2018,4,11,10,45,131.5,372.5,2.6,10.25,480.0,314.5,247.63
2018,4,11,11,0,202.0,399.0,2.7,10.2,566.0,374.23,294.15
2018,4,11,11,15,208.0,409.5,2.8,10.2,584.0,403.34,317.96
2018,4,11,11,30,214.0,420.0,2.9,10.2,602.0,433.25,342.32
2018,4,11,11,45,284.5,400.0,2.95,10.2,644.5,475.3,376.15
2018,4,11,12,0,355.0,380.0,3.0,10.2,687.0,525.58,416.45
2018,4,11,12,15,349.0,386.0,3.1,10.2,687.5,552.7,438.27
2018,4,11,12,30,343.0,392.0,3.2,10.2,688.0,578.76,459.12
2018,4,11,12,45,197.5,356.0,3.3,10.2,526.0,458.88,366.9
2018,4,11,13,0,52.0,320.0,3.4,10.2,364.0,319.92,256.36
2018,4,11,13,15,28.5,244.0,3.45,10.2,268.0,237.93,191.22
2018,4,11,13,30,5.0,168.0,3.5,10.2,172.0,146.03,116.16
2018,4,11,13,45,7.5,190.5,3.6,10.15,196.5,168.38,134.9
2018,4,11,14,0,10.0,213.0,3.7,10.1,221.0,191.5,154.09
2018,4,11,14,15,8.5,200.5,3.75,10.1,207.0,179.97,144.82
2018,4,11,14,30,7.0,188.0,3.8,10.1,193.0,168.22,135.4
2018,4,11,14,45,4.5,163.5,3.85,10.1,166.5,144.33,115.86
2018,4,11,15,0,2.0,139.0,3.9,10.1,140.0,120.21,95.99
2018,4,11,15,15,5.0,154.0,3.9,10.1,157.0,137.56,110.89
2018,4,11,15,30,8.0,169.0,3.9,10.1,174.0,156.0,126.71
2018,4,11,15,45,5.0,150.5,4.1,10.0,153.5,136.5,110.68
2018,4,11,16,0,2.0,132.0,4.3,9.9,133.0,116.83,94.38
2018,4,11,16,15,79.5,143.5,4.35,9.75,178.0,236.45,199.09
2018,4,11,16,30,157.0,155.0,4.4,9.6,223.0,328.78,279.36
2018,4,11,16,45,167.5,138.0,4.5,9.45,202.0,320.18,273.55
2018,4,11,17,0,178.0,121.0,4.6,9.3,181.0,329.68,282.58
2018,4,11,17,15,154.5,97.0,4.6,9.15,143.0,277.02,238.11
2018,4,11,17,30,131.0,73.0,4.6,9.0,105.0,223.42,191.81
2018,4,11,17,45,145.5,61.0,4.6,8.8,88.5,220.93,188.79
2018,4,11,18,0,160.0,49.0,4.6,8.6,72.0,218.38,183.59
2018,4,11,18,15,100.5,33.0,4.55,8.5,45.5,150.9,115.4
2018,4,11,18,30,41.0,17.0,4.5,8.4,19.0,44.35,0.0
2018,4,11,18,45,20.5,8.5,4.45,8.25,9.5,7.26,0.0
2018,4,11,19,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,5.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,4,12,5,45,42.5,11.0,2.85,5.95,13.5,9.39,0.0
2018,4,12,6,0,85.0,22.0,2.8,6.2,27.0,17.25,0.0
2018,4,12,6,15,222.0,37.0,2.8,6.55,67.0,28.54,18.89
2018,4,12,6,30,359.0,52.0,2.8,6.9,107.0,39.97,30.34
2018,4,12,6,45,370.5,66.0,2.8,7.25,141.5,49.86,39.81
2018,4,12,7,0,382.0,80.0,2.8,7.6,176.0,59.32,48.66
2018,4,12,7,15,322.0,103.5,2.8,7.85,197.0,74.33,62.31
2018,4,12,7,30,262.0,127.0,2.8,8.1,218.0,91.33,77.52
2018,4,12,7,45,185.0,135.0,2.75,8.35,204.5,95.32,80.8
2018,4,12,8,0,108.0,143.0,2.7,8.6,191.0,104.59,88.73
2018,4,12,8,15,372.0,142.5,2.65,8.85,335.0,94.76,79.59
2018,4,12,8,30,636.0,142.0,2.6,9.1,479.0,96.25,80.58
2018,4,12,8,45,716.5,132.5,2.55,9.3,543.5,88.4,73.32
2018,4,12,9,0,797.0,123.0,2.5,9.5,608.0,89.75,74.23
2018,4,12,9,15,572.5,178.0,2.45,9.7,539.0,109.56,91.31
2018,4,12,9,30,348.0,233.0,2.4,9.9,470.0,159.65,121.92
2018,4,12,9,45,412.5,252.0,2.35,10.1,547.0,192.63,138.28
2018,4,12,10,0,477.0,271.0,2.3,10.3,624.0,245.5,175.75
2018,4,12,10,15,342.5,304.5,2.35,10.4,563.5,280.23,210.25
2018,4,12,10,30,208.0,338.0,2.4,10.5,503.0,300.09,232.51
2018,4,12,10,45,411.5,299.5,2.45,10.65,637.0,347.28,266.23
2018,4,12,11,0,615.0,261.0,2.5,10.8,771.0,429.83,330.2
2018,4,12,11,15,578.0,283.5,2.6,10.85,769.5,472.33,367.2
2018,4,12,11,30,541.0,306.0,2.7,10.9,768.0,509.41,398.96
2018,4,12,11,45,453.5,341.0,2.8,10.95,730.5,524.37,412.69
2018,4,12,12,0,366.0,376.0,2.9,11.0,693.0,530.31,418.43
2018,4,12,12,15,446.0,341.0,2.95,11.0,727.5,583.35,461.09
2018,4,12,12,30,526.0,306.0,3.0,11.0,762.0,639.63,505.82
2018,4,12,12,45,682.5,237.5,3.1,11.0,823.0,727.81,575.4
2018,4,12,13,0,839.0,169.0,3.2,11.0,884.0,816.85,644.87
2018,4,12,13,15,851.0,161.5,3.25,11.0,875.5,855.42,673.31
2018,4,12,13,30,863.0,154.0,3.3,11.0,867.0,891.66,699.81
2018,4,12,13,45,859.5,151.0,3.35,11.05,844.0,916.33,717.99
2018,4,12,14,0,856.0,148.0,3.4,11.1,821.0,937.59,733.95
2018,4,12,14,15,848.0,145.0,3.45,11.05,790.5,951.26,744.99
2018,4,12,14,30,840.0,142.0,3.5,11.0,760.0,961.22,753.66
2018,4,12,14,45,828.5,138.0,3.5,10.95,722.5,963.09,756.47
2018,4,12,15,0,817.0,134.0,3.5,10.9,685.0,961.16,756.85
2018,4,12,15,15,797.0,131.5,3.5,10.9,641.0,948.92,749.94
2018,4,12,15,30,777.0,129.0,3.5,10.9,597.0,940.68,746.12
2018,4,12,15,45,736.5,127.5,3.5,10.65,543.0,903.35,722.03
2018,4,12,16,0,696.0,126.0,3.5,10.4,489.0,862.92,695.6
2018,4,12,16,15,693.5,115.5,3.5,10.2,447.0,845.52,685.79
2018,4,12,16,30,691.0,105.0,3.5,10.0,405.0,825.0,673.3
2018,4,12,16,45,653.0,97.5,3.45,9.85,352.5,772.07,635.55
2018,4,12,17,0,615.0,90.0,3.4,9.7,300.0,717.53,595.66
2018,4,12,17,15,557.0,81.5,3.3,9.35,247.5,642.77,538.53
2018,4,12,17,30,499.0,73.0,3.2,9.0,195.0,568.12,479.02
2018,4,12,17,45,413.0,62.5,3.15,8.7,147.0,466.85,394.88
2018,4,12,18,0,327.0,52.0,3.1,8.4,99.0,375.64,314.93
2018,4,12,18,15,209.0,36.5,3.05,8.15,62.0,258.44,202.42
2018,4,12,18,30,91.0,21.0,3.0,7.9,25.0,111.91,0.0
2018,4,12,18,45,45.5,10.5,2.95,7.65,12.5,40.48,0.0
2018,4,12,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,13,5,45,65.5,12.0,2.4,6.0,16.0,10.24,0.0
2018,4,13,6,0,131.0,24.0,2.4,6.4,32.0,18.64,0.66
2018,4,13,6,15,234.5,38.0,2.45,6.95,68.5,29.31,19.76
2018,4,13,6,30,338.0,52.0,2.5,7.5,105.0,39.85,30.22
2018,4,13,6,45,411.5,63.0,2.5,8.05,152.0,47.89,37.94
2018,4,13,7,0,485.0,74.0,2.5,8.6,199.0,57.72,47.04
2018,4,13,7,15,570.0,78.0,2.55,9.2,256.5,59.69,48.77
2018,4,13,7,30,655.0,82.0,2.6,9.8,314.0,61.9,50.58
2018,4,13,7,45,691.5,87.5,2.6,10.45,366.0,64.8,52.9
2018,4,13,8,0,728.0,93.0,2.6,11.1,418.0,67.62,55.09
2018,4,13,8,15,754.5,97.0,2.6,11.55,468.0,69.19,56.19
2018,4,13,8,30,781.0,101.0,2.6,12.0,518.0,77.4,63.13
2018,4,13,8,45,800.5,104.5,2.6,12.45,564.5,78.56,63.82
2018,4,13,9,0,820.0,108.0,2.6,12.9,611.0,79.67,64.48
2018,4,13,9,15,838.0,109.5,2.55,13.25,653.5,79.39,63.96
2018,4,13,9,30,856.0,111.0,2.5,13.6,696.0,105.22,64.55
2018,4,13,9,45,870.5,111.0,2.5,13.95,733.0,169.4,99.02
2018,4,13,10,0,885.0,111.0,2.5,14.3,770.0,225.32,139.51
2018,4,13,10,15,892.5,113.0,2.5,14.55,800.0,282.28,187.48
2018,4,13,10,30,900.0,115.0,2.5,14.8,830.0,339.62,238.16
2018,4,13,10,45,905.0,116.5,2.5,15.1,853.0,395.93,288.35
2018,4,13,11,0,910.0,118.0,2.5,15.4,876.0,451.9,337.46
2018,4,13,11,15,869.0,144.0,2.55,15.55,878.0,503.06,382.27
2018,4,13,11,30,828.0,170.0,2.6,15.7,880.0,553.16,424.4
2018,4,13,11,45,733.0,226.0,2.65,15.9,858.5,591.77,455.92
2018,4,13,12,0,638.0,282.0,2.7,16.1,837.0,622.31,479.81
2018,4,13,12,15,664.0,266.5,2.75,16.2,844.0,665.88,513.93
2018,4,13,12,30,690.0,251.0,2.8,16.3,851.0,709.5,547.52
2018,4,13,12,45,802.0,185.5,2.85,16.4,876.5,768.04,593.25
2018,4,13,13,0,914.0,120.0,2.9,16.5,902.0,825.12,636.14
2018,4,13,13,15,881.5,134.0,3.0,16.5,877.0,847.91,652.72
2018,4,13,13,30,849.0,148.0,3.1,16.5,852.0,876.36,673.65
2018,4,13,13,45,822.5,156.0,3.15,16.45,822.5,891.25,684.96
2018,4,13,14,0,796.0,164.0,3.2,16.4,793.0,901.84,693.54
2018,4,13,14,15,761.5,170.0,3.25,16.3,753.0,906.38,698.21
2018,4,13,14,30,727.0,176.0,3.3,16.2,713.0,900.47,695.8
2018,4,13,14,45,753.0,154.0,3.35,16.05,686.0,917.4,709.77
2018,4,13,15,0,779.0,132.0,3.4,15.9,659.0,924.16,716.63
2018,4,13,15,15,765.0,126.5,3.4,15.9,617.0,914.06,711.17
2018,4,13,15,30,751.0,121.0,3.4,15.9,575.0,907.08,708.19
2018,4,13,15,45,757.5,110.5,3.45,15.35,538.0,897.76,705.42
2018,4,13,16,0,764.0,100.0,3.5,14.8,501.0,891.51,704.94
2018,4,13,16,15,717.5,98.0,3.5,14.45,445.0,847.63,676.31
2018,4,13,16,30,671.0,96.0,3.5,14.1,389.0,795.74,641.44
2018,4,13,16,45,640.5,88.5,3.55,13.75,340.0,750.03,610.53
2018,4,13,17,0,610.0,81.0,3.6,13.4,291.0,702.67,577.21
2018,4,13,17,15,572.0,71.0,3.55,13.0,242.0,644.1,533.41
2018,4,13,17,30,534.0,61.0,3.5,12.6,193.0,585.1,487.15
2018,4,13,17,45,457.0,54.5,3.5,12.15,148.5,497.91,415.74
2018,4,13,18,0,380.0,48.0,3.5,11.7,104.0,412.38,341.84
2018,4,13,18,15,257.0,34.5,3.45,11.45,66.0,290.83,228.19
2018,4,13,18,30,134.0,21.0,3.4,11.2,28.0,154.17,0.0
2018,4,13,18,45,67.0,10.5,3.35,10.95,14.0,55.44,0.0
2018,4,13,19,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,14,5,45,76.0,13.0,2.75,8.15,18.0,11.1,0.0
2018,4,14,6,0,152.0,26.0,2.7,8.5,36.0,20.19,4.22
2018,4,14,6,15,273.0,39.5,2.7,8.95,76.5,30.54,20.83
2018,4,14,6,30,394.0,53.0,2.7,9.4,117.0,43.19,33.03
2018,4,14,6,45,475.5,62.0,2.65,9.85,166.5,49.43,39.09
2018,4,14,7,0,557.0,71.0,2.6,10.3,216.0,55.62,44.83
2018,4,14,7,15,611.5,77.0,2.55,10.85,269.0,59.13,47.94
2018,4,14,7,30,666.0,83.0,2.5,11.4,322.0,62.62,50.89
2018,4,14,7,45,705.0,88.0,2.45,12.0,375.0,65.18,52.9
2018,4,14,8,0,744.0,93.0,2.4,12.6,428.0,67.68,54.81
2018,4,14,8,15,772.0,96.5,2.35,13.2,479.0,75.43,61.3
2018,4,14,8,30,800.0,100.0,2.3,13.8,530.0,76.82,62.15
2018,4,14,8,45,821.5,102.5,2.25,14.4,577.5,77.37,62.27
