Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,9,0,843.0,105.0,2.2,15.0,625.0,77.91,62.39
2018,4,14,9,15,860.5,106.0,2.15,15.35,668.0,77.39,61.69
2018,4,14,9,30,878.0,107.0,2.1,15.7,711.0,117.12,71.55
2018,4,14,9,45,892.0,107.5,2.05,16.05,748.5,172.98,99.56
2018,4,14,10,0,906.0,108.0,2.0,16.4,786.0,230.29,141.24
2018,4,14,10,15,914.5,109.0,2.0,16.7,816.5,287.94,189.44
2018,4,14,10,30,923.0,110.0,2.0,17.0,847.0,346.03,240.19
2018,4,14,10,45,929.0,111.5,2.0,17.25,870.5,403.82,290.98
2018,4,14,11,0,935.0,113.0,2.0,17.5,894.0,461.36,340.66
2018,4,14,11,15,938.5,113.5,2.05,17.55,909.5,516.56,387.74
2018,4,14,11,30,942.0,114.0,2.1,17.6,925.0,570.76,432.75
2018,4,14,11,45,943.5,114.5,2.15,17.7,932.5,622.63,474.7
2018,4,14,12,0,945.0,115.0,2.2,17.8,940.0,672.87,514.29
2018,4,14,12,15,945.0,114.5,2.25,17.8,939.5,719.48,550.51
2018,4,14,12,30,945.0,114.0,2.3,17.8,939.0,763.87,584.37
2018,4,14,12,45,943.5,113.5,2.4,17.75,930.5,804.74,615.23
2018,4,14,13,0,942.0,113.0,2.5,17.7,922.0,842.9,642.51
2018,4,14,13,15,938.0,112.0,2.6,17.6,905.0,875.67,666.22
2018,4,14,13,30,934.0,111.0,2.7,17.5,888.0,905.23,687.83
2018,4,14,13,45,927.5,110.5,2.75,17.4,864.0,929.78,705.73
2018,4,14,14,0,921.0,110.0,2.8,17.3,840.0,950.8,721.39
2018,4,14,14,15,912.5,109.0,2.9,17.1,809.0,965.9,733.92
2018,4,14,14,30,904.0,108.0,3.0,16.9,778.0,977.32,744.18
2018,4,14,14,45,892.0,106.0,3.1,16.7,740.0,980.63,749.13
2018,4,14,15,0,880.0,104.0,3.2,16.5,702.0,980.18,751.76
2018,4,14,15,15,865.0,102.0,3.2,16.5,659.0,984.52,756.54
2018,4,14,15,30,850.0,100.0,3.2,16.5,616.0,974.0,751.22
2018,4,14,15,45,830.0,97.0,3.35,15.9,568.5,953.83,742.21
2018,4,14,16,0,810.0,94.0,3.5,15.3,521.0,930.29,730.71
2018,4,14,16,15,781.0,90.5,3.5,14.85,469.5,894.29,708.67
2018,4,14,16,30,752.0,87.0,3.5,14.4,418.0,855.53,684.24
2018,4,14,16,45,712.5,83.0,3.45,14.0,365.0,811.03,654.53
2018,4,14,17,0,673.0,79.0,3.4,13.6,312.0,758.69,617.95
2018,4,14,17,15,617.5,73.0,3.35,13.15,259.5,688.21,566.08
2018,4,14,17,30,562.0,67.0,3.3,12.7,207.0,617.72,511.77
2018,4,14,17,45,457.0,58.5,3.25,12.3,155.0,503.1,419.2
2018,4,14,18,0,352.0,50.0,3.2,11.9,103.0,392.27,325.43
2018,4,14,18,15,245.5,37.0,3.15,11.6,67.0,286.17,226.02
2018,4,14,18,30,139.0,24.0,3.1,11.3,31.0,164.4,0.0
2018,4,14,18,45,69.5,12.0,3.05,11.05,15.5,58.53,0.0
2018,4,14,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,8.65,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,4,15,5,45,103.0,15.0,1.3,9.0,21.5,12.8,0.0
2018,4,15,6,0,198.0,28.0,1.4,9.2,41.0,21.8,7.33
2018,4,15,6,15,315.5,39.0,1.5,9.5,81.5,32.15,22.36
2018,4,15,6,30,433.0,50.0,1.6,9.8,122.0,40.56,30.71
2018,4,15,6,45,382.5,64.5,1.75,10.05,144.5,48.71,38.45
2018,4,15,7,0,332.0,79.0,1.9,10.3,167.0,58.03,47.03
2018,4,15,7,15,204.5,101.5,2.05,10.5,159.5,74.46,61.79
2018,4,15,7,30,77.0,124.0,2.2,10.7,152.0,94.55,79.56
2018,4,15,7,45,116.5,154.5,2.3,10.9,204.0,111.06,93.87
2018,4,15,8,0,156.0,185.0,2.4,11.1,256.0,129.95,110.07
2018,4,15,8,15,163.0,210.5,2.55,11.15,292.0,144.99,122.76
2018,4,15,8,30,170.0,236.0,2.7,11.2,328.0,159.45,134.85
2018,4,15,8,45,128.0,246.5,2.8,11.25,319.0,164.86,139.05
2018,4,15,9,0,86.0,257.0,2.9,11.3,310.0,180.08,151.67
2018,4,15,9,15,50.0,239.5,3.0,11.2,271.0,170.72,143.32
2018,4,15,9,30,14.0,222.0,3.1,11.1,232.0,173.12,138.47
2018,4,15,9,45,30.0,253.0,3.2,11.0,275.5,187.79,149.26
2018,4,15,10,0,46.0,284.0,3.3,10.9,319.0,215.5,170.7
2018,4,15,10,15,31.0,249.5,3.4,10.85,273.5,195.99,155.48
2018,4,15,10,30,16.0,215.0,3.5,10.8,228.0,177.82,141.35
2018,4,15,10,45,8.0,157.5,3.55,10.75,164.0,132.16,104.27
2018,4,15,11,0,0.0,100.0,3.6,10.7,100.0,83.33,64.12
2018,4,15,11,15,0.0,92.0,3.6,10.65,92.0,76.8,58.7
2018,4,15,11,30,0.0,84.0,3.6,10.6,84.0,70.22,53.2
2018,4,15,11,45,0.0,80.5,3.6,10.6,80.5,67.31,50.77
2018,4,15,12,0,0.0,77.0,3.6,10.6,77.0,64.38,48.32
2018,4,15,12,15,0.0,77.5,3.65,10.6,77.5,64.81,48.67
2018,4,15,12,30,0.0,78.0,3.7,10.6,78.0,65.22,49.02
2018,4,15,12,45,0.0,78.5,3.7,10.55,78.5,65.63,49.38
2018,4,15,13,0,0.0,79.0,3.7,10.5,79.0,66.03,49.75
2018,4,15,13,15,0.0,83.0,3.7,10.45,83.0,69.36,52.58
2018,4,15,13,30,0.0,87.0,3.7,10.4,87.0,72.69,55.41
2018,4,15,13,45,0.0,82.0,3.75,10.35,82.0,68.46,51.95
2018,4,15,14,0,0.0,77.0,3.8,10.3,77.0,64.23,48.49
2018,4,15,14,15,0.5,85.5,3.8,10.25,86.0,71.77,54.93
2018,4,15,14,30,1.0,94.0,3.8,10.2,95.0,79.36,61.42
2018,4,15,14,45,0.5,93.0,3.8,10.15,93.5,77.99,60.38
2018,4,15,15,0,0.0,92.0,3.8,10.1,92.0,76.63,59.37
2018,4,15,15,15,22.0,141.0,3.8,10.1,154.5,151.97,123.73
2018,4,15,15,30,44.0,190.0,3.8,10.1,217.0,226.69,186.73
2018,4,15,15,45,183.0,199.0,3.8,9.75,298.0,396.11,330.88
2018,4,15,16,0,322.0,208.0,3.8,9.4,379.0,568.5,472.54
2018,4,15,16,15,448.5,164.0,3.75,9.1,376.5,661.5,549.82
2018,4,15,16,30,575.0,120.0,3.7,8.8,374.0,735.62,610.14
2018,4,15,16,45,559.0,107.5,3.6,8.55,329.5,698.91,583.15
2018,4,15,17,0,543.0,95.0,3.5,8.3,285.0,660.17,554.58
2018,4,15,17,15,429.5,89.0,3.45,8.1,224.0,533.25,454.11
2018,4,15,17,30,316.0,83.0,3.4,7.9,163.0,419.84,360.3
2018,4,15,17,45,268.0,67.5,3.3,7.75,124.5,353.28,302.68
2018,4,15,18,0,220.0,52.0,3.2,7.6,86.0,288.9,244.39
2018,4,15,18,15,172.5,37.5,3.15,7.55,58.0,230.13,185.34
2018,4,15,18,30,125.0,23.0,3.1,7.5,30.0,153.56,19.9
2018,4,15,18,45,62.5,11.5,3.0,7.45,15.0,53.31,0.0
2018,4,15,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.75,6.95,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.8,6.9,2.0,0.0,0.0
2018,4,16,5,45,4.0,4.5,1.8,6.9,4.5,3.84,0.0
2018,4,16,6,0,4.0,7.0,1.8,6.9,7.0,5.9,0.0
2018,4,16,6,15,2.0,7.0,1.9,6.85,7.0,5.9,0.0
2018,4,16,6,30,0.0,7.0,2.0,6.8,7.0,5.74,0.0
2018,4,16,6,45,3.5,10.5,2.05,6.75,11.5,8.88,2.52
2018,4,16,7,0,7.0,14.0,2.1,6.7,16.0,11.88,5.33
2018,4,16,7,15,56.0,61.5,2.2,6.65,81.5,49.01,39.52
2018,4,16,7,30,105.0,109.0,2.3,6.6,147.0,82.3,69.73
2018,4,16,7,45,64.5,111.5,2.35,6.6,136.0,87.52,74.2
2018,4,16,8,0,24.0,114.0,2.4,6.6,125.0,89.31,75.56
2018,4,16,8,15,112.5,174.0,2.45,6.6,234.5,123.84,106.12
2018,4,16,8,30,201.0,234.0,2.5,6.6,344.0,158.98,136.72
2018,4,16,8,45,285.5,243.5,2.55,6.65,414.0,156.45,133.97
2018,4,16,9,0,370.0,253.0,2.6,6.7,484.0,161.77,138.22
2018,4,16,9,15,330.5,276.5,2.65,6.8,493.0,171.89,146.6
2018,4,16,9,30,291.0,300.0,2.7,6.9,502.0,199.04,154.44
2018,4,16,9,45,176.5,305.0,2.7,7.0,429.5,224.99,175.44
2018,4,16,10,0,62.0,310.0,2.7,7.1,357.0,234.66,187.65
2018,4,16,10,15,97.5,335.5,2.7,7.3,412.5,267.49,212.65
2018,4,16,10,30,133.0,361.0,2.7,7.5,468.0,296.58,235.1
2018,4,16,10,45,217.5,375.0,2.75,7.65,555.5,349.81,276.26
2018,4,16,11,0,302.0,389.0,2.8,7.8,643.0,406.32,320.77
2018,4,16,11,15,304.0,395.0,2.8,7.95,654.5,437.13,346.37
2018,4,16,11,30,306.0,401.0,2.8,8.1,666.0,468.07,371.76
2018,4,16,11,45,316.0,406.5,2.8,8.3,682.5,503.2,399.89
2018,4,16,12,0,326.0,412.0,2.8,8.5,699.0,539.07,428.16
2018,4,16,12,15,295.5,417.0,2.85,8.65,677.0,548.55,435.86
2018,4,16,12,30,265.0,422.0,2.9,8.8,655.0,554.84,440.94
2018,4,16,12,45,255.5,421.5,2.95,9.0,644.5,568.92,452.02
2018,4,16,13,0,246.0,421.0,3.0,9.2,634.0,581.43,461.74
2018,4,16,13,15,264.0,401.0,3.1,9.25,625.5,596.88,474.93
2018,4,16,13,30,282.0,381.0,3.2,9.3,617.0,611.46,487.53
2018,4,16,13,45,184.5,357.0,3.3,9.35,509.5,505.03,405.56
2018,4,16,14,0,87.0,333.0,3.4,9.4,402.0,388.14,313.25
2018,4,16,14,15,171.0,337.0,3.5,9.4,466.5,494.57,400.21
2018,4,16,14,30,255.0,341.0,3.6,9.4,531.0,606.8,489.05
2018,4,16,14,45,387.5,286.5,3.65,9.35,559.5,686.03,554.26
2018,4,16,15,0,520.0,232.0,3.7,9.3,588.0,786.11,634.01
2018,4,16,15,15,500.5,220.5,3.7,9.3,546.0,763.75,618.14
2018,4,16,15,30,481.0,209.0,3.7,9.3,504.0,738.65,601.03
2018,4,16,15,45,554.0,169.5,3.75,9.2,484.0,768.76,628.2
2018,4,16,16,0,627.0,130.0,3.8,9.1,464.0,805.22,657.93
2018,4,16,16,15,644.5,112.0,3.8,9.0,426.5,798.41,654.87
2018,4,16,16,30,662.0,94.0,3.8,8.9,389.0,787.55,649.02
2018,4,16,16,45,650.5,84.5,3.75,8.85,344.5,756.84,627.46
2018,4,16,17,0,639.0,75.0,3.7,8.8,300.0,723.78,603.57
2018,4,16,17,15,647.0,64.0,3.65,8.55,260.0,703.93,589.39
2018,4,16,17,30,655.0,53.0,3.6,8.3,220.0,674.44,565.97
2018,4,16,17,45,580.0,46.5,3.5,8.05,169.5,592.3,498.17
2018,4,16,18,0,505.0,40.0,3.4,7.8,119.0,506.44,423.67
2018,4,16,18,15,367.5,31.5,3.35,7.55,77.5,373.31,302.84
2018,4,16,18,30,230.0,23.0,3.3,7.3,36.0,229.77,64.09
2018,4,16,18,45,115.0,11.5,3.25,7.1,18.0,89.96,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,3.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,4,17,5,15,6.5,1.0,1.9,3.25,1.0,0.0,0.0
2018,4,17,5,30,13.0,2.0,1.9,3.7,2.0,0.0,0.0
2018,4,17,5,45,76.5,14.5,1.9,4.15,20.0,12.38,0.0
2018,4,17,6,0,140.0,27.0,1.9,4.6,38.0,20.87,9.74
2018,4,17,6,15,257.5,41.0,1.85,5.1,79.5,31.54,22.51
2018,4,17,6,30,375.0,55.0,1.8,5.6,121.0,42.11,32.76
2018,4,17,6,45,507.5,59.5,1.75,6.15,180.5,47.07,37.63
2018,4,17,7,0,640.0,64.0,1.7,6.7,240.0,50.26,40.63
2018,4,17,7,15,686.0,70.0,1.6,7.25,293.5,54.06,44.01
2018,4,17,7,30,732.0,76.0,1.5,7.8,347.0,57.79,47.21
2018,4,17,7,45,763.0,80.5,1.4,8.35,400.0,65.63,54.04
2018,4,17,8,0,794.0,85.0,1.3,8.9,453.0,68.18,56.01
2018,4,17,8,15,818.0,88.5,1.15,9.35,504.0,69.82,57.16
2018,4,17,8,30,842.0,92.0,1.0,9.8,555.0,71.41,58.26
2018,4,17,8,45,860.0,95.0,0.9,10.2,602.5,72.49,58.92
2018,4,17,9,0,878.0,98.0,0.8,10.6,650.0,73.5,59.54
2018,4,17,9,15,893.5,99.5,0.65,10.95,693.0,83.94,68.38
2018,4,17,9,30,909.0,101.0,0.5,11.3,736.0,125.56,73.94
2018,4,17,9,45,921.5,101.5,0.35,11.6,773.5,182.83,105.78
2018,4,17,10,0,934.0,102.0,0.2,11.9,811.0,241.38,149.5
2018,4,17,10,15,940.0,104.0,0.2,12.15,840.5,300.45,199.05
2018,4,17,10,30,946.0,106.0,0.2,12.4,870.0,359.67,250.18
2018,4,17,10,45,949.5,107.5,0.25,12.6,892.5,417.62,300.4
2018,4,17,11,0,953.0,109.0,0.3,12.8,915.0,474.99,349.1
2018,4,17,11,15,927.0,125.0,0.35,12.95,920.0,528.53,393.8
2018,4,17,11,30,901.0,141.0,0.4,13.1,925.0,578.26,434.06
2018,4,17,11,45,924.5,131.5,0.5,13.2,941.5,633.36,477.6
2018,4,17,12,0,948.0,122.0,0.6,13.3,958.0,688.47,520.15
2018,4,17,12,15,950.0,120.0,0.75,13.35,957.5,735.23,556.72
2018,4,17,12,30,952.0,118.0,0.9,13.4,957.0,779.86,591.27
2018,4,17,12,45,953.0,115.5,1.0,13.45,948.5,820.98,621.51
2018,4,17,13,0,954.0,113.0,1.1,13.5,940.0,859.43,648.6
2018,4,17,13,15,951.0,111.0,1.3,13.45,922.5,892.23,673.64
2018,4,17,13,30,948.0,109.0,1.5,13.4,905.0,921.79,696.58
2018,4,17,13,45,944.0,107.0,1.7,13.4,881.0,947.1,716.63
2018,4,17,14,0,940.0,105.0,1.9,13.4,857.0,968.88,734.42
2018,4,17,14,15,883.5,122.5,2.0,13.3,808.5,958.8,729.92
2018,4,17,14,30,827.0,140.0,2.1,13.2,760.0,955.85,730.67
2018,4,17,14,45,751.5,157.5,2.25,13.05,700.0,926.04,713.64
2018,4,17,15,0,676.0,175.0,2.4,12.9,640.0,885.3,688.9
2018,4,17,15,15,671.0,162.5,2.4,12.9,600.0,876.15,684.49
2018,4,17,15,30,666.0,150.0,2.4,12.9,560.0,863.58,677.46
2018,4,17,15,45,634.5,144.5,2.55,12.5,511.0,829.82,657.51
2018,4,17,16,0,603.0,139.0,2.7,12.1,462.0,793.24,635.21
2018,4,17,16,15,585.0,128.5,2.8,11.75,417.0,761.56,615.55
2018,4,17,16,30,567.0,118.0,2.9,11.4,372.0,727.45,593.55
2018,4,17,16,45,534.0,108.0,3.0,11.1,324.0,677.65,558.77
2018,4,17,17,0,501.0,98.0,3.1,10.8,276.0,626.52,521.84
2018,4,17,17,15,461.0,86.0,3.1,10.4,229.5,557.99,469.39
2018,4,17,17,30,421.0,74.0,3.1,10.0,183.0,498.54,422.14
2018,4,17,17,45,361.0,62.0,3.1,9.65,140.5,423.1,359.21
2018,4,17,18,0,301.0,50.0,3.1,9.3,98.0,350.69,295.68
2018,4,17,18,15,215.0,36.5,3.0,9.1,64.5,259.85,211.01
2018,4,17,18,30,129.0,23.0,2.9,8.9,31.0,158.67,59.25
2018,4,17,18,45,64.5,11.5,2.8,8.65,15.5,54.83,0.0
2018,4,17,19,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,6.65,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.8,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.0,1.1,6.9,11.0,9.39,0.0
2018,4,18,6,0,0.0,19.0,1.0,7.0,19.0,15.68,6.45
2018,4,18,6,15,0.0,33.0,0.95,7.3,33.0,27.14,18.53
2018,4,18,6,30,0.0,47.0,0.9,7.6,47.0,38.36,29.2
2018,4,18,6,45,0.0,53.5,0.85,7.95,53.5,44.0,34.62
2018,4,18,7,0,0.0,60.0,0.8,8.3,60.0,49.55,39.77
2018,4,18,7,15,0.5,64.0,0.75,8.55,64.0,53.04,42.88
2018,4,18,7,30,1.0,68.0,0.7,8.8,68.0,56.38,45.76
2018,4,18,7,45,1.0,84.0,0.7,9.05,84.0,69.31,57.18
2018,4,18,8,0,1.0,100.0,0.7,9.3,100.0,81.82,68.04
2018,4,18,8,15,21.0,158.0,0.75,9.5,169.5,124.33,105.09
2018,4,18,8,30,41.0,216.0,0.8,9.7,239.0,154.68,130.77
2018,4,18,8,45,58.5,246.5,0.85,9.95,282.0,173.05,145.85
2018,4,18,9,0,76.0,277.0,0.9,10.2,325.0,190.75,160.25
2018,4,18,9,15,83.5,297.0,1.0,10.4,353.0,202.37,169.51
2018,4,18,9,30,91.0,317.0,1.1,10.6,381.0,222.63,175.24
2018,4,18,9,45,84.5,331.0,1.2,10.85,392.5,241.33,188.62
2018,4,18,10,0,78.0,345.0,1.3,11.1,404.0,259.4,202.62
2018,4,18,10,15,70.0,353.5,1.35,11.3,408.0,273.21,213.71
2018,4,18,10,30,62.0,362.0,1.4,11.5,412.0,286.06,224.12
2018,4,18,10,45,237.0,356.5,1.5,11.7,556.5,338.59,261.52
2018,4,18,11,0,412.0,351.0,1.6,11.9,701.0,422.9,325.19
2018,4,18,11,15,429.5,357.0,1.65,12.0,727.0,467.15,360.66
2018,4,18,11,30,447.0,363.0,1.7,12.1,753.0,513.09,397.1
2018,4,18,11,45,364.5,397.0,1.7,12.2,717.0,525.73,407.54
2018,4,18,12,0,282.0,431.0,1.7,12.3,681.0,528.89,410.12
2018,4,18,12,15,260.5,430.5,1.75,12.3,661.0,538.15,417.91
2018,4,18,12,30,239.0,430.0,1.8,12.3,641.0,539.81,419.86
2018,4,18,12,45,247.0,420.0,1.8,12.3,636.5,562.83,437.7
2018,4,18,13,0,255.0,410.0,1.8,12.3,632.0,580.12,451.18
2018,4,18,13,15,482.0,317.0,1.75,12.3,726.5,710.98,551.6
2018,4,18,13,30,709.0,224.0,1.7,12.3,821.0,845.98,650.9
2018,4,18,13,45,829.0,161.0,1.7,12.25,840.5,911.46,696.33
2018,4,18,14,0,949.0,98.0,1.7,12.2,860.0,971.71,737.26
2018,4,18,14,15,942.0,96.0,1.65,12.1,828.5,987.02,747.36
2018,4,18,14,30,935.0,94.0,1.6,12.0,797.0,998.56,755.61
2018,4,18,14,45,926.0,91.5,1.6,11.9,759.5,1003.84,760.67
2018,4,18,15,0,917.0,89.0,1.6,11.8,722.0,1005.31,763.46
2018,4,18,15,15,903.0,86.5,1.6,11.8,678.0,998.13,760.43
2018,4,18,15,30,889.0,84.0,1.6,11.8,634.0,987.27,755.2
2018,4,18,15,45,870.5,81.5,1.55,11.5,585.5,968.47,744.81
2018,4,18,16,0,852.0,79.0,1.5,11.2,537.0,946.38,732.3
2018,4,18,16,15,802.5,80.5,1.45,11.0,479.0,907.32,707.75
2018,4,18,16,30,753.0,82.0,1.4,10.8,421.0,854.86,673.6
2018,4,18,16,45,656.0,86.0,1.4,10.6,355.5,765.76,612.9
2018,4,18,17,0,559.0,90.0,1.4,10.4,290.0,671.24,546.1
2018,4,18,17,15,483.5,83.5,1.35,9.95,236.5,583.9,481.89
2018,4,18,17,30,408.0,77.0,1.3,9.5,183.0,491.9,410.91
2018,4,18,17,45,365.5,63.5,1.25,9.1,142.5,429.34,360.12
2018,4,18,18,0,323.0,50.0,1.2,8.7,102.0,368.4,307.49
2018,4,18,18,15,238.0,36.0,1.2,8.35,67.0,276.15,224.02
2018,4,18,18,30,153.0,22.0,1.2,8.0,32.0,175.33,80.96
2018,4,18,18,45,76.5,11.0,1.15,7.65,16.0,62.86,0.0
2018,4,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,19,5,15,17.0,3.0,2.5,5.8,2.5,0.0,0.0
2018,4,19,5,30,34.0,6.0,2.5,6.3,5.0,0.0,0.0
2018,4,19,5,45,167.0,18.0,2.5,6.75,30.5,15.36,0.0
2018,4,19,6,0,300.0,30.0,2.5,7.2,56.0,25.04,14.32
2018,4,19,6,15,411.0,39.5,2.6,7.8,100.5,32.34,23.12
2018,4,19,6,30,522.0,49.0,2.7,8.4,145.0,39.62,30.22
2018,4,19,6,45,590.0,56.0,2.8,8.95,197.0,44.54,34.93
2018,4,19,7,0,658.0,63.0,2.9,9.5,249.0,49.42,39.4
2018,4,19,7,15,704.0,68.5,2.95,10.0,303.5,52.92,42.47
2018,4,19,7,30,750.0,74.0,3.0,10.5,358.0,61.39,49.91
2018,4,19,7,45,782.0,77.0,3.05,11.05,411.0,62.95,51.03
2018,4,19,8,0,814.0,80.0,3.1,11.6,464.0,64.53,52.13
2018,4,19,8,15,837.5,83.5,3.1,12.0,515.5,66.32,53.45
2018,4,19,8,30,861.0,87.0,3.1,12.4,567.0,68.04,54.69
2018,4,19,8,45,878.5,89.5,3.1,12.8,614.5,78.26,63.37
2018,4,19,9,0,896.0,92.0,3.1,13.2,662.0,79.81,64.42
2018,4,19,9,15,911.0,93.0,3.15,13.45,705.0,80.3,64.61
2018,4,19,9,30,926.0,94.0,3.2,13.7,748.0,129.16,73.36
2018,4,19,9,45,938.0,94.5,3.25,13.95,785.0,187.14,107.98
2018,4,19,10,0,950.0,95.0,3.3,14.2,822.0,246.33,154.34
2018,4,19,10,15,957.0,95.5,3.35,14.4,851.5,305.3,205.75
2018,4,19,10,30,964.0,96.0,3.4,14.6,881.0,364.47,259.02
2018,4,19,10,45,969.5,96.5,3.5,14.75,904.0,423.09,311.92
2018,4,19,11,0,975.0,97.0,3.6,14.9,927.0,481.29,363.58
2018,4,19,11,15,976.5,98.0,3.65,15.0,941.5,537.35,412.36
2018,4,19,11,30,978.0,99.0,3.7,15.1,956.0,592.15,458.79
2018,4,19,11,45,978.0,99.0,3.8,15.2,962.0,643.81,501.72
2018,4,19,12,0,978.0,99.0,3.9,15.3,968.0,693.6,542.15
2018,4,19,12,15,974.5,101.0,3.95,15.35,966.0,740.68,579.52
2018,4,19,12,30,971.0,103.0,4.0,15.4,964.0,785.27,614.26
2018,4,19,12,45,964.5,104.5,4.05,15.45,953.0,824.52,643.19
2018,4,19,13,0,958.0,106.0,4.1,15.5,942.0,860.7,669.22
2018,4,19,13,15,953.5,106.0,4.15,15.5,925.0,893.92,693.26
2018,4,19,13,30,949.0,106.0,4.2,15.5,908.0,923.9,715.04
2018,4,19,13,45,942.5,105.0,4.2,15.5,883.0,947.76,732.34
2018,4,19,14,0,936.0,104.0,4.2,15.5,858.0,968.04,747.26
2018,4,19,14,15,927.5,102.5,4.2,15.45,826.0,982.3,758.27
2018,4,19,14,30,919.0,101.0,4.2,15.4,794.0,992.81,766.89
2018,4,19,14,45,908.0,99.0,4.2,15.35,756.0,996.62,771.04
2018,4,19,15,0,897.0,97.0,4.2,15.3,718.0,996.67,772.81
2018,4,19,15,15,883.0,95.0,4.2,15.3,675.0,990.1,770.01
2018,4,19,15,30,869.0,93.0,4.2,15.3,632.0,979.95,764.9
2018,4,19,15,45,849.5,90.0,4.1,15.0,584.0,971.06,761.09
2018,4,19,16,0,830.0,87.0,4.0,14.7,536.0,947.47,746.91
2018,4,19,16,15,803.0,84.0,3.95,14.4,484.5,913.45,725.54
2018,4,19,16,30,776.0,81.0,3.9,14.1,433.0,876.69,701.91
2018,4,19,16,45,740.5,77.0,3.85,13.8,380.0,828.17,669.08
2018,4,19,17,0,705.0,73.0,3.8,13.5,327.0,784.29,638.83
2018,4,19,17,15,654.0,68.0,3.7,12.95,274.5,718.19,590.68
2018,4,19,17,30,603.0,63.0,3.6,12.4,222.0,652.04,540.38
2018,4,19,17,45,526.0,55.5,3.5,11.9,172.0,560.98,467.42
2018,4,19,18,0,449.0,48.0,3.4,11.4,122.0,472.47,392.72
2018,4,19,18,15,330.0,37.5,3.3,11.0,81.5,351.38,285.86
2018,4,19,18,30,211.0,27.0,3.2,10.6,41.0,229.35,121.99
2018,4,19,18,45,110.0,14.5,3.1,10.25,21.5,89.37,0.0
2018,4,19,19,0,9.0,2.0,3.0,9.9,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,9.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,20,5,15,18.5,2.5,2.9,8.5,2.5,0.0,0.0
2018,4,20,5,30,37.0,5.0,2.9,8.9,5.0,4.27,0.0
2018,4,20,5,45,164.0,18.5,2.85,9.35,31.5,15.79,0.0
2018,4,20,6,0,291.0,32.0,2.8,9.8,58.0,26.7,16.01
2018,4,20,6,15,401.0,41.0,2.75,10.45,102.0,33.49,23.93
2018,4,20,6,30,511.0,50.0,2.7,11.1,146.0,40.28,30.51
2018,4,20,6,45,578.0,56.5,2.65,11.75,197.0,44.75,34.74
2018,4,20,7,0,645.0,63.0,2.6,12.4,248.0,49.22,38.76
2018,4,20,7,15,689.0,68.0,2.5,12.85,301.0,52.31,41.44
2018,4,20,7,30,733.0,73.0,2.4,13.3,354.0,60.31,48.38
2018,4,20,7,45,764.0,76.5,2.35,13.7,406.0,62.25,49.86
2018,4,20,8,0,795.0,80.0,2.3,14.1,458.0,64.17,51.29
2018,4,20,8,15,817.0,83.5,2.3,14.6,508.0,65.91,52.52
2018,4,20,8,30,839.0,87.0,2.3,15.1,558.0,67.58,53.68
2018,4,20,8,45,856.0,90.0,2.3,15.6,604.5,78.15,62.55
2018,4,20,9,0,873.0,93.0,2.3,16.1,651.0,79.96,63.78
2018,4,20,9,15,888.5,93.5,2.3,16.35,693.0,80.11,63.67
2018,4,20,9,30,904.0,94.0,2.3,16.6,735.0,130.87,73.35
2018,4,20,9,45,917.0,93.5,2.3,16.9,771.5,187.01,107.09
2018,4,20,10,0,930.0,93.0,2.3,17.2,808.0,244.44,151.72
2018,4,20,10,15,936.5,94.5,2.35,17.35,837.5,302.71,201.89
2018,4,20,10,30,943.0,96.0,2.4,17.5,867.0,361.16,253.66
2018,4,20,10,45,947.0,97.0,2.5,17.65,889.0,418.34,304.4
2018,4,20,11,0,951.0,98.0,2.6,17.8,911.0,474.97,353.78
2018,4,20,11,15,953.0,98.5,2.65,17.85,925.0,529.53,400.39
2018,4,20,11,30,955.0,99.0,2.7,17.9,939.0,582.9,444.77
2018,4,20,11,45,956.0,100.0,2.75,17.95,946.0,634.69,486.73
2018,4,20,12,0,957.0,101.0,2.8,18.0,953.0,684.79,526.33
2018,4,20,12,15,956.5,101.0,2.9,17.95,952.0,731.16,562.78
2018,4,20,12,30,956.0,101.0,3.0,17.9,951.0,775.25,596.91
2018,4,20,12,45,954.5,100.0,3.05,17.85,942.0,815.24,625.86
2018,4,20,13,0,953.0,99.0,3.1,17.8,933.0,852.45,652.31
2018,4,20,13,15,949.0,98.5,3.2,17.65,916.0,885.14,676.18
2018,4,20,13,30,945.0,98.0,3.3,17.5,899.0,914.61,697.93
2018,4,20,13,45,939.0,97.5,3.35,17.4,875.0,938.99,715.82
2018,4,20,14,0,933.0,97.0,3.4,17.3,851.0,959.85,731.45
2018,4,20,14,15,925.0,96.0,3.45,17.05,820.0,974.75,743.6
2018,4,20,14,30,917.0,95.0,3.5,16.8,789.0,985.96,753.46
2018,4,20,14,45,906.0,93.5,3.5,16.6,751.5,990.04,758.14
2018,4,20,15,0,895.0,92.0,3.5,16.4,714.0,990.4,760.51
2018,4,20,15,15,881.0,90.5,3.5,16.4,671.5,984.19,757.98
2018,4,20,15,30,867.0,89.0,3.5,16.4,629.0,974.43,753.22
2018,4,20,15,45,848.5,86.0,3.5,15.85,581.5,955.0,743.37
2018,4,20,16,0,830.0,83.0,3.5,15.3,534.0,943.47,739.19
2018,4,20,16,15,805.5,80.0,3.5,14.9,483.5,911.79,720.15
2018,4,20,16,30,781.0,77.0,3.5,14.5,433.0,877.35,698.95
2018,4,20,16,45,748.5,73.0,3.5,14.15,381.0,831.57,668.77
2018,4,20,17,0,716.0,69.0,3.5,13.8,329.0,783.89,636.3
2018,4,20,17,15,669.5,63.5,3.45,13.3,276.5,726.4,595.13
2018,4,20,17,30,623.0,58.0,3.4,12.8,224.0,663.19,547.53
2018,4,20,17,45,552.0,51.0,3.4,12.3,174.5,577.45,479.6
2018,4,20,18,0,481.0,44.0,3.4,11.8,125.0,494.26,409.82
2018,4,20,18,15,367.5,34.5,3.4,11.45,84.0,378.17,307.75
2018,4,20,18,30,254.0,25.0,3.4,11.1,43.0,258.3,151.64
2018,4,20,18,45,134.5,13.5,3.4,10.75,22.5,105.8,0.0
2018,4,20,19,0,15.0,2.0,3.4,10.4,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.4,10.25,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,21,5,15,22.0,3.0,3.15,8.65,3.0,0.0,0.0
2018,4,21,5,30,44.0,6.0,3.2,9.1,6.0,5.12,0.0
2018,4,21,5,45,179.5,18.5,3.2,9.6,33.5,15.46,0.0
2018,4,21,6,0,315.0,31.0,3.2,10.1,61.0,25.71,15.58
2018,4,21,6,15,417.0,40.0,3.1,10.6,105.0,32.56,23.17
2018,4,21,6,30,519.0,49.0,3.0,11.1,149.0,39.38,29.74
2018,4,21,6,45,584.5,55.5,2.9,11.65,200.0,43.9,34.01
2018,4,21,7,0,650.0,62.0,2.8,12.2,251.0,48.4,38.06
2018,4,21,7,15,694.0,66.5,2.65,12.75,304.0,55.72,44.5
2018,4,21,7,30,738.0,71.0,2.5,13.3,357.0,58.69,46.93
2018,4,21,7,45,770.0,74.5,2.35,13.85,409.5,60.72,48.46
2018,4,21,8,0,802.0,78.0,2.2,14.4,462.0,62.72,49.93
2018,4,21,8,15,825.0,80.5,2.05,14.9,512.0,63.83,50.62
2018,4,21,8,30,848.0,83.0,1.9,15.4,562.0,73.78,58.98
2018,4,21,8,45,865.5,85.5,1.8,15.9,609.0,75.47,60.12
2018,4,21,9,0,883.0,88.0,1.7,16.4,656.0,77.04,61.17
2018,4,21,9,15,896.5,90.0,1.65,16.75,698.0,78.12,61.84
2018,4,21,9,30,910.0,92.0,1.6,17.1,740.0,133.29,73.81
2018,4,21,9,45,921.0,92.5,1.6,17.45,776.5,190.07,108.67
2018,4,21,10,0,932.0,93.0,1.6,17.8,813.0,247.94,153.77
2018,4,21,10,15,939.0,94.5,1.6,18.05,842.5,306.38,203.65
2018,4,21,10,30,946.0,96.0,1.6,18.3,872.0,365.06,254.89
2018,4,21,10,45,950.5,97.0,1.65,18.55,894.5,422.51,304.96
2018,4,21,11,0,955.0,98.0,1.7,18.8,917.0,479.46,353.55
2018,4,21,11,15,957.5,99.0,1.75,18.95,932.0,534.76,399.7
2018,4,21,11,30,960.0,100.0,1.8,19.1,947.0,588.94,443.62
2018,4,21,11,45,961.0,101.0,1.9,19.25,954.0,640.91,484.93
2018,4,21,12,0,962.0,102.0,2.0,19.4,961.0,691.18,523.94
2018,4,21,12,15,961.5,102.0,2.1,19.4,960.0,737.72,559.74
2018,4,21,12,30,961.0,102.0,2.2,19.4,959.0,781.97,593.26
2018,4,21,12,45,958.5,102.5,2.3,19.4,950.5,822.7,622.27
2018,4,21,13,0,956.0,103.0,2.4,19.4,942.0,860.65,648.96
2018,4,21,13,15,952.0,102.5,2.45,19.35,925.0,893.47,671.88
2018,4,21,13,30,948.0,102.0,2.5,19.3,908.0,923.06,692.69
2018,4,21,13,45,942.0,101.5,2.6,19.2,884.0,947.55,710.75
2018,4,21,14,0,936.0,101.0,2.7,19.1,860.0,968.51,726.62
2018,4,21,14,15,928.5,100.0,2.8,18.95,829.0,983.97,739.14
2018,4,21,14,30,921.0,99.0,2.9,18.8,798.0,995.76,749.43
2018,4,21,14,45,910.5,97.0,2.95,18.65,760.5,999.85,754.33
2018,4,21,15,0,900.0,95.0,3.0,18.5,723.0,1000.19,756.96
2018,4,21,15,15,886.5,93.0,3.0,18.5,680.0,993.9,754.46
2018,4,21,15,30,873.0,91.0,3.0,18.5,637.0,984.04,749.75
2018,4,21,15,45,855.0,88.5,3.1,17.95,590.0,977.02,749.54
2018,4,21,16,0,837.0,86.0,3.2,17.4,543.0,955.36,739.2
2018,4,21,16,15,812.0,83.5,3.25,16.95,492.5,923.72,721.16
2018,4,21,16,30,787.0,81.0,3.3,16.5,442.0,889.28,700.83
2018,4,21,16,45,753.0,77.0,3.35,16.1,389.0,841.88,670.4
2018,4,21,17,0,719.0,73.0,3.4,15.7,336.0,792.55,637.57
2018,4,21,17,15,669.0,68.0,3.4,15.15,283.0,733.15,595.85
2018,4,21,17,30,619.0,63.0,3.4,14.6,230.0,667.37,547.13
2018,4,21,17,45,542.0,56.5,3.4,14.05,179.5,576.97,476.32
2018,4,21,18,0,465.0,50.0,3.4,13.5,129.0,488.86,403.4
2018,4,21,18,15,343.5,39.5,3.4,13.05,87.0,364.71,296.25
2018,4,21,18,30,222.0,29.0,3.4,12.6,45.0,243.94,152.31
2018,4,21,18,45,116.0,15.5,3.35,12.15,23.5,94.65,0.0
2018,4,21,19,0,10.0,2.0,3.3,11.7,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.3,11.55,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,22,5,15,12.5,3.5,3.0,9.25,3.5,0.0,0.0
2018,4,22,5,30,25.0,7.0,3.0,9.7,7.0,5.97,0.0
2018,4,22,5,45,121.0,22.5,3.0,10.15,33.0,17.5,0.0
2018,4,22,6,0,217.0,38.0,3.0,10.6,59.0,29.32,18.87
2018,4,22,6,15,302.0,47.5,2.9,11.0,96.0,36.43,26.6
2018,4,22,6,30,387.0,57.0,2.8,11.4,133.0,45.23,34.96
2018,4,22,6,45,458.0,68.0,2.7,11.75,184.0,53.0,42.17
2018,4,22,7,0,529.0,79.0,2.6,12.1,235.0,60.54,48.97
2018,4,22,7,15,600.5,86.0,2.5,12.55,295.5,64.76,52.6
2018,4,22,7,30,672.0,93.0,2.4,13.0,356.0,68.95,56.09
2018,4,22,7,45,702.5,98.5,2.25,13.4,407.0,71.5,58.06
2018,4,22,8,0,733.0,104.0,2.1,13.8,458.0,73.94,59.9
2018,4,22,8,15,739.5,112.0,2.05,14.35,501.0,77.56,62.71
2018,4,22,8,30,746.0,120.0,2.0,14.9,544.0,80.88,65.24
2018,4,22,8,45,684.5,149.0,1.95,15.5,562.5,96.07,77.95
2018,4,22,9,0,623.0,178.0,1.9,16.1,581.0,110.46,89.8
2018,4,22,9,15,628.0,192.5,1.85,16.6,620.5,117.71,95.5
2018,4,22,9,30,633.0,207.0,1.8,17.1,660.0,168.33,110.13
2018,4,22,9,45,591.0,235.0,1.75,17.6,674.5,224.14,149.31
2018,4,22,10,0,549.0,263.0,1.7,18.1,689.0,273.48,189.2
2018,4,22,10,15,495.0,299.5,1.7,18.45,694.0,321.14,230.12
2018,4,22,10,30,441.0,336.0,1.7,18.8,699.0,363.69,266.76
2018,4,22,10,45,427.0,351.0,1.65,19.15,710.0,401.91,298.16
2018,4,22,11,0,413.0,366.0,1.6,19.5,721.0,438.94,327.82
2018,4,22,11,15,365.0,381.0,1.65,19.7,698.5,462.82,347.7
2018,4,22,11,30,317.0,396.0,1.7,19.9,676.0,476.51,359.26
2018,4,22,11,45,194.5,388.0,1.75,20.05,560.5,426.54,323.5
2018,4,22,12,0,72.0,380.0,1.8,20.2,445.0,358.37,272.7
2018,4,22,12,15,156.5,346.5,1.9,20.2,487.0,400.32,306.34
2018,4,22,12,30,241.0,313.0,2.0,20.2,529.0,450.27,345.57
2018,4,22,12,45,472.5,282.0,2.1,20.15,699.5,624.3,476.34
2018,4,22,13,0,704.0,251.0,2.2,20.1,870.0,809.23,609.14
2018,4,22,13,15,627.5,279.5,2.25,20.1,824.0,803.76,603.79
2018,4,22,13,30,551.0,308.0,2.3,20.1,778.0,791.0,594.9
2018,4,22,13,45,634.0,259.0,2.35,20.1,785.5,845.75,636.19
2018,4,22,14,0,717.0,210.0,2.4,20.1,793.0,898.34,674.94
2018,4,22,14,15,711.5,202.5,2.4,20.0,763.0,907.64,681.93
2018,4,22,14,30,706.0,195.0,2.4,19.9,733.0,913.52,687.19
2018,4,22,14,45,747.0,168.0,2.4,19.8,712.5,940.0,706.53
2018,4,22,15,0,788.0,141.0,2.4,19.7,692.0,955.38,718.35
2018,4,22,15,15,804.5,124.5,2.4,19.7,658.0,962.73,724.81
2018,4,22,15,30,821.0,108.0,2.4,19.7,624.0,965.94,728.76
2018,4,22,15,45,800.0,105.0,2.5,19.8,576.5,944.21,716.76
2018,4,22,16,0,779.0,102.0,2.6,19.9,529.0,919.22,702.68
2018,4,22,16,15,683.5,113.5,2.65,19.6,462.5,843.6,653.64
2018,4,22,16,30,588.0,125.0,2.7,19.3,396.0,759.62,597.45
2018,4,22,16,45,522.0,118.0,2.75,18.95,337.5,672.5,537.04
2018,4,22,17,0,456.0,111.0,2.8,18.6,279.0,595.94,482.31
2018,4,22,17,15,500.0,92.0,2.9,17.75,250.0,611.02,497.11
2018,4,22,17,30,544.0,73.0,3.0,16.9,221.0,614.89,501.77
2018,4,22,17,45,458.0,64.5,3.05,16.1,170.5,515.7,424.41
2018,4,22,18,0,372.0,56.0,3.1,15.3,120.0,417.9,344.59
2018,4,22,18,15,267.0,43.5,3.1,14.8,81.5,310.72,251.49
2018,4,22,18,30,162.0,31.0,3.1,14.3,43.0,204.44,132.86
2018,4,22,18,45,84.0,16.5,3.05,13.85,22.5,73.13,0.0
2018,4,22,19,0,6.0,2.0,3.0,13.4,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,13.3,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,4,23,5,15,15.0,4.0,0.4,11.45,4.0,0.0,0.0
2018,4,23,5,30,30.0,8.0,0.4,11.7,8.0,6.83,0.0
2018,4,23,5,45,131.0,23.5,0.4,12.0,35.5,18.27,0.0
2018,4,23,6,0,232.0,39.0,0.4,12.3,63.0,30.09,19.74
2018,4,23,6,15,332.5,51.0,0.4,12.7,106.5,39.12,28.93
2018,4,23,6,30,433.0,63.0,0.4,13.1,150.0,50.49,39.49
2018,4,23,6,45,502.0,71.5,0.4,13.5,200.5,56.05,44.65
2018,4,23,7,0,571.0,80.0,0.4,13.9,251.0,61.54,49.53
2018,4,23,7,15,618.5,86.5,0.4,14.35,303.5,65.18,52.58
2018,4,23,7,30,666.0,93.0,0.4,14.8,356.0,68.74,55.46
2018,4,23,7,45,700.0,98.5,0.4,15.25,408.5,71.32,57.42
2018,4,23,8,0,734.0,104.0,0.4,15.7,461.0,73.81,59.26
2018,4,23,8,15,759.5,108.0,0.4,16.2,511.0,75.07,60.01
2018,4,23,8,30,785.0,112.0,0.4,16.7,561.0,83.71,67.09
2018,4,23,8,45,804.5,115.0,0.35,17.15,607.0,84.22,67.16
2018,4,23,9,0,824.0,118.0,0.3,17.6,653.0,84.69,67.22
2018,4,23,9,15,841.5,119.0,0.25,18.05,695.0,88.89,70.44
2018,4,23,9,30,859.0,120.0,0.2,18.5,737.0,142.86,80.39
2018,4,23,9,45,874.0,119.5,0.2,18.9,774.0,206.38,121.28
2018,4,23,10,0,889.0,119.0,0.2,19.3,811.0,262.12,163.68
2018,4,23,10,15,896.0,121.0,0.2,19.55,840.0,318.72,210.45
2018,4,23,10,30,903.0,123.0,0.2,19.8,869.0,375.61,258.11
2018,4,23,10,45,907.5,124.5,0.25,20.0,891.0,431.32,304.71
2018,4,23,11,0,912.0,126.0,0.3,20.2,913.0,486.63,349.89
2018,4,23,11,15,915.0,126.0,0.4,20.3,927.0,539.53,392.7
2018,4,23,11,30,918.0,126.0,0.5,20.4,941.0,591.41,433.65
2018,4,23,11,45,919.0,126.5,0.55,20.5,947.5,641.27,471.55
2018,4,23,12,0,920.0,127.0,0.6,20.6,954.0,689.54,507.3
2018,4,23,12,15,920.5,126.5,0.7,20.6,953.0,734.87,541.12
2018,4,23,12,30,921.0,126.0,0.8,20.6,952.0,778.12,572.94
2018,4,23,12,45,920.5,124.0,0.85,20.6,943.0,817.03,599.85
2018,4,23,13,0,920.0,122.0,0.9,20.6,934.0,853.3,624.1
2018,4,23,13,15,916.0,121.5,1.0,20.55,917.5,885.22,646.46
2018,4,23,13,30,912.0,121.0,1.1,20.5,901.0,914.04,666.93
2018,4,23,13,45,905.5,120.0,1.2,20.45,876.5,936.93,683.7
2018,4,23,14,0,899.0,119.0,1.3,20.4,852.0,956.36,698.45
2018,4,23,14,15,890.0,117.5,1.35,20.2,820.5,969.43,708.92
2018,4,23,14,30,881.0,116.0,1.4,20.0,789.0,978.87,717.31
2018,4,23,14,45,869.0,114.0,1.5,19.85,751.5,981.26,722.01
2018,4,23,15,0,857.0,112.0,1.6,19.7,714.0,991.89,732.28
2018,4,23,15,15,842.5,109.5,1.6,19.7,671.5,984.15,728.8
2018,4,23,15,30,828.0,107.0,1.6,19.7,629.0,972.82,723.35
2018,4,23,15,45,807.0,104.0,1.7,19.15,581.5,951.0,713.97
2018,4,23,16,0,786.0,101.0,1.8,18.6,534.0,925.92,702.3
2018,4,23,16,15,758.5,98.0,1.85,18.45,484.0,891.45,682.32
2018,4,23,16,30,731.0,95.0,1.9,18.3,434.0,861.25,665.0
2018,4,23,16,45,694.5,90.0,1.9,18.15,381.5,811.46,632.86
2018,4,23,17,0,658.0,85.0,1.9,18.0,329.0,760.12,598.83
2018,4,23,17,15,609.0,78.5,1.9,17.15,277.5,694.32,554.33
2018,4,23,17,30,560.0,72.0,1.9,16.3,226.0,628.37,507.47
2018,4,23,17,45,488.5,63.5,1.95,15.45,177.0,541.1,441.54
2018,4,23,18,0,417.0,55.0,2.0,14.6,128.0,455.87,373.2
2018,4,23,18,15,311.5,43.0,1.95,14.1,87.5,344.27,278.39
2018,4,23,18,30,206.0,31.0,1.9,13.6,47.0,238.56,162.14
2018,4,23,18,45,108.5,16.5,1.85,13.1,24.5,90.46,0.0
2018,4,23,19,0,11.0,2.0,1.8,12.6,2.0,0.0,0.0
2018,4,23,19,15,5.5,1.0,1.75,12.4,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,5,15,0.5,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,24,5,30,1.0,4.0,1.2,10.6,4.0,3.41,0.0
2018,4,24,5,45,0.5,14.0,1.15,10.8,14.0,11.54,0.0
2018,4,24,6,0,0.0,24.0,1.1,11.0,24.0,19.82,11.29
2018,4,24,6,15,1.0,38.5,1.1,11.25,38.5,31.66,22.52
2018,4,24,6,30,2.0,53.0,1.1,11.5,53.0,43.23,33.27
2018,4,24,6,45,2.5,63.5,1.05,11.8,64.0,51.82,41.17
2018,4,24,7,0,3.0,74.0,1.0,12.1,75.0,60.36,48.83
2018,4,24,7,15,1.5,54.0,1.0,12.45,54.5,44.7,34.68
2018,4,24,7,30,0.0,34.0,1.0,12.8,34.0,28.08,19.65
2018,4,24,7,45,0.0,75.0,1.0,13.15,75.0,62.23,49.94
2018,4,24,8,0,0.0,116.0,1.0,13.5,116.0,93.91,77.4
2018,4,24,8,15,1.5,127.5,1.05,13.85,128.5,102.91,84.75
2018,4,24,8,30,3.0,139.0,1.1,14.2,141.0,111.83,92.01
2018,4,24,8,45,6.5,169.0,1.15,14.55,173.5,133.86,110.38
