Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,9,0,10.0,199.0,1.2,14.9,206.0,155.34,128.0
2018,4,24,9,15,14.5,225.0,1.3,15.15,235.5,174.03,143.16
2018,4,24,9,30,19.0,251.0,1.4,15.4,265.0,195.03,152.5
2018,4,24,9,45,42.0,294.5,1.45,15.6,327.0,217.79,168.77
2018,4,24,10,0,65.0,338.0,1.5,15.8,389.0,256.09,197.29
2018,4,24,10,15,111.5,358.5,1.55,15.9,449.5,280.29,214.31
2018,4,24,10,30,158.0,379.0,1.6,16.0,510.0,321.24,244.98
2018,4,24,10,45,165.0,362.5,1.6,16.15,502.5,329.38,251.87
2018,4,24,11,0,172.0,346.0,1.6,16.3,495.0,336.88,258.5
2018,4,24,11,15,409.5,294.5,1.6,16.35,657.0,421.65,322.75
2018,4,24,11,30,647.0,243.0,1.6,16.4,819.0,537.67,410.33
2018,4,24,11,45,660.5,237.5,1.6,16.4,829.0,581.73,444.37
2018,4,24,12,0,674.0,232.0,1.6,16.4,839.0,625.74,478.19
2018,4,24,12,15,685.0,233.0,1.65,16.4,849.5,673.02,513.84
2018,4,24,12,30,696.0,234.0,1.7,16.4,860.0,719.74,548.45
2018,4,24,12,45,501.0,295.0,1.75,16.35,743.5,659.52,504.29
2018,4,24,13,0,306.0,356.0,1.8,16.3,627.0,576.23,442.63
2018,4,24,13,15,390.5,329.0,1.85,16.2,668.0,652.34,500.97
2018,4,24,13,30,475.0,302.0,1.9,16.1,709.0,721.99,553.0
2018,4,24,13,45,455.0,316.0,1.95,15.95,697.5,739.27,565.45
2018,4,24,14,0,435.0,330.0,2.0,15.8,686.0,753.96,576.55
2018,4,24,14,15,417.0,314.5,1.95,15.55,645.5,739.44,567.37
2018,4,24,14,30,399.0,299.0,1.9,15.3,605.0,721.67,556.16
2018,4,24,14,45,394.5,289.0,1.9,15.05,579.5,719.63,556.65
2018,4,24,15,0,390.0,279.0,1.9,14.8,554.0,695.52,541.74
2018,4,24,15,15,396.0,260.0,1.9,14.8,524.5,688.86,539.06
2018,4,24,15,30,402.0,241.0,1.9,14.8,495.0,701.46,549.74
2018,4,24,15,45,345.0,233.5,1.8,14.15,440.0,620.22,491.84
2018,4,24,16,0,288.0,226.0,1.7,13.5,385.0,559.53,448.08
2018,4,24,16,15,232.0,209.5,1.65,13.1,330.0,488.21,395.02
2018,4,24,16,30,176.0,193.0,1.6,12.7,275.0,395.81,324.27
2018,4,24,16,45,167.0,168.5,1.6,12.25,239.0,359.47,297.65
2018,4,24,17,0,158.0,144.0,1.6,11.8,203.0,322.02,269.07
2018,4,24,17,15,134.0,122.0,1.55,11.45,167.0,273.54,229.88
2018,4,24,17,30,110.0,100.0,1.5,11.1,131.0,224.99,189.56
2018,4,24,17,45,78.0,80.0,1.45,10.7,99.5,172.86,144.76
2018,4,24,18,0,46.0,60.0,1.4,10.3,68.0,106.95,87.35
2018,4,24,18,15,34.0,42.5,1.4,10.0,47.5,77.41,60.56
2018,4,24,18,30,22.0,25.0,1.4,9.7,27.0,45.49,28.3
2018,4,24,18,45,14.0,14.0,1.35,9.45,15.0,21.82,0.0
2018,4,24,19,0,6.0,3.0,1.3,9.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.25,9.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,2.0,1.25,6.85,2.0,0.0,0.0
2018,4,25,5,30,0.0,4.0,1.2,7.3,4.0,3.41,0.0
2018,4,25,5,45,0.0,14.0,1.2,7.75,14.0,11.54,0.0
2018,4,25,6,0,0.0,24.0,1.2,8.2,24.0,19.81,11.57
2018,4,25,6,15,0.0,40.5,1.15,8.65,40.5,33.2,24.21
2018,4,25,6,30,0.0,57.0,1.1,9.1,57.0,46.21,36.32
2018,4,25,6,45,1.0,78.5,1.05,9.6,79.0,62.64,51.32
2018,4,25,7,0,2.0,100.0,1.0,10.1,101.0,78.87,65.82
2018,4,25,7,15,3.0,115.5,0.95,10.65,117.0,90.87,76.25
2018,4,25,7,30,4.0,131.0,0.9,11.2,133.0,102.79,86.36
2018,4,25,7,45,18.5,155.0,0.85,11.75,164.0,120.47,101.31
2018,4,25,8,0,33.0,179.0,0.8,12.3,195.0,131.42,110.13
2018,4,25,8,15,89.5,207.0,0.8,12.75,257.0,149.83,125.29
2018,4,25,8,30,146.0,235.0,0.8,13.2,319.0,159.09,132.45
2018,4,25,8,45,138.5,255.5,0.8,13.65,340.5,170.02,140.98
2018,4,25,9,0,131.0,276.0,0.8,14.1,362.0,180.46,149.02
2018,4,25,9,15,300.0,265.0,0.9,14.45,478.0,169.15,129.83
2018,4,25,9,30,469.0,254.0,1.0,14.8,594.0,190.02,132.1
2018,4,25,9,45,685.0,187.0,1.1,15.1,710.0,211.25,135.65
2018,4,25,10,0,901.0,120.0,1.2,15.4,826.0,270.78,174.63
2018,4,25,10,15,908.0,121.5,1.3,15.6,855.5,327.63,223.71
2018,4,25,10,30,915.0,123.0,1.4,15.8,885.0,384.74,273.85
2018,4,25,10,45,919.5,124.0,1.45,16.0,906.5,440.62,322.52
2018,4,25,11,0,924.0,125.0,1.5,16.2,928.0,496.06,369.72
2018,4,25,11,15,927.0,125.5,1.55,16.25,942.0,549.77,414.54
2018,4,25,11,30,930.0,126.0,1.6,16.3,956.0,602.45,457.32
2018,4,25,11,45,930.5,127.0,1.6,16.35,962.5,652.83,496.87
2018,4,25,12,0,931.0,128.0,1.6,16.4,969.0,701.56,534.1
2018,4,25,12,15,931.5,126.5,1.65,16.4,967.5,746.45,568.24
2018,4,25,12,30,932.0,125.0,1.7,16.4,966.0,789.17,600.2
2018,4,25,12,45,931.5,123.0,1.7,16.35,956.5,828.34,627.62
2018,4,25,13,0,931.0,121.0,1.7,16.3,947.0,864.84,652.45
2018,4,25,13,15,927.0,120.5,1.75,16.15,930.0,896.95,675.08
2018,4,25,13,30,923.0,120.0,1.8,16.0,913.0,925.93,695.69
2018,4,25,13,45,916.5,119.0,1.85,15.9,888.5,948.94,712.3
2018,4,25,14,0,910.0,118.0,1.9,15.8,864.0,968.45,726.78
2018,4,25,14,15,901.5,116.0,1.9,15.55,832.0,981.53,736.95
2018,4,25,14,30,893.0,114.0,1.9,15.3,800.0,990.93,744.93
2018,4,25,14,45,881.5,112.0,1.95,15.1,762.5,993.76,749.27
2018,4,25,15,0,870.0,110.0,2.0,14.9,725.0,992.93,751.43
2018,4,25,15,15,855.5,107.5,2.0,14.9,682.0,996.94,755.86
2018,4,25,15,30,841.0,105.0,2.0,14.9,639.0,985.49,750.03
2018,4,25,15,45,821.5,102.0,2.05,14.4,591.5,965.0,740.35
2018,4,25,16,0,802.0,99.0,2.1,13.9,544.0,941.22,728.41
2018,4,25,16,15,775.5,95.5,2.1,13.55,493.5,906.89,708.03
2018,4,25,16,30,749.0,92.0,2.1,13.2,443.0,869.83,685.48
2018,4,25,16,45,713.0,87.0,2.1,12.9,390.0,826.45,657.72
2018,4,25,17,0,677.0,82.0,2.1,12.6,337.0,775.15,623.35
2018,4,25,17,15,627.0,76.5,2.05,12.1,285.0,709.28,576.88
2018,4,25,17,30,577.0,71.0,2.0,11.6,233.0,643.28,528.31
2018,4,25,17,45,503.0,63.0,2.0,11.15,183.0,553.98,459.08
2018,4,25,18,0,429.0,55.0,2.0,10.7,133.0,466.92,387.91
2018,4,25,18,15,317.0,43.5,1.95,10.35,91.0,348.81,287.18
2018,4,25,18,30,205.0,32.0,1.9,10.0,49.0,242.46,177.01
2018,4,25,18,45,110.0,18.0,1.85,9.65,26.5,93.02,0.0
2018,4,25,19,0,15.0,4.0,1.8,9.3,4.0,0.0,0.0
2018,4,25,19,15,7.5,2.0,1.8,9.15,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,1.5,1.9,6.9,1.5,0.0,0.0
2018,4,26,5,30,6.0,3.0,2.0,7.2,3.0,2.56,0.0
2018,4,26,5,45,3.0,6.5,2.05,7.5,6.5,5.48,0.0
2018,4,26,6,0,0.0,10.0,2.1,7.8,10.0,8.21,1.53
2018,4,26,6,15,0.0,16.0,2.1,8.15,16.0,13.16,6.23
2018,4,26,6,30,0.0,22.0,2.1,8.5,22.0,18.11,10.89
2018,4,26,6,45,0.0,28.5,2.15,8.8,28.5,23.49,15.88
2018,4,26,7,0,0.0,35.0,2.2,9.1,35.0,28.89,20.8
2018,4,26,7,15,0.0,42.5,2.2,9.45,42.5,35.12,26.4
2018,4,26,7,30,0.0,50.0,2.2,9.8,50.0,41.37,31.92
2018,4,26,7,45,0.0,65.0,2.2,10.1,65.0,53.88,43.01
2018,4,26,8,0,0.0,80.0,2.2,10.4,80.0,66.43,53.97
2018,4,26,8,15,0.0,101.0,2.2,10.7,101.0,83.2,68.54
2018,4,26,8,30,0.0,122.0,2.2,11.0,122.0,99.35,82.37
2018,4,26,8,45,2.5,151.5,2.25,11.3,153.0,121.44,101.2
2018,4,26,9,0,5.0,181.0,2.3,11.6,184.0,142.96,119.29
2018,4,26,9,15,36.5,235.0,2.3,11.85,261.5,169.86,135.1
2018,4,26,9,30,68.0,289.0,2.3,12.1,339.0,210.5,165.32
2018,4,26,9,45,348.0,257.5,2.35,12.4,529.5,208.95,150.6
2018,4,26,10,0,628.0,226.0,2.4,12.7,720.0,271.56,189.41
2018,4,26,10,15,770.5,171.5,2.45,12.9,799.5,321.39,227.58
2018,4,26,10,30,913.0,117.0,2.5,13.1,879.0,382.7,277.58
2018,4,26,10,45,918.5,117.5,2.55,13.3,901.0,438.32,327.18
2018,4,26,11,0,924.0,118.0,2.6,13.5,923.0,493.58,375.45
2018,4,26,11,15,927.5,118.5,2.65,13.6,937.5,547.3,421.4
2018,4,26,11,30,931.0,119.0,2.7,13.7,952.0,600.05,465.33
2018,4,26,11,45,932.5,119.5,2.75,13.75,959.0,650.44,506.39
2018,4,26,12,0,934.0,120.0,2.8,13.8,966.0,699.26,545.23
2018,4,26,12,15,935.0,119.0,2.85,13.8,965.0,744.73,580.9
2018,4,26,12,30,936.0,118.0,2.9,13.8,964.0,788.1,614.35
2018,4,26,12,45,935.0,117.0,2.95,13.8,955.5,827.63,643.04
2018,4,26,13,0,934.0,116.0,3.0,13.8,947.0,864.51,669.41
2018,4,26,13,15,931.0,115.0,3.05,13.75,930.5,896.88,692.72
2018,4,26,13,30,928.0,114.0,3.1,13.7,914.0,926.14,713.93
2018,4,26,13,45,922.5,113.0,3.1,13.6,890.0,949.93,731.18
2018,4,26,14,0,917.0,112.0,3.1,13.5,866.0,970.27,746.19
2018,4,26,14,15,909.0,110.5,3.15,13.4,835.0,984.23,757.37
2018,4,26,14,30,901.0,109.0,3.2,13.3,804.0,994.55,766.27
2018,4,26,14,45,890.5,107.5,3.2,13.25,767.0,998.81,770.65
2018,4,26,15,0,880.0,106.0,3.2,13.2,730.0,999.42,772.77
2018,4,26,15,15,866.0,104.0,3.2,13.2,687.5,992.44,769.69
2018,4,26,15,30,852.0,102.0,3.2,13.2,645.0,993.83,772.68
2018,4,26,15,45,833.0,99.5,3.2,12.85,598.0,974.35,762.16
2018,4,26,16,0,814.0,97.0,3.2,12.5,551.0,951.56,749.49
2018,4,26,16,15,789.0,93.5,3.15,12.25,500.5,918.54,728.8
2018,4,26,16,30,764.0,90.0,3.1,12.0,450.0,882.77,705.93
2018,4,26,16,45,731.0,85.5,3.1,11.75,397.5,842.23,679.48
2018,4,26,17,0,698.0,81.0,3.1,11.5,345.0,794.02,646.56
2018,4,26,17,15,650.5,75.5,3.05,11.1,292.5,729.91,600.46
2018,4,26,17,30,603.0,70.0,3.0,10.7,240.0,665.54,552.24
2018,4,26,17,45,526.5,62.5,2.95,10.35,189.0,573.97,479.91
2018,4,26,18,0,450.0,55.0,2.9,10.0,138.0,484.74,405.9
2018,4,26,18,15,309.0,43.0,2.85,9.75,92.0,341.32,283.61
2018,4,26,18,30,168.0,31.0,2.8,9.5,46.0,214.05,159.9
2018,4,26,18,45,92.5,17.5,2.75,9.2,25.0,80.33,0.0
2018,4,26,19,0,17.0,4.0,2.7,8.9,4.0,3.41,0.0
2018,4,26,19,15,8.5,2.0,2.7,8.9,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,27,5,15,38.5,6.5,0.9,9.75,7.5,0.0,0.0
2018,4,27,5,30,77.0,13.0,0.9,10.0,15.0,11.1,0.0
2018,4,27,5,45,204.5,26.5,0.85,10.3,47.0,20.66,7.43
2018,4,27,6,0,332.0,40.0,0.8,10.6,79.0,33.06,23.12
2018,4,27,6,15,344.0,40.0,0.85,10.9,98.0,31.62,22.65
2018,4,27,6,30,356.0,40.0,0.9,11.2,117.0,30.71,22.14
2018,4,27,6,45,182.0,38.5,0.95,11.45,78.5,28.41,20.16
2018,4,27,7,0,8.0,37.0,1.0,11.7,40.0,31.45,22.9
2018,4,27,7,15,262.0,70.0,1.0,11.95,177.0,49.67,39.22
2018,4,27,7,30,516.0,103.0,1.0,12.2,314.0,73.72,60.45
2018,4,27,7,45,388.0,133.0,1.05,12.4,303.5,90.13,74.6
2018,4,27,8,0,260.0,163.0,1.1,12.6,293.0,112.16,93.46
2018,4,27,8,15,202.5,206.0,1.15,12.8,313.5,143.89,120.35
2018,4,27,8,30,145.0,249.0,1.2,13.0,334.0,166.47,139.01
2018,4,27,8,45,185.5,270.0,1.25,13.15,387.5,178.31,148.45
2018,4,27,9,0,226.0,291.0,1.3,13.3,441.0,189.75,157.55
2018,4,27,9,15,179.5,305.0,1.35,13.45,428.5,201.38,156.77
2018,4,27,9,30,133.0,319.0,1.4,13.6,416.0,221.56,169.96
2018,4,27,9,45,168.0,341.5,1.4,13.75,470.0,253.87,192.53
2018,4,27,10,0,203.0,364.0,1.4,13.9,524.0,290.94,219.82
2018,4,27,10,15,318.5,351.0,1.45,13.95,613.0,322.39,241.16
2018,4,27,10,30,434.0,338.0,1.5,14.0,702.0,369.81,276.78
2018,4,27,10,45,411.0,359.5,1.5,14.1,711.0,408.02,308.94
2018,4,27,11,0,388.0,381.0,1.5,14.2,720.0,450.03,342.96
2018,4,27,11,15,336.5,404.5,1.55,14.2,702.0,470.88,360.76
2018,4,27,11,30,285.0,428.0,1.6,14.2,684.0,487.09,374.28
2018,4,27,11,45,264.0,438.5,1.6,14.25,677.0,507.19,389.91
2018,4,27,12,0,243.0,449.0,1.6,14.3,670.0,524.85,403.29
2018,4,27,12,15,254.5,442.0,1.65,14.3,673.0,549.94,422.7
2018,4,27,12,30,266.0,435.0,1.7,14.3,676.0,574.48,441.58
2018,4,27,12,45,314.0,413.0,1.75,14.25,695.0,613.84,472.02
2018,4,27,13,0,362.0,391.0,1.8,14.2,714.0,654.66,503.33
2018,4,27,13,15,332.0,398.0,1.8,14.15,690.0,657.88,505.49
2018,4,27,13,30,302.0,405.0,1.8,14.1,666.0,658.33,505.88
2018,4,27,13,45,396.0,354.0,1.85,14.0,686.5,710.9,547.56
2018,4,27,14,0,490.0,303.0,1.9,13.9,707.0,781.0,600.58
2018,4,27,14,15,647.5,230.0,1.9,13.8,743.0,880.42,674.44
2018,4,27,14,30,805.0,157.0,1.9,13.7,779.0,966.31,733.86
2018,4,27,14,45,796.0,152.0,1.9,13.6,743.0,968.12,735.67
2018,4,27,15,0,787.0,147.0,1.9,13.5,707.0,966.32,736.21
2018,4,27,15,15,756.5,148.0,1.9,13.5,660.5,954.46,729.87
2018,4,27,15,30,726.0,149.0,1.9,13.5,614.0,931.61,716.25
2018,4,27,15,45,716.5,140.5,1.95,13.2,571.0,915.36,708.67
2018,4,27,16,0,707.0,132.0,2.0,12.9,528.0,895.92,698.77
2018,4,27,16,15,687.5,124.0,2.0,12.7,480.0,864.24,679.39
2018,4,27,16,30,668.0,116.0,2.0,12.5,432.0,829.93,657.96
2018,4,27,16,45,637.5,108.0,2.05,12.3,382.0,782.76,627.17
2018,4,27,17,0,607.0,100.0,2.1,12.1,332.0,733.88,594.23
2018,4,27,17,15,549.5,93.5,2.1,11.8,279.5,660.71,541.45
2018,4,27,17,30,492.0,87.0,2.1,11.5,227.0,582.48,482.64
2018,4,27,17,45,425.0,75.5,2.05,11.2,179.0,499.02,416.66
2018,4,27,18,0,358.0,64.0,2.0,10.9,131.0,418.73,350.03
2018,4,27,18,15,270.5,50.5,1.95,10.7,92.0,323.5,266.87
2018,4,27,18,30,183.0,37.0,1.9,10.5,53.0,236.09,178.21
2018,4,27,18,45,99.5,21.0,1.9,10.3,29.0,88.36,0.0
2018,4,27,19,0,16.0,5.0,1.9,10.1,5.0,4.27,0.0
2018,4,27,19,15,8.0,2.5,1.9,10.1,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,9.7,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.9,3.0,2.56,0.0
2018,4,28,5,45,0.0,9.0,1.65,10.1,9.0,7.39,0.0
2018,4,28,6,0,0.0,15.0,1.7,10.3,15.0,12.34,5.15
2018,4,28,6,15,0.0,23.5,1.8,10.55,23.5,19.36,11.73
2018,4,28,6,30,0.0,32.0,1.9,10.8,32.0,26.4,18.27
2018,4,28,6,45,0.0,44.5,1.95,11.0,44.5,36.78,27.76
2018,4,28,7,0,0.0,57.0,2.0,11.2,57.0,47.19,37.14
2018,4,28,7,15,0.0,58.5,2.1,11.4,58.5,48.44,38.15
2018,4,28,7,30,0.0,60.0,2.2,11.6,60.0,49.7,39.13
2018,4,28,7,45,0.0,68.0,2.25,11.75,68.0,56.38,44.92
2018,4,28,8,0,0.0,76.0,2.3,11.9,76.0,63.08,50.66
2018,4,28,8,15,2.0,90.0,2.35,12.1,91.0,74.8,60.76
2018,4,28,8,30,4.0,104.0,2.4,12.3,106.0,85.85,70.17
2018,4,28,8,45,7.5,140.0,2.45,12.45,144.5,113.23,93.66
2018,4,28,9,0,11.0,176.0,2.5,12.6,183.0,139.65,116.01
2018,4,28,9,15,14.0,200.5,2.5,12.7,210.0,158.04,125.33
2018,4,28,9,30,17.0,225.0,2.5,12.8,237.0,177.86,140.6
2018,4,28,9,45,24.5,248.0,2.5,12.95,266.5,187.49,147.5
2018,4,28,10,0,32.0,271.0,2.5,13.1,296.0,208.68,163.87
2018,4,28,10,15,18.5,220.5,2.55,13.2,235.0,175.2,137.45
2018,4,28,10,30,5.0,170.0,2.6,13.3,174.0,140.73,110.05
2018,4,28,10,45,4.5,164.0,2.6,13.4,168.0,136.51,106.59
2018,4,28,11,0,4.0,158.0,2.6,13.5,162.0,132.12,102.94
2018,4,28,11,15,42.0,259.0,2.6,13.55,297.0,228.5,179.99
2018,4,28,11,30,80.0,360.0,2.6,13.6,432.0,331.77,260.63
2018,4,28,11,45,63.5,334.0,2.65,13.6,391.5,310.27,243.89
2018,4,28,12,0,47.0,308.0,2.7,13.6,351.0,285.77,225.01
2018,4,28,12,15,32.5,293.0,2.7,13.6,322.5,269.04,211.92
2018,4,28,12,30,18.0,278.0,2.7,13.6,294.0,245.95,193.63
2018,4,28,12,45,52.0,343.0,2.75,13.55,389.5,336.76,265.61
2018,4,28,13,0,86.0,408.0,2.8,13.5,485.0,428.71,336.77
2018,4,28,13,15,87.0,403.5,2.8,13.4,480.0,434.22,341.09
2018,4,28,13,30,88.0,399.0,2.8,13.3,475.0,439.41,345.63
2018,4,28,13,45,87.0,390.5,2.8,13.2,464.0,438.61,345.62
2018,4,28,14,0,86.0,382.0,2.8,13.1,453.0,437.27,345.27
2018,4,28,14,15,117.0,367.5,2.8,13.0,460.5,477.75,377.87
2018,4,28,14,30,148.0,353.0,2.8,12.9,468.0,501.5,397.69
2018,4,28,14,45,294.0,295.0,2.8,12.8,509.5,610.56,485.62
2018,4,28,15,0,440.0,237.0,2.8,12.7,551.0,722.05,572.95
2018,4,28,15,15,338.0,258.5,2.8,12.7,491.5,631.01,503.71
2018,4,28,15,30,236.0,280.0,2.8,12.7,432.0,539.63,433.74
2018,4,28,15,45,241.5,254.5,2.85,12.4,400.0,543.22,439.16
2018,4,28,16,0,247.0,229.0,2.9,12.1,368.0,522.99,426.14
2018,4,28,16,15,313.5,200.0,2.85,11.9,360.0,556.28,456.0
2018,4,28,16,30,380.0,171.0,2.8,11.7,352.0,608.22,499.32
2018,4,28,16,45,445.5,140.0,2.8,11.5,328.5,630.45,520.26
2018,4,28,17,0,511.0,109.0,2.8,11.3,305.0,646.56,534.82
2018,4,28,17,15,503.5,94.5,2.75,11.05,264.0,620.42,515.81
2018,4,28,17,30,496.0,80.0,2.7,10.8,223.0,584.02,487.99
2018,4,28,17,45,450.0,69.0,2.6,10.55,179.0,517.0,433.97
2018,4,28,18,0,404.0,58.0,2.5,10.3,135.0,450.98,378.23
2018,4,28,18,15,299.0,46.5,2.5,10.15,94.0,338.96,281.68
2018,4,28,18,30,194.0,35.0,2.5,10.0,53.0,239.85,184.56
2018,4,28,18,45,103.5,19.5,2.45,9.9,28.5,124.69,0.0
2018,4,28,19,0,13.0,4.0,2.4,9.8,4.0,12.12,0.0
2018,4,28,19,15,6.5,2.0,2.4,9.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,5,15,36.5,7.5,2.15,8.75,8.5,0.0,0.0
2018,4,29,5,30,73.0,15.0,2.2,9.0,17.0,12.8,0.0
2018,4,29,5,45,188.0,29.5,2.25,9.3,49.5,22.89,11.11
2018,4,29,6,0,303.0,44.0,2.3,9.6,82.0,33.95,24.16
2018,4,29,6,15,337.5,57.5,2.35,9.85,118.0,43.75,33.64
2018,4,29,6,30,372.0,71.0,2.4,10.1,154.0,53.23,42.55
2018,4,29,6,45,487.5,75.0,2.45,10.35,213.5,57.89,46.9
2018,4,29,7,0,603.0,79.0,2.5,10.6,273.0,60.22,48.96
2018,4,29,7,15,518.5,103.5,2.55,10.9,291.0,76.25,63.17
2018,4,29,7,30,434.0,128.0,2.6,11.2,309.0,88.79,74.04
2018,4,29,7,45,267.5,143.0,2.65,11.5,259.0,100.64,84.16
2018,4,29,8,0,101.0,158.0,2.7,11.8,209.0,114.13,95.57
2018,4,29,8,15,67.5,189.0,2.75,12.1,224.5,139.37,117.04
2018,4,29,8,30,34.0,220.0,2.8,12.4,240.0,157.9,132.43
2018,4,29,8,45,126.5,255.5,2.85,12.65,338.5,169.85,142.09
2018,4,29,9,0,219.0,291.0,2.9,12.9,437.0,189.64,158.34
2018,4,29,9,15,231.5,266.0,2.95,13.1,429.0,171.45,131.82
2018,4,29,9,30,244.0,241.0,3.0,13.3,421.0,177.77,131.27
2018,4,29,9,45,131.0,238.0,3.05,13.5,335.0,189.04,143.84
2018,4,29,10,0,18.0,235.0,3.1,13.7,249.0,190.5,149.75
2018,4,29,10,15,27.5,248.0,3.1,13.85,270.5,197.03,154.46
2018,4,29,10,30,37.0,261.0,3.1,14.0,292.0,213.55,167.34
2018,4,29,10,45,45.5,308.0,3.15,14.1,347.0,255.33,200.29
2018,4,29,11,0,54.0,355.0,3.2,14.2,402.0,299.12,234.48
2018,4,29,11,15,38.0,322.0,3.25,14.3,355.5,274.29,215.21
2018,4,29,11,30,22.0,289.0,3.3,14.4,309.0,245.91,193.04
2018,4,29,11,45,59.0,303.5,3.35,14.45,357.5,283.7,223.28
2018,4,29,12,0,96.0,318.0,3.4,14.5,406.0,328.16,258.61
2018,4,29,12,15,234.0,334.0,3.45,14.55,547.5,448.93,354.05
2018,4,29,12,30,372.0,350.0,3.5,14.6,689.0,587.13,460.2
2018,4,29,12,45,329.5,346.5,3.5,14.6,644.5,569.06,446.41
2018,4,29,13,0,287.0,343.0,3.5,14.6,600.0,552.21,433.96
2018,4,29,13,15,427.0,301.0,3.55,14.6,675.5,661.5,519.26
2018,4,29,13,30,567.0,259.0,3.6,14.6,751.0,769.53,601.54
2018,4,29,13,45,499.0,275.0,3.65,14.55,699.5,743.5,581.89
2018,4,29,14,0,431.0,291.0,3.7,14.5,648.0,716.14,561.79
2018,4,29,14,15,518.0,251.5,3.75,14.45,665.0,775.03,608.77
2018,4,29,14,30,605.0,212.0,3.8,14.4,682.0,840.99,659.84
2018,4,29,14,45,481.5,240.0,3.8,14.3,603.0,756.11,596.69
2018,4,29,15,0,358.0,268.0,3.8,14.2,524.0,653.65,520.13
2018,4,29,15,15,430.0,236.5,3.8,14.2,526.0,720.35,573.52
2018,4,29,15,30,502.0,205.0,3.8,14.2,528.0,763.22,608.55
2018,4,29,15,45,555.5,175.0,3.85,13.9,508.5,785.67,628.8
2018,4,29,16,0,609.0,145.0,3.9,13.6,489.0,815.3,653.39
2018,4,29,16,15,668.5,119.0,3.95,13.4,465.0,840.78,674.8
2018,4,29,16,30,728.0,93.0,4.0,13.2,441.0,859.96,691.75
2018,4,29,16,45,725.5,83.0,4.0,12.95,396.5,829.53,671.9
2018,4,29,17,0,723.0,73.0,4.0,12.7,352.0,802.36,654.36
2018,4,29,17,15,679.5,68.0,4.0,12.35,300.0,747.51,615.15
2018,4,29,17,30,636.0,63.0,4.0,12.0,248.0,686.77,569.82
2018,4,29,17,45,571.0,56.5,3.95,11.65,198.0,605.6,505.85
2018,4,29,18,0,506.0,50.0,3.9,11.3,148.0,526.43,440.21
2018,4,29,18,15,404.0,41.5,3.85,10.95,105.0,418.04,347.13
2018,4,29,18,30,302.0,33.0,3.8,10.6,62.0,315.52,246.91
2018,4,29,18,45,176.0,20.5,3.7,10.25,35.0,176.75,0.0
2018,4,29,19,0,50.0,8.0,3.6,9.9,8.0,40.37,0.0
2018,4,29,19,15,25.0,4.0,3.55,9.8,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,5,15,12.5,6.0,3.85,8.15,6.5,0.0,0.0
2018,4,30,5,30,25.0,12.0,3.9,8.3,13.0,10.24,0.0
2018,4,30,5,45,76.5,26.5,3.95,8.45,35.5,20.81,10.28
2018,4,30,6,0,128.0,41.0,4.0,8.6,58.0,31.84,22.48
2018,4,30,6,15,90.0,58.5,4.0,8.95,73.0,45.53,35.38
2018,4,30,6,30,52.0,76.0,4.0,9.3,88.0,59.31,48.18
2018,4,30,6,45,70.5,100.0,4.0,9.6,120.5,76.45,63.79
2018,4,30,7,0,89.0,124.0,4.0,9.9,153.0,90.65,76.47
2018,4,30,7,15,92.5,140.0,3.95,10.3,174.5,101.42,85.81
2018,4,30,7,30,96.0,156.0,3.9,10.7,196.0,111.89,94.69
2018,4,30,7,45,126.5,183.5,3.85,11.1,243.5,128.94,109.23
2018,4,30,8,0,157.0,211.0,3.8,11.5,291.0,145.39,123.01
2018,4,30,8,15,240.5,228.0,3.75,11.9,364.0,148.18,124.8
2018,4,30,8,30,324.0,245.0,3.7,12.3,437.0,157.68,132.39
2018,4,30,8,45,307.5,270.5,3.65,12.7,464.0,169.52,141.91
2018,4,30,9,0,291.0,296.0,3.6,13.1,491.0,180.61,150.71
2018,4,30,9,15,364.5,292.0,3.55,13.45,551.5,192.46,145.71
2018,4,30,9,30,438.0,288.0,3.5,13.8,612.0,214.35,152.61
2018,4,30,9,45,647.0,211.0,3.5,14.15,714.5,230.91,154.31
2018,4,30,10,0,856.0,134.0,3.5,14.5,817.0,275.63,183.46
2018,4,30,10,15,883.5,125.5,3.5,14.65,852.0,336.04,235.82
2018,4,30,10,30,911.0,117.0,3.5,14.8,887.0,391.7,285.24
2018,4,30,10,45,915.5,118.5,3.55,15.0,908.5,447.18,334.65
2018,4,30,11,0,920.0,120.0,3.6,15.2,930.0,502.23,382.62
2018,4,30,11,15,922.0,120.5,3.65,15.25,943.5,554.7,427.63
2018,4,30,11,30,924.0,121.0,3.7,15.3,957.0,606.05,470.56
2018,4,30,11,45,924.5,121.5,3.7,15.35,963.0,655.2,510.58
2018,4,30,12,0,925.0,122.0,3.7,15.4,969.0,702.7,548.34
2018,4,30,12,15,923.5,123.0,3.8,15.4,967.5,747.39,583.64
2018,4,30,12,30,922.0,124.0,3.9,15.4,966.0,789.91,616.73
2018,4,30,12,45,918.5,124.5,4.0,15.4,956.5,828.1,644.76
2018,4,30,13,0,915.0,125.0,4.1,15.4,947.0,863.58,670.6
2018,4,30,13,15,910.0,124.5,4.2,15.35,929.5,894.03,693.01
2018,4,30,13,30,905.0,124.0,4.3,15.3,912.0,921.33,713.37
2018,4,30,13,45,897.5,124.0,4.4,15.2,887.5,943.63,730.7
2018,4,30,14,0,890.0,124.0,4.5,15.1,863.0,962.51,745.83
2018,4,30,14,15,881.0,123.0,4.6,14.95,832.5,975.52,757.17
2018,4,30,14,30,872.0,122.0,4.7,14.8,802.0,984.97,766.24
2018,4,30,14,45,860.5,120.0,4.75,14.65,764.5,999.59,778.75
2018,4,30,15,0,849.0,118.0,4.8,14.5,727.0,998.61,780.42
2018,4,30,15,15,834.5,115.5,4.8,14.5,685.0,990.45,776.4
2018,4,30,15,30,820.0,113.0,4.8,14.5,643.0,978.76,770.05
2018,4,30,15,45,801.0,109.5,4.95,14.1,596.0,957.98,759.66
2018,4,30,16,0,782.0,106.0,5.1,13.7,549.0,933.97,746.81
2018,4,30,16,15,757.0,102.0,5.15,13.4,499.5,900.42,725.75
2018,4,30,16,30,732.0,98.0,5.2,13.1,450.0,871.17,707.63
2018,4,30,16,45,697.5,93.0,5.25,12.8,398.0,822.88,674.62
2018,4,30,17,0,663.0,88.0,5.3,12.5,346.0,772.99,639.55
2018,4,30,17,15,615.5,82.0,5.3,12.1,294.5,708.68,591.97
2018,4,30,17,30,568.0,76.0,5.3,11.7,243.0,644.14,542.38
2018,4,30,17,45,499.0,68.0,5.3,11.3,193.5,558.87,473.62
2018,4,30,18,0,430.0,60.0,5.3,10.9,144.0,475.46,403.22
2018,4,30,18,15,306.5,48.5,5.25,10.6,99.5,347.72,292.26
2018,4,30,18,30,183.0,37.0,5.2,10.3,55.0,233.81,184.56
2018,4,30,18,45,95.0,21.5,5.15,9.95,30.5,113.39,0.0
2018,4,30,19,0,7.0,6.0,5.1,9.6,6.0,9.82,0.0
2018,4,30,19,15,3.5,3.0,5.05,9.45,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,5,1,5,15,31.5,8.0,3.5,7.1,9.0,0.0,0.0
2018,5,1,5,30,63.0,16.0,3.5,7.6,18.0,13.66,0.0
2018,5,1,5,45,139.5,30.5,3.55,8.1,46.0,23.5,12.93
2018,5,1,6,0,216.0,45.0,3.6,8.6,74.0,34.32,24.74
2018,5,1,6,15,332.0,57.0,3.6,9.1,123.0,43.3,33.4
2018,5,1,6,30,448.0,69.0,3.6,9.6,172.0,54.4,43.72
2018,5,1,6,45,543.0,73.0,3.6,10.05,229.0,56.45,45.66
2018,5,1,7,0,638.0,77.0,3.6,10.5,286.0,58.78,47.67
2018,5,1,7,15,678.5,82.0,3.6,11.0,338.5,61.45,49.87
2018,5,1,7,30,719.0,87.0,3.6,11.5,391.0,64.08,51.95
2018,5,1,7,45,748.5,91.0,3.6,12.0,442.5,71.93,58.64
2018,5,1,8,0,778.0,95.0,3.6,12.5,494.0,73.78,59.93
2018,5,1,8,15,800.0,98.5,3.6,12.9,543.5,75.08,60.77
2018,5,1,8,30,822.0,102.0,3.6,13.3,593.0,76.31,61.54
2018,5,1,8,45,839.0,104.5,3.6,13.65,638.5,76.72,61.62
2018,5,1,9,0,856.0,107.0,3.6,14.0,684.0,77.08,61.68
2018,5,1,9,15,870.5,108.5,3.55,14.35,725.5,115.93,71.63
2018,5,1,9,30,885.0,110.0,3.5,14.7,767.0,170.56,98.83
2018,5,1,9,45,897.0,110.5,3.45,15.0,802.5,225.85,139.01
2018,5,1,10,0,909.0,111.0,3.4,15.3,838.0,282.32,186.3
2018,5,1,10,15,915.0,112.5,3.35,15.55,866.5,338.75,236.3
2018,5,1,10,30,921.0,114.0,3.3,15.8,895.0,395.3,286.79
2018,5,1,10,45,924.5,116.0,3.25,16.05,916.5,451.15,336.04
2018,5,1,11,0,928.0,118.0,3.2,16.3,938.0,506.47,383.63
2018,5,1,11,15,931.0,118.5,3.2,16.4,952.0,559.73,428.62
2018,5,1,11,30,934.0,119.0,3.2,16.5,966.0,611.97,471.54
2018,5,1,11,45,935.5,119.5,3.25,16.65,972.5,662.08,511.76
2018,5,1,12,0,937.0,120.0,3.3,16.8,979.0,710.62,549.8
2018,5,1,12,15,938.5,118.0,3.3,16.85,977.5,755.35,584.27
2018,5,1,12,30,940.0,116.0,3.3,16.9,976.0,797.98,616.38
2018,5,1,12,45,940.0,114.5,3.35,16.95,967.5,837.57,644.39
2018,5,1,13,0,940.0,113.0,3.4,17.0,959.0,874.54,670.48
2018,5,1,13,15,936.5,112.0,3.5,16.95,942.0,906.23,693.42
2018,5,1,13,30,933.0,111.0,3.6,16.9,925.0,934.78,714.28
2018,5,1,13,45,927.0,110.0,3.65,16.85,900.5,957.8,731.12
2018,5,1,14,0,921.0,109.0,3.7,16.8,876.0,977.34,745.73
2018,5,1,14,15,913.5,107.5,3.8,16.7,845.0,991.43,757.23
2018,5,1,14,30,906.0,106.0,3.9,16.6,814.0,1001.89,766.47
2018,5,1,14,45,895.5,104.5,3.95,16.45,777.0,1005.8,771.23
2018,5,1,15,0,885.0,103.0,4.0,16.3,740.0,1006.07,773.71
2018,5,1,15,15,871.5,100.5,4.0,16.3,697.5,998.65,770.3
2018,5,1,15,30,858.0,98.0,4.0,16.3,655.0,987.71,764.66
2018,5,1,15,45,840.0,95.5,4.15,15.8,608.0,980.71,764.3
2018,5,1,16,0,822.0,93.0,4.3,15.3,561.0,958.62,753.27
2018,5,1,16,15,797.5,90.0,4.3,14.9,510.5,926.42,733.87
2018,5,1,16,30,773.0,87.0,4.3,14.5,460.0,891.49,712.26
2018,5,1,16,45,740.0,83.0,4.35,14.1,408.0,844.71,681.81
2018,5,1,17,0,707.0,79.0,4.4,13.7,356.0,802.59,654.01
2018,5,1,17,15,660.0,74.5,4.35,13.2,303.5,739.88,608.97
2018,5,1,17,30,613.0,70.0,4.3,12.7,251.0,676.93,562.03
2018,5,1,17,45,544.5,63.5,4.25,12.25,201.0,592.99,496.02
2018,5,1,18,0,476.0,57.0,4.2,11.8,151.0,510.88,428.26
2018,5,1,18,15,371.0,47.0,4.1,11.35,107.5,398.37,332.08
2018,5,1,18,30,266.0,37.0,4.0,10.9,64.0,295.65,234.96
2018,5,1,18,45,151.5,23.0,3.9,10.5,36.5,168.19,11.05
2018,5,1,19,0,37.0,9.0,3.8,10.1,9.0,32.56,0.0
2018,5,1,19,15,18.5,4.5,3.75,10.0,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,5,15,62.0,9.0,1.2,8.65,11.5,7.68,0.0
2018,5,2,5,30,124.0,18.0,1.2,9.2,23.0,15.36,0.0
2018,5,2,5,45,247.5,30.5,1.25,9.75,58.5,25.27,14.72
2018,5,2,6,0,371.0,43.0,1.3,10.3,94.0,35.21,25.46
2018,5,2,6,15,453.5,52.5,1.25,10.75,140.5,42.18,32.25
2018,5,2,6,30,536.0,62.0,1.2,11.2,187.0,49.03,38.68
2018,5,2,6,45,589.5,69.0,1.15,11.6,238.0,53.54,42.8
2018,5,2,7,0,643.0,76.0,1.1,12.0,289.0,57.97,46.68
2018,5,2,7,15,680.5,81.5,1.05,12.5,341.0,61.01,49.18
2018,5,2,7,30,718.0,87.0,1.0,13.0,393.0,63.97,51.54
2018,5,2,7,45,745.0,91.5,0.95,13.45,443.5,72.16,58.46
2018,5,2,8,0,772.0,96.0,0.9,13.9,494.0,74.31,60.01
2018,5,2,8,15,791.0,100.5,0.85,14.25,542.5,76.23,61.38
2018,5,2,8,30,810.0,105.0,0.8,14.6,591.0,78.03,62.64
2018,5,2,8,45,823.5,109.5,0.8,15.0,635.5,79.59,63.69
2018,5,2,9,0,837.0,114.0,0.8,15.4,680.0,81.01,64.62
2018,5,2,9,15,848.0,117.0,0.8,15.65,719.5,112.17,67.2
2018,5,2,9,30,859.0,120.0,0.8,15.9,759.0,166.86,95.41
2018,5,2,9,45,866.5,124.0,0.8,16.15,794.0,231.38,142.74
2018,5,2,10,0,874.0,128.0,0.8,16.4,829.0,287.43,188.61
2018,5,2,10,15,880.0,130.0,0.85,16.6,857.0,342.38,235.9
2018,5,2,10,30,886.0,132.0,0.9,16.8,885.0,397.51,283.54
2018,5,2,10,45,890.0,133.5,0.95,16.95,906.0,451.49,329.69
2018,5,2,11,0,894.0,135.0,1.0,17.1,927.0,505.03,374.34
2018,5,2,11,15,896.0,136.5,1.05,17.2,940.5,556.94,416.61
2018,5,2,11,30,898.0,138.0,1.1,17.3,954.0,607.83,456.89
2018,5,2,11,45,898.5,138.5,1.15,17.4,959.5,655.89,494.05
2018,5,2,12,0,899.0,139.0,1.2,17.5,965.0,702.39,529.16
2018,5,2,12,15,905.0,134.0,1.25,17.5,965.0,746.61,562.22
2018,5,2,12,30,911.0,129.0,1.3,17.5,965.0,789.05,593.46
2018,5,2,12,45,918.0,123.0,1.4,17.55,958.0,829.35,621.72
2018,5,2,13,0,925.0,117.0,1.5,17.6,951.0,867.36,648.14
2018,5,2,13,15,921.0,115.5,1.5,17.55,933.5,897.7,668.44
2018,5,2,13,30,917.0,114.0,1.5,17.5,916.0,924.87,686.72
2018,5,2,13,45,910.5,113.0,1.55,17.45,891.5,947.02,702.45
2018,5,2,14,0,904.0,112.0,1.6,17.4,867.0,965.72,716.1
2018,5,2,14,15,895.5,111.5,1.65,17.25,836.5,979.55,727.04
2018,5,2,14,30,887.0,111.0,1.7,17.1,806.0,989.85,735.88
2018,5,2,14,45,876.0,108.5,1.75,16.95,768.5,991.99,739.59
2018,5,2,15,0,865.0,106.0,1.8,16.8,731.0,990.5,741.18
2018,5,2,15,15,851.5,104.0,1.8,16.8,689.0,983.56,738.27
2018,5,2,15,30,838.0,102.0,1.8,16.8,647.0,985.21,741.29
2018,5,2,15,45,820.0,99.5,1.9,16.25,601.0,966.42,733.54
2018,5,2,16,0,802.0,97.0,2.0,15.7,555.0,944.41,723.72
2018,5,2,16,15,779.5,93.0,1.95,15.35,505.5,913.08,705.07
2018,5,2,16,30,757.0,89.0,1.9,15.0,456.0,879.03,684.4
2018,5,2,16,45,727.5,84.0,1.9,14.65,405.0,834.58,656.51
2018,5,2,17,0,698.0,79.0,1.9,14.3,354.0,794.65,631.18
2018,5,2,17,15,646.0,73.5,1.8,13.9,299.5,726.13,583.1
2018,5,2,17,30,594.0,68.0,1.7,13.5,245.0,657.75,533.52
2018,5,2,17,45,544.0,61.0,1.65,13.05,199.0,589.73,482.26
2018,5,2,18,0,494.0,54.0,1.6,12.6,153.0,522.73,428.78
2018,5,2,18,15,379.5,43.0,1.55,12.2,106.5,401.39,329.02
2018,5,2,18,30,265.0,32.0,1.5,11.8,60.0,288.06,227.59
2018,5,2,18,45,160.5,20.5,1.45,11.4,35.0,170.74,35.32
2018,5,2,19,0,56.0,9.0,1.4,11.0,10.0,45.38,0.0
2018,5,2,19,15,28.0,4.5,1.45,10.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,5,15,15.5,4.0,1.45,8.6,4.5,3.41,0.0
2018,5,3,5,30,31.0,8.0,1.5,9.0,9.0,6.58,0.0
2018,5,3,5,45,15.5,10.0,1.55,9.45,10.5,8.63,1.44
2018,5,3,6,0,0.0,12.0,1.6,9.9,12.0,9.86,3.11
2018,5,3,6,15,0.0,18.5,1.65,10.25,18.5,15.22,8.11
2018,5,3,6,30,0.0,25.0,1.7,10.6,25.0,20.6,13.08
2018,5,3,6,45,0.0,47.5,1.7,10.95,47.5,39.28,30.05
2018,5,3,7,0,0.0,70.0,1.7,11.3,70.0,57.78,46.64
2018,5,3,7,15,0.0,93.0,1.7,11.6,93.0,75.53,62.3
2018,5,3,7,30,0.0,116.0,1.7,11.9,116.0,92.94,77.41
2018,5,3,7,45,1.0,135.0,1.65,12.25,135.5,107.28,89.58
2018,5,3,8,0,2.0,154.0,1.6,12.6,155.0,121.47,101.44
2018,5,3,8,15,16.5,191.5,1.6,12.85,201.5,148.13,123.9
2018,5,3,8,30,31.0,229.0,1.6,13.1,248.0,163.23,136.18
2018,5,3,8,45,66.5,268.5,1.6,13.35,312.5,186.49,155.24
2018,5,3,9,0,102.0,308.0,1.6,13.6,377.0,208.6,173.08
2018,5,3,9,15,217.5,309.0,1.6,13.8,468.0,210.77,161.35
2018,5,3,9,30,333.0,310.0,1.6,14.0,559.0,230.1,167.81
2018,5,3,9,45,410.5,297.5,1.6,14.2,618.5,251.29,179.67
2018,5,3,10,0,488.0,285.0,1.6,14.4,678.0,291.94,209.64
2018,5,3,10,15,628.0,238.0,1.65,14.55,761.5,333.19,240.32
2018,5,3,10,30,768.0,191.0,1.7,14.7,845.0,390.53,285.73
2018,5,3,10,45,847.0,155.0,1.7,14.85,893.0,448.32,333.67
2018,5,3,11,0,926.0,119.0,1.7,15.0,941.0,510.27,384.56
2018,5,3,11,15,928.5,119.5,1.7,15.05,954.5,563.02,428.29
2018,5,3,11,30,931.0,120.0,1.7,15.1,968.0,614.7,469.93
2018,5,3,11,45,892.0,141.0,1.75,15.2,958.0,655.44,502.34
2018,5,3,12,0,853.0,162.0,1.8,15.3,948.0,696.66,533.87
2018,5,3,12,15,796.5,192.5,1.8,15.25,925.5,726.29,555.94
2018,5,3,12,30,740.0,223.0,1.8,15.2,903.0,754.92,576.49
2018,5,3,12,45,678.5,257.5,1.85,15.2,876.5,774.54,590.41
2018,5,3,13,0,617.0,292.0,1.9,15.2,850.0,787.83,599.63
2018,5,3,13,15,577.5,309.0,1.9,15.15,823.5,799.14,607.6
2018,5,3,13,30,538.0,326.0,1.9,15.1,797.0,806.83,612.93
2018,5,3,13,45,560.5,305.0,1.9,15.1,784.5,831.0,631.33
2018,5,3,14,0,583.0,284.0,1.9,15.1,772.0,853.03,648.12
2018,5,3,14,15,570.0,274.5,1.95,15.0,737.5,850.57,648.09
2018,5,3,14,30,557.0,265.0,2.0,14.9,703.0,844.88,646.16
2018,5,3,14,45,577.0,241.0,2.0,14.8,676.0,853.12,654.44
2018,5,3,15,0,597.0,217.0,2.0,14.7,649.0,865.92,665.69
2018,5,3,15,15,685.0,172.0,2.0,14.7,640.5,914.98,701.45
2018,5,3,15,30,773.0,127.0,2.0,14.7,632.0,950.0,726.59
2018,5,3,15,45,589.0,163.0,2.1,14.45,531.5,817.58,637.78
2018,5,3,16,0,405.0,199.0,2.2,14.2,431.0,667.31,530.44
2018,5,3,16,15,294.5,198.5,2.3,14.0,359.5,535.93,433.38
2018,5,3,16,30,184.0,198.0,2.4,13.8,288.0,408.52,334.41
2018,5,3,16,45,315.0,157.5,2.5,13.55,291.0,505.9,417.39
2018,5,3,17,0,446.0,117.0,2.6,13.3,294.0,597.57,492.84
2018,5,3,17,15,510.5,95.5,2.65,12.9,270.5,630.28,519.65
2018,5,3,17,30,575.0,74.0,2.7,12.5,247.0,649.2,535.55
2018,5,3,17,45,506.5,66.0,2.75,12.1,197.0,564.22,469.42
2018,5,3,18,0,438.0,58.0,2.8,11.7,147.0,481.4,402.3
2018,5,3,18,15,352.5,48.0,2.8,11.4,106.5,385.59,320.82
2018,5,3,18,30,267.0,38.0,2.8,11.1,66.0,297.08,238.07
2018,5,3,18,45,158.0,23.5,2.8,10.75,38.0,175.82,56.71
2018,5,3,19,0,49.0,9.0,2.8,10.4,10.0,40.7,0.0
2018,5,3,19,15,24.5,4.5,2.75,10.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,4,5,15,48.0,9.5,2.1,8.4,12.0,8.11,0.0
2018,5,4,5,30,96.0,19.0,2.2,8.9,24.0,14.77,0.0
2018,5,4,5,45,201.5,32.0,2.25,9.4,56.5,24.74,14.95
2018,5,4,6,0,307.0,45.0,2.3,9.9,89.0,34.62,25.07
2018,5,4,6,15,343.0,60.0,2.1,10.4,127.5,45.45,35.27
2018,5,4,6,30,379.0,75.0,1.9,10.9,166.0,55.92,44.93
2018,5,4,6,45,467.5,81.0,1.75,11.35,220.5,61.87,50.31
2018,5,4,7,0,556.0,87.0,1.6,11.8,275.0,65.34,53.28
2018,5,4,7,15,414.0,125.0,1.45,12.35,277.5,87.54,72.73
2018,5,4,7,30,272.0,163.0,1.3,12.9,280.0,113.22,94.8
2018,5,4,7,45,381.5,163.5,1.15,13.4,350.0,108.57,90.17
2018,5,4,8,0,491.0,164.0,1.0,13.9,420.0,108.43,89.55
2018,5,4,8,15,558.5,161.5,1.1,14.35,479.0,106.06,87.06
2018,5,4,8,30,626.0,159.0,1.2,14.8,538.0,101.81,83.01
2018,5,4,8,45,626.0,174.0,1.25,15.3,577.0,108.12,88.0
2018,5,4,9,0,626.0,189.0,1.3,15.8,616.0,113.91,92.5
