Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,9,15,632.0,202.0,1.4,16.1,654.5,148.1,99.41
2018,5,4,9,30,638.0,215.0,1.5,16.4,693.0,197.63,128.24
2018,5,4,9,45,594.0,248.0,1.6,16.75,709.0,252.84,171.43
2018,5,4,10,0,550.0,281.0,1.7,17.1,725.0,305.12,215.48
2018,5,4,10,15,536.0,302.0,1.7,17.35,747.0,352.43,255.23
2018,5,4,10,30,522.0,323.0,1.7,17.6,769.0,398.78,293.94
2018,5,4,10,45,535.5,329.0,1.65,17.9,796.0,445.2,331.28
2018,5,4,11,0,549.0,335.0,1.6,18.2,823.0,493.01,368.86
2018,5,4,11,15,566.5,333.5,1.55,18.4,844.0,538.8,404.25
2018,5,4,11,30,584.0,332.0,1.5,18.6,865.0,585.72,439.6
2018,5,4,11,45,599.0,326.5,1.45,18.8,876.5,628.98,471.54
2018,5,4,12,0,614.0,321.0,1.4,19.0,888.0,672.37,502.82
2018,5,4,12,15,636.5,306.5,1.45,19.1,893.5,711.29,531.65
2018,5,4,12,30,659.0,292.0,1.5,19.2,899.0,753.3,562.2
2018,5,4,12,45,688.5,270.5,1.55,19.25,899.0,794.3,592.0
2018,5,4,13,0,718.0,249.0,1.6,19.3,899.0,834.25,620.84
2018,5,4,13,15,661.0,273.5,1.7,19.2,864.0,840.35,625.71
2018,5,4,13,30,604.0,298.0,1.8,19.1,829.0,839.56,626.14
2018,5,4,13,45,651.0,263.5,1.95,19.0,821.5,877.59,655.91
2018,5,4,14,0,698.0,229.0,2.1,18.9,814.0,912.2,683.1
2018,5,4,14,15,748.0,193.5,2.15,18.7,800.0,945.33,707.06
2018,5,4,14,30,798.0,158.0,2.2,18.5,786.0,967.28,723.52
2018,5,4,14,45,809.5,142.0,2.3,18.25,754.0,977.22,732.97
2018,5,4,15,0,821.0,126.0,2.4,18.0,722.0,983.26,740.13
2018,5,4,15,15,827.5,117.0,2.4,18.0,688.0,988.39,745.16
2018,5,4,15,30,834.0,108.0,2.4,18.0,654.0,989.9,747.97
2018,5,4,15,45,826.5,101.5,2.5,17.4,610.5,976.77,743.83
2018,5,4,16,0,819.0,95.0,2.6,16.8,567.0,960.2,737.47
2018,5,4,16,15,800.0,91.0,2.65,16.45,518.5,932.1,721.92
2018,5,4,16,30,781.0,87.0,2.7,16.1,470.0,901.18,704.23
2018,5,4,16,45,752.5,82.0,2.7,15.7,418.0,857.26,676.61
2018,5,4,17,0,724.0,77.0,2.7,15.3,366.0,811.34,646.86
2018,5,4,17,15,668.0,73.0,2.7,14.85,310.5,746.5,602.14
2018,5,4,17,30,612.0,69.0,2.7,14.4,255.0,675.98,551.33
2018,5,4,17,45,531.0,61.5,2.65,13.9,201.0,579.92,478.09
2018,5,4,18,0,450.0,54.0,2.6,13.4,147.0,486.95,403.79
2018,5,4,18,15,376.5,45.0,2.55,12.95,108.0,401.93,332.01
2018,5,4,18,30,303.0,36.0,2.5,12.5,69.0,320.93,256.97
2018,5,4,18,45,180.5,23.0,2.45,12.0,40.0,191.93,79.21
2018,5,4,19,0,58.0,10.0,2.4,11.5,11.0,47.67,0.0
2018,5,4,19,15,29.0,5.0,2.4,11.35,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.0,2.15,9.6,6.0,5.12,0.0
2018,5,5,5,30,9.0,12.0,2.2,9.8,12.0,10.15,0.0
2018,5,5,5,45,4.5,21.5,2.2,9.95,21.5,17.76,9.27
2018,5,5,6,0,0.0,31.0,2.2,10.1,31.0,25.61,17.13
2018,5,5,6,15,1.5,48.0,2.15,10.25,48.5,39.37,29.88
2018,5,5,6,30,3.0,65.0,2.1,10.4,66.0,52.73,42.16
2018,5,5,6,45,104.0,96.5,2.05,10.6,132.0,73.03,60.49
2018,5,5,7,0,205.0,128.0,2.0,10.8,198.0,91.39,76.78
2018,5,5,7,15,296.5,138.5,2.0,11.05,258.0,98.82,83.09
2018,5,5,7,30,388.0,149.0,2.0,11.3,318.0,101.23,84.86
2018,5,5,7,45,311.5,181.0,1.95,11.5,327.0,123.91,104.37
2018,5,5,8,0,235.0,213.0,1.9,11.7,336.0,140.41,118.19
2018,5,5,8,15,329.0,217.5,1.9,12.0,407.5,143.42,120.23
2018,5,5,8,30,423.0,222.0,1.9,12.3,479.0,137.03,114.22
2018,5,5,8,45,315.0,245.0,1.85,12.6,444.5,155.62,129.63
2018,5,5,9,0,207.0,268.0,1.8,12.9,410.0,177.81,147.85
2018,5,5,9,15,191.0,301.5,1.75,13.1,438.5,207.06,159.15
2018,5,5,9,30,175.0,335.0,1.7,13.3,467.0,240.41,182.79
2018,5,5,9,45,115.5,330.5,1.65,13.5,419.0,244.34,187.5
2018,5,5,10,0,56.0,326.0,1.6,13.7,371.0,251.05,195.13
2018,5,5,10,15,82.5,359.0,1.7,13.8,428.0,287.74,223.01
2018,5,5,10,30,109.0,392.0,1.8,13.9,485.0,319.22,247.0
2018,5,5,10,45,207.5,392.5,1.85,14.0,575.5,372.46,286.85
2018,5,5,11,0,306.0,393.0,1.9,14.1,666.0,428.9,329.89
2018,5,5,11,15,382.0,386.5,2.05,14.1,732.5,487.89,375.78
2018,5,5,11,30,458.0,380.0,2.2,14.1,799.0,551.16,424.9
2018,5,5,11,45,340.5,416.0,2.35,14.1,728.5,541.5,418.65
2018,5,5,12,0,223.0,452.0,2.5,14.1,658.0,518.6,401.76
2018,5,5,12,15,183.5,450.5,2.55,14.15,620.0,508.83,394.83
2018,5,5,12,30,144.0,449.0,2.6,14.2,582.0,495.08,384.5
2018,5,5,12,45,141.5,447.5,2.65,14.25,577.0,506.44,393.5
2018,5,5,13,0,139.0,446.0,2.7,14.3,572.0,517.08,401.8
2018,5,5,13,15,199.5,424.0,2.75,14.4,601.5,561.73,437.1
2018,5,5,13,30,260.0,402.0,2.8,14.5,631.0,621.86,483.24
2018,5,5,13,45,280.5,390.5,2.8,14.55,631.5,645.74,501.55
2018,5,5,14,0,301.0,379.0,2.8,14.6,632.0,669.01,519.67
2018,5,5,14,15,250.0,378.0,2.8,14.65,583.0,634.04,493.5
2018,5,5,14,30,199.0,377.0,2.8,14.7,534.0,576.79,451.23
2018,5,5,14,45,328.0,323.5,2.8,14.7,568.5,676.54,530.03
2018,5,5,15,0,457.0,270.0,2.8,14.7,603.0,777.21,606.97
2018,5,5,15,15,476.5,246.0,2.8,14.7,575.5,779.5,610.21
2018,5,5,15,30,496.0,222.0,2.8,14.7,548.0,778.88,612.32
2018,5,5,15,45,528.5,195.0,2.8,14.5,520.0,784.7,620.05
2018,5,5,16,0,561.0,168.0,2.8,14.3,492.0,786.82,624.41
2018,5,5,16,15,665.0,128.5,2.8,14.05,479.5,852.12,674.29
2018,5,5,16,30,769.0,89.0,2.8,13.8,467.0,892.53,705.56
2018,5,5,16,45,738.0,85.0,2.85,13.55,415.5,847.6,676.11
2018,5,5,17,0,707.0,81.0,2.9,13.3,364.0,807.34,650.05
2018,5,5,17,15,661.5,75.5,2.9,12.9,311.5,744.44,606.08
2018,5,5,17,30,616.0,70.0,2.9,12.5,259.0,681.31,560.26
2018,5,5,17,45,547.0,63.5,2.9,12.1,208.0,596.74,495.41
2018,5,5,18,0,478.0,57.0,2.9,11.7,157.0,514.25,428.98
2018,5,5,18,15,386.5,48.0,2.8,11.3,114.5,413.48,344.03
2018,5,5,18,30,295.0,39.0,2.7,10.9,72.0,319.06,258.11
2018,5,5,18,45,176.5,25.0,2.65,10.5,42.0,193.99,94.68
2018,5,5,19,0,58.0,11.0,2.6,10.1,12.0,48.57,0.0
2018,5,5,19,15,29.0,5.5,2.6,9.95,6.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,6,5,15,72.5,10.5,2.6,9.2,14.5,8.96,0.0
2018,5,6,5,30,145.0,21.0,2.7,9.4,29.0,16.37,0.0
2018,5,6,5,45,236.5,33.0,2.75,9.65,61.5,25.57,16.04
2018,5,6,6,0,328.0,45.0,2.8,9.9,94.0,36.31,26.67
2018,5,6,6,15,413.5,55.5,2.8,10.2,141.5,44.05,34.09
2018,5,6,6,30,499.0,66.0,2.8,10.5,189.0,51.62,41.15
2018,5,6,6,45,481.0,81.0,2.75,10.8,222.0,61.71,50.28
2018,5,6,7,0,463.0,96.0,2.7,11.1,255.0,69.6,57.24
2018,5,6,7,15,424.5,122.0,2.7,11.5,286.0,85.49,71.16
2018,5,6,7,30,386.0,148.0,2.7,11.9,317.0,100.44,84.02
2018,5,6,7,45,532.0,134.5,2.7,12.3,397.5,92.14,76.27
2018,5,6,8,0,678.0,121.0,2.7,12.7,478.0,82.61,67.55
2018,5,6,8,15,770.5,104.0,2.75,13.1,546.0,77.92,63.12
2018,5,6,8,30,863.0,87.0,2.8,13.5,614.0,76.33,61.44
2018,5,6,8,45,877.5,89.5,2.8,13.9,659.0,77.8,62.43
2018,5,6,9,0,892.0,92.0,2.8,14.3,704.0,79.13,63.31
2018,5,6,9,15,902.5,94.0,2.85,14.6,744.0,121.33,69.51
2018,5,6,9,30,913.0,96.0,2.9,14.9,784.0,177.11,101.07
2018,5,6,9,45,921.0,97.5,2.95,15.2,818.5,233.37,143.95
2018,5,6,10,0,929.0,99.0,3.0,15.5,853.0,290.39,192.64
2018,5,6,10,15,903.0,118.0,3.1,15.65,871.5,349.56,246.12
2018,5,6,10,30,877.0,137.0,3.2,15.8,890.0,405.41,296.64
2018,5,6,10,45,845.5,161.0,3.25,15.95,901.0,457.29,342.92
2018,5,6,11,0,814.0,185.0,3.3,16.1,912.0,510.08,388.24
2018,5,6,11,15,822.0,183.5,3.35,16.15,927.5,560.67,430.57
2018,5,6,11,30,830.0,182.0,3.4,16.2,943.0,611.0,471.68
2018,5,6,11,45,840.0,177.0,3.5,16.25,951.5,659.33,510.57
2018,5,6,12,0,850.0,172.0,3.6,16.3,960.0,706.92,548.14
2018,5,6,12,15,675.5,274.0,3.6,16.25,899.5,715.07,552.89
2018,5,6,12,30,501.0,376.0,3.6,16.2,839.0,708.56,546.01
2018,5,6,12,45,394.5,403.0,3.6,16.15,765.5,672.96,519.58
2018,5,6,13,0,288.0,430.0,3.6,16.1,692.0,634.23,490.12
2018,5,6,13,15,308.5,419.5,3.55,16.0,695.5,662.14,512.0
2018,5,6,13,30,329.0,409.0,3.5,15.9,699.0,689.68,533.18
2018,5,6,13,45,271.5,409.0,3.45,15.8,644.0,655.83,507.9
2018,5,6,14,0,214.0,409.0,3.4,15.7,589.0,601.19,467.6
2018,5,6,14,15,256.5,385.0,3.35,15.5,593.5,647.6,504.25
2018,5,6,14,30,299.0,361.0,3.3,15.3,598.0,676.63,527.83
2018,5,6,14,45,353.5,327.0,3.25,15.1,594.5,705.66,552.1
2018,5,6,15,0,408.0,293.0,3.2,14.9,591.0,752.7,589.05
2018,5,6,15,15,317.0,290.0,3.2,14.9,513.5,647.38,511.3
2018,5,6,15,30,226.0,287.0,3.2,14.9,436.0,537.8,428.99
2018,5,6,15,45,256.5,263.0,3.2,14.45,421.0,568.55,455.81
2018,5,6,16,0,287.0,239.0,3.2,14.0,406.0,575.16,464.09
2018,5,6,16,15,265.5,221.0,3.2,13.75,365.0,535.41,435.17
2018,5,6,16,30,244.0,203.0,3.2,13.5,324.0,494.67,405.23
2018,5,6,16,45,182.0,178.0,3.15,13.3,262.5,383.98,318.15
2018,5,6,17,0,120.0,153.0,3.1,13.1,201.0,295.52,246.25
2018,5,6,17,15,188.5,126.5,3.1,12.85,190.0,345.91,291.0
2018,5,6,17,30,257.0,100.0,3.1,12.6,179.0,370.62,313.98
2018,5,6,17,45,260.0,85.0,3.05,12.3,152.5,350.13,297.2
2018,5,6,18,0,263.0,70.0,3.0,12.0,126.0,348.24,294.08
2018,5,6,18,15,199.0,55.5,2.95,11.75,91.0,253.6,212.24
2018,5,6,18,30,135.0,41.0,2.9,11.5,56.0,183.35,147.81
2018,5,6,18,45,81.5,25.5,2.85,11.25,33.5,113.72,59.87
2018,5,6,19,0,28.0,10.0,2.8,11.0,11.0,27.47,0.0
2018,5,6,19,15,14.0,5.0,2.75,10.9,5.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,7,5,15,85.0,11.5,3.3,9.75,16.5,9.82,0.0
2018,5,7,5,30,170.0,23.0,3.3,10.1,33.0,17.94,0.0
2018,5,7,5,45,294.0,34.5,3.3,10.45,71.5,28.45,18.56
2018,5,7,6,0,418.0,46.0,3.3,10.8,110.0,37.48,27.63
2018,5,7,6,15,497.5,53.5,3.25,11.25,157.5,42.76,32.81
2018,5,7,6,30,577.0,61.0,3.2,11.7,205.0,48.04,37.74
2018,5,7,6,45,629.5,66.5,3.1,12.15,256.5,51.5,40.85
2018,5,7,7,0,682.0,72.0,3.0,12.6,308.0,54.94,43.81
2018,5,7,7,15,718.0,76.5,2.95,13.2,360.5,62.63,50.43
2018,5,7,7,30,754.0,81.0,2.9,13.8,413.0,65.28,52.48
2018,5,7,7,45,780.0,84.5,2.85,14.45,464.0,66.99,53.64
2018,5,7,8,0,806.0,88.0,2.8,15.1,515.0,68.64,54.75
2018,5,7,8,15,824.5,92.0,2.8,15.65,563.5,70.43,55.99
2018,5,7,8,30,843.0,96.0,2.8,16.2,612.0,72.1,57.13
2018,5,7,8,45,857.0,98.5,2.75,16.75,656.5,82.83,66.03
2018,5,7,9,0,871.0,101.0,2.7,17.3,701.0,83.98,66.68
2018,5,7,9,15,838.5,123.0,2.7,17.65,727.5,126.74,73.92
2018,5,7,9,30,806.0,145.0,2.7,18.0,754.0,187.65,112.39
2018,5,7,9,45,847.0,132.5,2.7,18.35,798.0,235.94,147.31
2018,5,7,10,0,888.0,120.0,2.7,18.7,842.0,296.17,196.3
2018,5,7,10,15,910.5,112.5,2.7,18.85,875.0,350.1,243.21
2018,5,7,10,30,933.0,105.0,2.7,19.0,908.0,405.6,291.71
2018,5,7,10,45,926.0,113.0,2.75,19.15,926.0,461.38,340.29
2018,5,7,11,0,919.0,121.0,2.8,19.3,944.0,515.62,386.36
2018,5,7,11,15,916.0,125.0,2.8,19.3,956.0,567.4,429.34
2018,5,7,11,30,913.0,129.0,2.8,19.3,968.0,617.69,469.94
2018,5,7,11,45,931.5,118.5,2.8,19.35,979.0,668.54,509.96
2018,5,7,12,0,950.0,108.0,2.8,19.4,990.0,718.81,548.63
2018,5,7,12,15,950.0,107.0,2.8,19.4,988.0,763.13,582.1
2018,5,7,12,30,950.0,106.0,2.8,19.4,986.0,805.26,612.5
2018,5,7,12,45,948.5,105.5,2.8,19.45,977.0,844.25,639.23
2018,5,7,13,0,947.0,105.0,2.8,19.5,968.0,880.56,663.98
2018,5,7,13,15,943.5,104.0,2.8,19.45,951.0,911.85,685.51
2018,5,7,13,30,940.0,103.0,2.8,19.4,934.0,939.99,704.93
2018,5,7,13,45,934.5,102.0,2.8,19.35,909.5,963.04,721.0
2018,5,7,14,0,929.0,101.0,2.8,19.3,885.0,982.65,734.88
2018,5,7,14,15,923.0,99.0,2.85,19.15,854.5,997.22,746.29
2018,5,7,14,30,917.0,97.0,2.9,19.0,824.0,1008.19,755.52
2018,5,7,14,45,909.5,94.5,2.95,18.85,788.0,1013.52,761.2
2018,5,7,15,0,902.0,92.0,3.0,18.7,752.0,1015.21,764.67
2018,5,7,15,15,890.0,89.5,3.0,18.7,710.0,1008.8,762.03
2018,5,7,15,30,878.0,87.0,3.0,18.7,668.0,998.85,757.24
2018,5,7,15,45,862.5,85.0,3.15,18.05,622.0,982.62,751.41
2018,5,7,16,0,847.0,83.0,3.3,17.4,576.0,963.21,743.35
2018,5,7,16,15,826.0,79.5,3.35,17.0,526.0,944.7,734.39
2018,5,7,16,30,805.0,76.0,3.4,16.6,476.0,912.01,715.26
2018,5,7,16,45,775.5,73.0,3.45,16.2,424.5,869.29,688.61
2018,5,7,17,0,746.0,70.0,3.5,15.8,373.0,824.65,659.85
2018,5,7,17,15,707.0,66.0,3.45,15.3,321.5,768.31,621.08
2018,5,7,17,30,668.0,62.0,3.4,14.8,270.0,711.14,580.19
2018,5,7,17,45,610.0,57.0,3.35,14.35,220.0,642.91,528.61
2018,5,7,18,0,552.0,52.0,3.3,13.9,170.0,570.12,470.66
2018,5,7,18,15,464.0,44.0,3.25,13.5,125.0,471.32,388.58
2018,5,7,18,30,376.0,36.0,3.2,13.1,80.0,377.53,304.98
2018,5,7,18,45,240.5,24.5,3.15,12.75,48.0,241.84,143.41
2018,5,7,19,0,105.0,13.0,3.1,12.4,16.0,82.2,0.0
2018,5,7,19,15,52.5,6.5,3.1,12.25,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,5,15,106.0,11.5,3.1,10.65,18.0,9.82,0.0
2018,5,8,5,30,212.0,23.0,3.1,11.0,36.0,19.22,2.27
2018,5,8,5,45,333.5,32.5,3.15,11.35,74.5,26.68,17.13
2018,5,8,6,0,455.0,42.0,3.2,11.7,113.0,34.1,24.59
2018,5,8,6,15,528.5,49.0,3.15,12.0,160.5,39.16,29.51
2018,5,8,6,30,602.0,56.0,3.1,12.3,208.0,44.19,34.2
2018,5,8,6,45,650.5,60.5,3.1,12.65,258.5,47.06,36.79
2018,5,8,7,0,699.0,65.0,3.1,13.0,309.0,54.35,43.2
2018,5,8,7,15,732.0,68.5,3.0,13.35,360.0,56.48,44.92
2018,5,8,7,30,765.0,72.0,2.9,13.7,411.0,58.59,46.57
2018,5,8,7,45,789.0,75.5,2.85,14.05,461.0,60.53,48.04
2018,5,8,8,0,813.0,79.0,2.8,14.4,511.0,62.39,49.42
2018,5,8,8,15,831.0,81.0,2.7,14.75,558.0,72.16,57.69
2018,5,8,8,30,849.0,83.0,2.6,15.1,605.0,73.52,58.6
2018,5,8,8,45,857.0,87.0,2.5,15.45,647.0,75.82,60.32
2018,5,8,9,0,865.0,91.0,2.4,15.8,689.0,77.92,61.87
2018,5,8,9,15,820.0,119.5,2.3,16.1,712.5,125.31,72.94
2018,5,8,9,30,775.0,148.0,2.2,16.4,736.0,187.61,114.06
2018,5,8,9,45,663.5,211.5,2.1,16.7,730.5,247.58,164.95
2018,5,8,10,0,552.0,275.0,2.0,17.0,725.0,307.33,218.03
2018,5,8,10,15,671.0,224.0,2.0,17.25,789.5,343.68,245.95
2018,5,8,10,30,790.0,173.0,2.0,17.5,854.0,398.95,290.26
2018,5,8,10,45,858.0,137.0,1.95,17.75,893.0,451.62,334.13
2018,5,8,11,0,926.0,101.0,1.9,18.0,932.0,506.21,379.13
2018,5,8,11,15,929.0,101.0,1.95,18.1,945.5,558.08,421.98
2018,5,8,11,30,932.0,101.0,2.0,18.2,959.0,608.9,462.84
2018,5,8,11,45,933.5,101.5,2.05,18.25,965.5,657.95,501.38
2018,5,8,12,0,935.0,102.0,2.1,18.3,972.0,705.44,537.84
2018,5,8,12,15,934.0,102.0,2.15,18.25,970.0,748.99,570.94
2018,5,8,12,30,933.0,102.0,2.2,18.2,968.0,790.35,600.95
2018,5,8,12,45,929.5,103.5,2.3,18.15,959.0,828.7,628.13
2018,5,8,13,0,926.0,105.0,2.4,18.1,950.0,864.39,653.47
2018,5,8,13,15,922.5,104.0,2.45,17.95,933.5,894.91,675.14
2018,5,8,13,30,919.0,103.0,2.5,17.8,917.0,922.35,694.83
2018,5,8,13,45,882.5,120.0,2.6,17.65,885.0,934.23,704.55
2018,5,8,14,0,846.0,137.0,2.7,17.5,853.0,941.68,711.57
2018,5,8,14,15,860.5,123.0,2.65,17.3,829.0,963.1,727.07
2018,5,8,14,30,875.0,109.0,2.6,17.1,805.0,980.97,740.12
2018,5,8,14,45,779.0,142.5,2.55,16.9,741.0,950.37,720.62
2018,5,8,15,0,683.0,176.0,2.5,16.7,677.0,911.26,695.7
2018,5,8,15,15,618.0,190.0,2.5,16.7,624.0,869.92,669.0
2018,5,8,15,30,553.0,204.0,2.5,16.7,571.0,816.77,633.25
2018,5,8,15,45,636.0,160.5,2.5,16.35,554.0,864.23,670.24
2018,5,8,16,0,719.0,117.0,2.5,16.0,537.0,895.74,694.73
2018,5,8,16,15,741.5,100.5,2.5,15.8,501.0,887.99,691.67
2018,5,8,16,30,764.0,84.0,2.5,15.6,465.0,882.87,690.9
2018,5,8,16,45,746.0,78.0,2.5,15.35,417.0,847.96,669.01
2018,5,8,17,0,728.0,72.0,2.5,15.1,369.0,810.77,645.21
2018,5,8,17,15,691.5,67.5,2.45,14.8,318.5,756.45,607.79
2018,5,8,17,30,655.0,63.0,2.4,14.5,268.0,707.4,573.03
2018,5,8,17,45,598.5,57.5,2.3,14.2,218.5,634.01,517.67
2018,5,8,18,0,542.0,52.0,2.2,13.9,169.0,562.1,460.82
2018,5,8,18,15,452.0,44.0,2.15,13.55,124.5,462.02,378.87
2018,5,8,18,30,362.0,36.0,2.1,13.2,80.0,367.23,295.99
2018,5,8,18,45,229.0,24.5,2.0,12.9,48.0,235.58,147.84
2018,5,8,19,0,96.0,13.0,1.9,12.6,16.0,76.19,0.0
2018,5,8,19,15,48.0,6.5,1.9,12.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.25,10.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,10.5,2.0,0.0,0.0
2018,5,9,5,15,78.5,13.5,2.4,10.7,18.0,11.52,0.0
2018,5,9,5,30,145.0,25.0,2.5,10.9,34.0,19.41,4.1
2018,5,9,5,45,302.5,34.5,2.65,11.1,75.5,28.27,18.63
2018,5,9,6,0,460.0,44.0,2.8,11.3,117.0,35.75,26.14
2018,5,9,6,15,533.5,51.0,2.9,11.55,165.0,40.75,31.02
2018,5,9,6,30,607.0,58.0,3.0,11.8,213.0,45.74,35.67
2018,5,9,6,45,654.0,63.5,3.15,12.0,264.5,49.3,38.9
2018,5,9,7,0,701.0,69.0,3.3,12.2,316.0,57.53,46.19
2018,5,9,7,15,735.0,73.5,3.35,12.45,368.0,60.33,48.51
2018,5,9,7,30,769.0,78.0,3.4,12.7,420.0,63.07,50.72
2018,5,9,7,45,793.5,81.5,3.45,12.95,471.0,64.86,52.07
2018,5,9,8,0,818.0,85.0,3.5,13.2,522.0,66.58,53.34
2018,5,9,8,15,835.5,88.0,3.5,13.45,570.0,67.76,54.13
2018,5,9,8,30,853.0,91.0,3.5,13.7,618.0,78.59,63.33
2018,5,9,8,45,866.0,94.5,3.55,13.95,662.5,80.53,64.76
2018,5,9,9,0,879.0,98.0,3.6,14.2,707.0,82.31,66.06
2018,5,9,9,15,889.0,100.5,3.6,14.4,746.5,130.89,75.26
2018,5,9,9,30,899.0,103.0,3.6,14.6,786.0,186.06,108.41
2018,5,9,9,45,894.0,111.0,3.6,14.8,816.0,243.08,153.47
2018,5,9,10,0,889.0,119.0,3.6,15.0,846.0,299.53,202.58
2018,5,9,10,15,793.0,177.5,3.55,15.2,842.0,356.5,256.09
2018,5,9,10,30,697.0,236.0,3.5,15.4,838.0,405.54,301.66
2018,5,9,10,45,607.0,291.5,3.45,15.6,825.0,451.48,342.43
2018,5,9,11,0,517.0,347.0,3.4,15.8,812.0,491.78,376.63
2018,5,9,11,15,531.5,349.5,3.35,15.95,833.5,537.3,413.04
2018,5,9,11,30,546.0,352.0,3.3,16.1,855.0,583.89,449.48
2018,5,9,11,45,586.5,334.5,3.3,16.2,878.5,632.29,487.16
2018,5,9,12,0,627.0,317.0,3.3,16.3,902.0,679.23,523.37
2018,5,9,12,15,623.5,316.0,3.3,16.4,897.0,713.92,549.58
2018,5,9,12,30,620.0,315.0,3.3,16.5,892.0,746.86,574.15
2018,5,9,12,45,753.5,231.0,3.35,16.55,925.0,815.97,627.55
2018,5,9,13,0,887.0,147.0,3.4,16.6,958.0,870.23,668.14
2018,5,9,13,15,817.5,184.0,3.45,16.55,921.5,889.87,682.27
2018,5,9,13,30,748.0,221.0,3.5,16.5,885.0,901.86,691.42
2018,5,9,13,45,728.5,224.0,3.6,16.45,856.5,914.77,701.76
2018,5,9,14,0,709.0,227.0,3.7,16.4,828.0,923.98,709.63
2018,5,9,14,15,734.5,202.5,3.8,16.25,806.0,945.1,726.24
2018,5,9,14,30,760.0,178.0,3.9,16.1,784.0,962.64,740.43
2018,5,9,14,45,762.0,166.0,4.0,15.95,750.0,967.06,745.69
2018,5,9,15,0,764.0,154.0,4.1,15.8,716.0,967.89,748.73
2018,5,9,15,15,709.0,161.5,4.1,15.8,660.0,930.48,724.02
2018,5,9,15,30,654.0,169.0,4.1,15.8,604.0,889.41,696.8
2018,5,9,15,45,712.5,137.0,4.1,15.35,580.5,914.3,718.0
2018,5,9,16,0,771.0,105.0,4.1,14.9,557.0,927.22,730.38
2018,5,9,16,15,733.0,102.5,4.05,14.7,502.5,882.41,700.46
2018,5,9,16,30,695.0,100.0,4.0,14.5,448.0,842.07,673.83
2018,5,9,16,45,675.0,93.0,3.95,14.3,401.5,805.38,649.44
2018,5,9,17,0,655.0,86.0,3.9,14.1,355.0,766.72,623.03
2018,5,9,17,15,641.5,78.5,3.9,13.75,312.0,731.69,599.18
2018,5,9,17,30,628.0,71.0,3.9,13.4,269.0,694.92,572.9
2018,5,9,17,45,566.5,65.5,3.9,13.05,220.0,617.66,513.43
2018,5,9,18,0,505.0,60.0,3.9,12.7,171.0,541.83,452.37
2018,5,9,18,15,411.0,51.0,3.8,12.4,126.0,437.74,365.01
2018,5,9,18,30,317.0,42.0,3.7,12.1,81.0,338.43,276.95
2018,5,9,18,45,195.0,28.0,3.6,11.8,48.5,217.36,143.95
2018,5,9,19,0,73.0,14.0,3.5,11.5,16.0,61.51,0.0
2018,5,9,19,15,36.5,7.0,3.5,11.35,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.9,2.0,0.0,0.0
2018,5,10,5,15,106.5,14.5,4.2,10.15,21.5,12.38,0.0
2018,5,10,5,30,204.0,27.0,4.2,10.4,41.0,21.05,6.39
2018,5,10,5,45,322.5,37.5,4.2,10.7,80.0,30.93,21.04
2018,5,10,6,0,441.0,48.0,4.2,11.0,119.0,39.03,29.09
2018,5,10,6,15,516.5,55.0,4.2,11.2,167.0,43.87,33.86
2018,5,10,6,30,592.0,62.0,4.2,11.4,215.0,48.72,38.41
2018,5,10,6,45,642.0,67.5,4.2,11.6,266.5,52.17,41.54
2018,5,10,7,0,692.0,73.0,4.2,11.8,318.0,55.58,44.51
2018,5,10,7,15,726.0,77.5,4.3,12.3,370.0,63.3,51.17
2018,5,10,7,30,760.0,82.0,4.4,12.8,422.0,65.91,53.21
2018,5,10,7,45,692.5,107.5,4.45,13.25,445.0,75.32,61.22
2018,5,10,8,0,625.0,133.0,4.5,13.7,468.0,89.36,73.19
2018,5,10,8,15,581.5,162.0,4.55,14.15,496.0,105.31,86.66
2018,5,10,8,30,538.0,191.0,4.6,14.6,524.0,120.24,99.09
2018,5,10,8,45,511.5,218.0,4.65,15.0,553.0,132.57,109.2
2018,5,10,9,0,485.0,245.0,4.7,15.4,582.0,144.02,118.48
2018,5,10,9,15,491.5,259.0,4.7,15.65,617.5,183.25,129.05
2018,5,10,9,30,498.0,273.0,4.7,15.9,653.0,226.05,156.91
2018,5,10,9,45,517.5,283.5,4.75,16.15,693.5,270.56,190.77
2018,5,10,10,0,537.0,294.0,4.8,16.4,734.0,317.72,229.34
2018,5,10,10,15,622.5,264.5,4.75,16.7,791.0,358.67,262.27
2018,5,10,10,30,708.0,235.0,4.7,17.0,848.0,410.04,304.64
2018,5,10,10,45,726.0,231.5,4.65,17.3,873.0,460.08,347.38
2018,5,10,11,0,744.0,228.0,4.6,17.6,898.0,511.46,390.34
2018,5,10,11,15,642.0,295.0,4.65,17.65,879.5,552.76,425.05
2018,5,10,11,30,540.0,362.0,4.7,17.7,861.0,588.52,453.65
2018,5,10,11,45,529.0,369.0,4.7,17.8,860.5,623.54,481.23
2018,5,10,12,0,518.0,376.0,4.7,17.9,860.0,657.0,507.04
2018,5,10,12,15,537.5,367.0,4.75,17.9,868.5,697.71,538.61
2018,5,10,12,30,557.0,358.0,4.8,17.9,877.0,738.36,569.8
2018,5,10,12,45,576.5,342.5,4.85,17.95,875.0,773.09,596.5
2018,5,10,13,0,596.0,327.0,4.9,18.0,873.0,806.65,622.24
2018,5,10,13,15,732.5,236.5,5.0,17.95,895.5,873.05,675.12
2018,5,10,13,30,869.0,146.0,5.1,17.9,918.0,919.89,710.52
2018,5,10,13,45,890.0,128.5,5.2,17.85,901.5,950.77,733.58
2018,5,10,14,0,911.0,111.0,5.3,17.8,885.0,978.34,754.51
2018,5,10,14,15,893.0,115.0,5.35,17.6,851.5,987.41,762.69
2018,5,10,14,30,875.0,119.0,5.4,17.4,818.0,992.82,768.58
2018,5,10,14,45,818.5,137.0,5.5,17.25,767.5,984.64,765.24
2018,5,10,15,0,762.0,155.0,5.6,17.1,717.0,967.53,755.7
2018,5,10,15,15,798.0,130.5,5.6,17.1,689.5,977.74,764.78
2018,5,10,15,30,834.0,106.0,5.6,17.1,662.0,991.07,776.12
2018,5,10,15,45,820.5,102.0,5.65,16.6,617.5,974.77,768.22
2018,5,10,16,0,807.0,98.0,5.7,16.1,573.0,955.23,758.15
2018,5,10,16,15,781.0,96.0,5.7,15.8,523.5,922.67,737.59
2018,5,10,16,30,755.0,94.0,5.7,15.5,474.0,887.48,714.89
2018,5,10,16,45,721.0,90.5,5.7,15.2,422.0,846.78,687.68
2018,5,10,17,0,687.0,87.0,5.7,14.9,370.0,798.71,654.25
2018,5,10,17,15,640.0,81.5,5.65,14.45,317.5,734.71,607.67
2018,5,10,17,30,593.0,76.0,5.6,14.0,265.0,670.55,559.42
2018,5,10,17,45,531.0,69.0,5.55,13.6,215.5,591.69,497.28
2018,5,10,18,0,469.0,62.0,5.5,13.2,166.0,514.45,433.77
2018,5,10,18,15,385.0,53.0,5.45,12.8,124.0,419.36,352.62
2018,5,10,18,30,301.0,44.0,5.4,12.4,82.0,330.36,272.17
2018,5,10,18,45,188.5,30.0,5.35,12.0,50.0,217.65,150.0
2018,5,10,19,0,76.0,16.0,5.3,11.6,18.0,65.32,0.0
2018,5,10,19,15,38.0,8.0,5.3,11.45,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,8.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,8.4,2.0,0.0,0.0
2018,5,11,5,15,79.5,14.0,2.85,8.85,19.0,11.95,0.0
2018,5,11,5,30,147.0,26.0,2.8,9.3,36.0,20.16,7.04
2018,5,11,5,45,235.0,38.0,2.8,9.75,69.5,29.26,19.8
2018,5,11,6,0,323.0,50.0,2.8,10.2,103.0,38.25,28.56
2018,5,11,6,15,380.5,61.5,2.8,10.65,145.0,46.57,36.4
2018,5,11,6,30,438.0,73.0,2.8,11.1,187.0,56.35,45.35
2018,5,11,6,45,468.0,85.5,2.75,11.55,231.5,63.03,51.31
2018,5,11,7,0,498.0,98.0,2.7,12.0,276.0,71.06,58.31
2018,5,11,7,15,504.5,114.5,2.75,12.5,318.5,81.12,66.95
2018,5,11,7,30,511.0,131.0,2.8,13.0,361.0,90.65,74.99
2018,5,11,7,45,541.0,139.0,2.8,13.45,408.0,94.68,78.1
2018,5,11,8,0,571.0,147.0,2.8,13.9,455.0,98.04,80.61
2018,5,11,8,15,601.0,154.0,2.8,14.3,504.0,100.02,81.92
2018,5,11,8,30,631.0,161.0,2.8,14.7,553.0,101.83,83.1
2018,5,11,8,45,745.0,137.0,2.8,15.1,632.5,86.14,69.24
2018,5,11,9,0,859.0,113.0,2.8,15.5,712.0,79.81,63.53
2018,5,11,9,15,895.0,106.0,2.75,15.85,761.0,138.6,79.46
2018,5,11,9,30,931.0,99.0,2.7,16.2,810.0,191.67,110.36
2018,5,11,9,45,941.5,99.0,2.65,16.5,845.5,248.16,154.31
2018,5,11,10,0,952.0,99.0,2.6,16.8,881.0,305.62,203.43
2018,5,11,10,15,959.0,99.5,2.55,17.15,909.5,363.12,254.1
2018,5,11,10,30,966.0,100.0,2.5,17.5,938.0,420.79,304.67
2018,5,11,10,45,971.5,100.0,2.4,17.8,960.0,477.45,353.37
2018,5,11,11,0,977.0,100.0,2.3,18.1,982.0,533.66,400.22
2018,5,11,11,15,980.0,100.0,2.3,18.35,996.0,587.92,444.49
2018,5,11,11,30,983.0,100.0,2.3,18.6,1010.0,641.06,486.52
2018,5,11,11,45,985.0,100.0,2.3,18.85,1016.5,692.25,525.86
2018,5,11,12,0,987.0,100.0,2.3,19.1,1023.0,741.8,562.9
2018,5,11,12,15,987.0,99.5,2.4,19.2,1021.5,787.69,597.44
2018,5,11,12,30,987.0,99.0,2.5,19.3,1020.0,831.32,628.38
2018,5,11,12,45,986.0,98.0,2.6,19.45,1010.5,871.26,655.89
2018,5,11,13,0,985.0,97.0,2.7,19.6,1001.0,908.45,681.46
2018,5,11,13,15,981.5,96.5,2.8,19.65,984.0,941.02,704.18
2018,5,11,13,30,978.0,96.0,2.9,19.7,967.0,970.37,724.81
2018,5,11,13,45,973.0,95.0,3.0,19.7,942.5,994.51,742.2
2018,5,11,14,0,968.0,94.0,3.1,19.7,918.0,1015.11,757.41
2018,5,11,14,15,961.0,93.0,3.15,19.65,886.5,1030.2,768.85
2018,5,11,14,30,954.0,92.0,3.2,19.6,855.0,1041.61,778.05
2018,5,11,14,45,945.0,90.5,3.3,19.55,818.0,1046.78,783.75
2018,5,11,15,0,936.0,89.0,3.4,19.5,781.0,1048.23,787.19
2018,5,11,15,15,924.5,87.0,3.4,19.5,738.5,1042.92,785.33
2018,5,11,15,30,913.0,85.0,3.4,19.5,696.0,1033.99,781.26
2018,5,11,15,45,898.0,83.0,3.4,19.2,649.0,1018.05,773.51
2018,5,11,16,0,883.0,81.0,3.4,18.9,602.0,998.83,763.63
2018,5,11,16,15,861.5,78.5,3.4,18.6,551.0,969.4,746.71
2018,5,11,16,30,840.0,76.0,3.4,18.3,500.0,948.32,735.53
2018,5,11,16,45,812.0,72.5,3.4,18.0,447.0,905.77,708.93
2018,5,11,17,0,784.0,69.0,3.4,17.7,394.0,861.14,680.35
2018,5,11,17,15,746.0,65.0,3.4,17.15,341.0,804.84,642.93
2018,5,11,17,30,708.0,61.0,3.4,16.6,288.0,747.62,603.34
2018,5,11,17,45,652.5,56.0,3.35,16.05,236.5,673.31,548.51
2018,5,11,18,0,597.0,51.0,3.3,15.5,185.0,607.56,497.42
2018,5,11,18,15,510.5,44.5,3.25,14.95,138.5,510.32,418.33
2018,5,11,18,30,424.0,38.0,3.2,14.4,92.0,417.59,338.05
2018,5,11,18,45,285.5,27.5,3.15,13.85,57.0,284.79,200.9
2018,5,11,19,0,147.0,17.0,3.1,13.3,22.0,114.57,0.0
2018,5,11,19,15,73.5,8.5,3.05,13.25,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.85,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.9,2.0,0.0,0.0
2018,5,12,5,15,146.5,14.0,1.5,11.6,24.0,11.95,0.0
2018,5,12,5,30,275.0,26.0,1.5,12.3,46.0,21.74,8.83
2018,5,12,5,45,390.0,35.0,1.55,13.0,87.0,28.76,19.17
2018,5,12,6,0,505.0,44.0,1.6,13.7,128.0,35.75,25.98
2018,5,12,6,15,576.0,49.5,1.6,14.2,177.0,39.62,29.73
2018,5,12,6,30,647.0,55.0,1.6,14.7,226.0,47.38,36.75
2018,5,12,6,45,693.0,59.5,1.6,15.2,278.0,50.58,39.54
2018,5,12,7,0,739.0,64.0,1.6,15.7,330.0,53.76,42.2
2018,5,12,7,15,771.5,67.5,1.55,16.05,382.5,55.98,43.97
2018,5,12,7,30,804.0,71.0,1.5,16.4,435.0,58.17,45.66
2018,5,12,7,45,827.5,74.0,1.45,16.75,486.0,59.83,46.87
2018,5,12,8,0,851.0,77.0,1.4,17.1,537.0,69.95,55.39
2018,5,12,8,15,868.5,79.0,1.3,17.45,585.5,71.47,56.41
2018,5,12,8,30,886.0,81.0,1.2,17.8,634.0,72.87,57.34
2018,5,12,8,45,899.5,83.5,1.15,18.15,679.0,74.39,58.38
2018,5,12,9,0,913.0,86.0,1.1,18.5,724.0,76.77,60.15
2018,5,12,9,15,921.5,88.0,1.1,18.8,763.0,131.66,71.3
2018,5,12,9,30,930.0,90.0,1.1,19.1,802.0,187.76,105.46
2018,5,12,9,45,935.5,92.5,1.1,19.4,835.5,244.64,149.23
2018,5,12,10,0,941.0,95.0,1.1,19.7,869.0,302.0,197.36
2018,5,12,10,15,946.5,95.5,1.15,19.9,896.5,358.29,246.07
2018,5,12,10,30,952.0,96.0,1.2,20.1,924.0,414.59,294.57
2018,5,12,10,45,956.0,97.0,1.25,20.3,945.0,470.42,341.75
2018,5,12,11,0,960.0,98.0,1.3,20.5,966.0,525.71,387.21
2018,5,12,11,15,962.0,98.5,1.4,20.55,979.0,578.82,430.29
2018,5,12,11,30,964.0,99.0,1.5,20.6,992.0,630.76,471.36
2018,5,12,11,45,964.5,99.5,1.6,20.6,998.0,680.4,509.86
2018,5,12,12,0,965.0,100.0,1.7,20.6,1004.0,728.33,546.28
2018,5,12,12,15,959.0,103.0,1.75,20.5,1000.5,771.85,578.65
2018,5,12,12,30,953.0,106.0,1.8,20.4,997.0,812.85,607.59
2018,5,12,12,45,943.0,111.0,1.85,20.3,985.5,849.77,632.95
2018,5,12,13,0,933.0,116.0,1.9,20.2,974.0,883.67,656.27
2018,5,12,13,15,928.5,116.0,1.95,20.0,957.0,914.6,677.9
2018,5,12,13,30,924.0,116.0,2.0,19.8,940.0,942.44,697.58
2018,5,12,13,45,918.0,114.5,2.0,19.6,915.5,964.24,712.82
2018,5,12,14,0,912.0,113.0,2.0,19.4,891.0,982.6,725.98
2018,5,12,14,15,904.5,112.0,1.95,19.15,860.5,996.57,735.95
2018,5,12,14,30,897.0,111.0,1.9,18.9,830.0,1007.02,743.78
2018,5,12,14,45,886.5,109.5,1.85,18.6,793.5,1010.44,747.35
2018,5,12,15,0,876.0,108.0,1.8,18.3,757.0,1010.3,748.84
2018,5,12,15,15,863.5,105.0,1.8,18.3,715.0,1002.97,745.68
2018,5,12,15,30,851.0,102.0,1.8,18.3,673.0,1004.32,748.45
2018,5,12,15,45,834.0,99.5,1.65,17.7,627.0,986.22,738.05
2018,5,12,16,0,817.0,97.0,1.5,17.1,581.0,964.92,725.72
2018,5,12,16,15,794.5,93.5,1.4,16.7,531.5,933.86,707.07
2018,5,12,16,30,772.0,90.0,1.3,16.3,482.0,900.11,686.53
2018,5,12,16,45,742.0,86.5,1.25,15.95,431.0,856.65,659.66
2018,5,12,17,0,712.0,83.0,1.2,15.6,380.0,817.63,635.39
2018,5,12,17,15,671.5,78.0,1.1,15.15,328.5,759.76,596.53
2018,5,12,17,30,631.0,73.0,1.0,14.7,277.0,701.37,556.14
2018,5,12,17,45,572.5,66.5,0.9,14.25,227.0,625.2,500.82
2018,5,12,18,0,514.0,60.0,0.8,13.8,177.0,550.44,444.01
2018,5,12,18,15,426.0,51.5,0.75,13.3,132.0,451.45,365.9
2018,5,12,18,30,338.0,43.0,0.7,12.8,87.0,356.86,286.81
2018,5,12,18,45,217.5,29.5,0.65,12.3,53.5,239.83,171.36
2018,5,12,19,0,97.0,16.0,0.6,11.8,20.0,79.77,0.0
2018,5,12,19,15,48.5,8.0,0.6,11.55,10.0,6.83,0.0
2018,5,12,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,9.3,2.0,1.71,0.0
2018,5,13,5,30,0.0,4.0,1.3,9.6,4.0,3.28,0.0
2018,5,13,5,45,0.0,6.0,1.35,9.9,6.0,4.92,0.0
2018,5,13,6,0,0.0,8.0,1.4,10.2,8.0,6.56,0.25
2018,5,13,6,15,0.0,12.0,1.45,10.5,12.0,9.86,3.31
2018,5,13,6,30,0.0,16.0,1.5,10.8,16.0,13.16,6.35
2018,5,13,6,45,0.0,32.5,1.5,11.1,32.5,26.81,18.76
2018,5,13,7,0,0.0,49.0,1.5,11.4,49.0,40.52,31.07
2018,5,13,7,15,0.0,60.0,1.5,11.75,60.0,49.69,39.13
2018,5,13,7,30,0.0,71.0,1.5,12.1,71.0,58.89,47.11
2018,5,13,7,45,0.0,83.0,1.5,12.4,83.0,68.94,55.75
2018,5,13,8,0,0.0,95.0,1.5,12.7,95.0,78.62,63.96
2018,5,13,8,15,0.0,109.5,1.5,13.0,109.5,89.97,73.54
2018,5,13,8,30,0.0,124.0,1.5,13.3,124.0,101.19,82.9
2018,5,13,8,45,1.0,139.0,1.5,13.55,139.5,112.68,92.42
2018,5,13,9,0,2.0,154.0,1.5,13.8,155.0,124.07,101.78
2018,5,13,9,15,4.0,170.5,1.5,14.05,173.5,137.21,107.47
2018,5,13,9,30,6.0,187.0,1.5,14.3,192.0,150.7,117.85
2018,5,13,9,45,9.0,211.0,1.55,14.55,218.5,170.27,133.04
2018,5,13,10,0,12.0,235.0,1.6,14.8,245.0,190.38,148.56
2018,5,13,10,15,15.0,258.5,1.6,14.95,271.5,210.69,164.23
2018,5,13,10,30,18.0,282.0,1.6,15.1,298.0,231.63,180.31
2018,5,13,10,45,20.0,300.0,1.6,15.25,318.0,248.67,193.31
2018,5,13,11,0,22.0,318.0,1.6,15.4,338.0,266.19,206.65
2018,5,13,11,15,24.5,336.0,1.6,15.45,358.5,279.53,216.8
2018,5,13,11,30,27.0,354.0,1.6,15.5,379.0,300.01,232.41
2018,5,13,11,45,55.5,396.0,1.6,15.55,448.0,356.25,275.29
2018,5,13,12,0,84.0,438.0,1.6,15.6,517.0,416.76,320.67
2018,5,13,12,15,177.0,434.0,1.6,15.55,600.0,492.99,378.6
2018,5,13,12,30,270.0,430.0,1.6,15.5,683.0,579.93,443.35
2018,5,13,12,45,497.5,321.0,1.65,15.5,781.5,694.03,530.04
2018,5,13,13,0,725.0,212.0,1.7,15.5,880.0,813.86,618.78
2018,5,13,13,15,812.0,168.5,1.7,15.4,904.0,873.79,660.14
2018,5,13,13,30,899.0,125.0,1.7,15.3,928.0,929.32,697.57
2018,5,13,13,45,895.0,123.0,1.7,15.2,905.0,952.02,712.95
2018,5,13,14,0,891.0,121.0,1.7,15.1,882.0,971.43,726.62
2018,5,13,14,15,884.5,118.5,1.7,15.0,852.0,984.58,736.3
2018,5,13,14,30,878.0,116.0,1.7,14.9,822.0,994.23,743.9
2018,5,13,14,45,869.0,113.5,1.7,14.75,786.0,997.91,747.91
2018,5,13,15,0,860.0,111.0,1.7,14.6,750.0,998.08,749.85
2018,5,13,15,15,847.0,109.0,1.7,14.6,709.0,1003.69,755.19
2018,5,13,15,30,834.0,107.0,1.7,14.6,668.0,993.64,750.25
2018,5,13,15,45,818.0,103.5,1.7,14.25,622.5,975.4,741.13
2018,5,13,16,0,802.0,100.0,1.7,13.9,577.0,953.97,729.96
2018,5,13,16,15,781.5,96.0,1.7,13.65,528.5,924.44,712.95
2018,5,13,16,30,761.0,92.0,1.7,13.4,480.0,892.18,693.95
2018,5,13,16,45,732.5,88.0,1.7,13.15,429.5,849.71,667.43
2018,5,13,17,0,704.0,84.0,1.7,12.9,379.0,811.77,643.61
2018,5,13,17,15,664.0,78.5,1.65,12.55,327.5,753.84,604.14
2018,5,13,17,30,624.0,73.0,1.6,12.2,276.0,695.41,563.03
2018,5,13,17,45,567.5,67.0,1.6,11.85,227.0,621.83,508.93
2018,5,13,18,0,511.0,61.0,1.6,11.5,178.0,549.5,453.03
2018,5,13,18,15,403.0,52.5,1.55,11.2,130.5,434.43,359.81
2018,5,13,18,30,295.0,44.0,1.5,10.9,83.0,324.74,266.23
2018,5,13,18,45,159.0,28.0,1.45,10.55,48.0,195.26,143.72
2018,5,13,19,0,23.0,12.0,1.4,10.2,13.0,25.94,0.0
2018,5,13,19,15,11.5,6.0,1.4,10.1,6.5,5.12,0.0
2018,5,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,1.35,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,4.0,1.35,9.45,4.0,3.41,0.0
2018,5,14,5,30,0.0,6.0,1.4,9.7,6.0,4.92,0.0
2018,5,14,5,45,0.0,10.0,1.4,9.95,10.0,8.21,1.56
2018,5,14,6,0,0.0,14.0,1.4,10.2,14.0,11.51,4.71
2018,5,14,6,15,0.0,23.5,1.4,10.55,23.5,19.35,11.93
2018,5,14,6,30,0.0,33.0,1.4,10.9,33.0,27.22,19.13
2018,5,14,6,45,0.0,62.5,1.35,11.2,62.5,51.78,41.31
2018,5,14,7,0,0.0,92.0,1.3,11.5,92.0,74.51,61.49
2018,5,14,7,15,0.0,102.0,1.3,11.85,102.0,82.55,68.31
2018,5,14,7,30,0.0,112.0,1.3,12.2,112.0,90.53,75.0
2018,5,14,7,45,0.0,118.0,1.3,12.55,118.0,95.53,78.99
2018,5,14,8,0,0.0,124.0,1.3,12.9,124.0,100.46,82.89
2018,5,14,8,15,0.5,140.0,1.35,13.2,140.5,112.66,93.05
2018,5,14,8,30,1.0,156.0,1.4,13.5,157.0,124.72,102.97
