Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,15,45,879.5,92.0,3.9,25.55,694.0,1016.57,754.57
2018,6,22,16,0,866.0,90.0,4.0,25.1,650.0,1000.21,747.65
2018,6,22,16,15,848.0,88.0,4.0,24.75,602.5,976.29,734.71
2018,6,22,16,30,830.0,86.0,4.0,24.4,555.0,961.15,727.78
2018,6,22,16,45,807.0,83.0,4.0,24.05,505.0,925.45,706.56
2018,6,22,17,0,784.0,80.0,4.0,23.7,455.0,887.48,683.53
2018,6,22,17,15,753.0,76.5,4.0,23.1,404.0,839.28,653.35
2018,6,22,17,30,722.0,73.0,4.0,22.5,353.0,789.71,621.3
2018,6,22,17,45,679.0,68.5,3.95,21.9,302.5,733.09,582.63
2018,6,22,18,0,636.0,64.0,3.9,21.3,252.0,671.35,538.5
2018,6,22,18,15,575.5,58.0,3.9,20.55,204.0,593.59,480.36
2018,6,22,18,30,515.0,52.0,3.9,19.8,156.0,518.14,420.96
2018,6,22,18,45,422.5,44.0,3.85,19.05,114.0,418.68,339.26
2018,6,22,19,0,330.0,36.0,3.8,18.3,72.0,325.11,255.88
2018,6,22,19,15,205.5,24.0,3.8,17.9,43.0,201.37,99.93
2018,6,22,19,30,81.0,12.0,3.8,17.5,14.0,61.35,0.0
2018,6,22,19,45,40.5,6.0,3.8,17.05,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,23,4,45,50.0,6.5,2.9,15.35,7.5,0.0,0.0
2018,6,23,5,0,100.0,13.0,2.9,15.6,15.0,11.1,0.0
2018,6,23,5,15,236.5,23.5,2.85,16.25,45.0,19.56,5.03
2018,6,23,5,30,373.0,34.0,2.8,16.9,75.0,28.06,17.94
2018,6,23,5,45,466.0,41.0,2.7,17.55,118.0,33.3,23.26
2018,6,23,6,0,559.0,48.0,2.6,18.2,161.0,38.56,28.2
2018,6,23,6,15,617.5,53.0,2.55,18.75,209.5,42.03,31.38
2018,6,23,6,30,676.0,58.0,2.5,19.3,258.0,49.5,37.91
2018,6,23,6,45,717.0,61.5,2.45,19.85,308.5,51.86,39.84
2018,6,23,7,0,758.0,65.0,2.4,20.4,359.0,54.22,41.7
2018,6,23,7,15,787.0,68.0,2.35,21.0,410.5,56.06,43.03
2018,6,23,7,30,816.0,71.0,2.3,21.6,462.0,57.86,44.31
2018,6,23,7,45,837.5,73.0,2.25,22.25,511.5,67.07,51.87
2018,6,23,8,0,859.0,75.0,2.2,22.9,561.0,68.73,52.94
2018,6,23,8,15,874.5,78.0,2.1,23.4,608.5,70.83,54.41
2018,6,23,8,30,890.0,81.0,2.0,23.9,656.0,72.79,55.76
2018,6,23,8,45,903.0,82.5,1.95,24.45,700.0,73.63,56.17
2018,6,23,9,0,916.0,84.0,1.9,25.0,744.0,95.61,55.46
2018,6,23,9,15,925.5,85.5,1.9,25.35,783.5,148.45,77.67
2018,6,23,9,30,935.0,87.0,1.9,25.7,823.0,202.65,113.36
2018,6,23,9,45,942.0,89.0,1.85,26.1,857.5,257.82,156.39
2018,6,23,10,0,949.0,91.0,1.8,26.5,892.0,313.7,202.77
2018,6,23,10,15,955.0,92.0,1.85,26.75,920.5,369.08,249.8
2018,6,23,10,30,961.0,93.0,1.9,27.0,949.0,424.63,296.58
2018,6,23,10,45,965.0,94.0,1.9,27.2,971.0,479.27,341.69
2018,6,23,11,0,969.0,95.0,1.9,27.4,993.0,533.45,385.15
2018,6,23,11,15,971.5,95.5,1.95,27.55,1007.5,585.82,426.31
2018,6,23,11,30,974.0,96.0,2.0,27.7,1022.0,637.16,465.55
2018,6,23,11,45,975.0,96.5,2.05,27.85,1029.5,686.37,502.24
2018,6,23,12,0,976.0,97.0,2.1,28.0,1037.0,734.08,536.95
2018,6,23,12,15,975.0,97.0,2.15,28.1,1036.0,778.28,568.61
2018,6,23,12,30,974.0,97.0,2.2,28.2,1035.0,820.41,596.8
2018,6,23,12,45,972.0,97.0,2.3,28.25,1027.5,859.47,622.91
2018,6,23,13,0,970.0,97.0,2.4,28.3,1020.0,895.99,647.3
2018,6,23,13,15,967.5,96.5,2.45,28.35,1005.5,928.87,668.9
2018,6,23,13,30,965.0,96.0,2.5,28.4,991.0,958.8,688.6
2018,6,23,13,45,960.5,95.5,2.55,28.4,969.0,983.79,705.34
2018,6,23,14,0,956.0,95.0,2.6,28.4,947.0,1005.48,720.1
2018,6,23,14,15,950.5,93.5,2.6,28.35,918.5,1021.79,731.24
2018,6,23,14,30,945.0,92.0,2.6,28.3,890.0,1034.61,740.34
2018,6,23,14,45,937.0,91.0,2.65,28.25,855.5,1041.96,746.66
2018,6,23,15,0,929.0,90.0,2.7,28.2,821.0,1045.77,750.94
2018,6,23,15,15,919.0,88.5,2.7,28.2,782.0,1043.48,750.9
2018,6,23,15,30,909.0,87.0,2.7,28.2,743.0,1037.72,748.87
2018,6,23,15,45,895.5,85.5,2.75,27.95,698.5,1025.03,743.78
2018,6,23,16,0,882.0,84.0,2.8,27.7,654.0,1009.11,736.73
2018,6,23,16,15,863.0,82.5,2.8,27.4,606.0,984.59,723.8
2018,6,23,16,30,844.0,81.0,2.8,27.1,558.0,957.31,709.05
2018,6,23,16,45,819.5,78.5,2.8,26.8,507.5,931.96,695.46
2018,6,23,17,0,795.0,76.0,2.8,26.5,457.0,893.03,672.43
2018,6,23,17,15,761.5,73.5,2.8,25.7,405.5,843.62,643.03
2018,6,23,17,30,728.0,71.0,2.8,24.9,354.0,792.93,611.76
2018,6,23,17,45,680.5,67.5,2.75,24.1,302.5,733.23,572.43
2018,6,23,18,0,633.0,64.0,2.7,23.3,251.0,669.0,528.04
2018,6,23,18,15,569.5,58.0,2.7,22.55,203.0,588.85,469.5
2018,6,23,18,30,506.0,52.0,2.7,21.8,155.0,511.22,409.74
2018,6,23,18,45,412.5,44.0,2.7,21.0,113.0,411.33,329.39
2018,6,23,19,0,319.0,36.0,2.7,20.2,71.0,317.44,247.31
2018,6,23,19,15,200.0,24.0,2.65,19.95,42.5,198.07,98.97
2018,6,23,19,30,81.0,12.0,2.6,19.7,14.0,61.39,0.0
2018,6,23,19,45,40.5,6.0,2.6,19.45,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,24,4,45,37.0,5.5,0.85,16.75,6.5,0.0,0.0
2018,6,24,5,0,74.0,11.0,0.9,16.4,13.0,9.39,0.0
2018,6,24,5,15,181.5,23.5,0.9,16.5,40.5,18.32,4.03
2018,6,24,5,30,289.0,36.0,0.9,16.6,68.0,29.61,19.28
2018,6,24,5,45,373.5,46.5,0.9,16.65,108.5,37.63,27.15
2018,6,24,6,0,458.0,57.0,0.9,16.7,149.0,45.46,34.47
2018,6,24,6,15,517.0,65.0,0.95,17.05,196.0,50.89,39.44
2018,6,24,6,30,576.0,73.0,1.0,17.4,243.0,56.19,44.12
2018,6,24,6,45,619.0,78.5,1.0,17.7,292.0,59.3,46.74
2018,6,24,7,0,662.0,84.0,1.0,18.0,341.0,62.35,49.22
2018,6,24,7,15,693.5,89.0,1.05,18.45,391.0,64.82,51.11
2018,6,24,7,30,725.0,94.0,1.1,18.9,441.0,67.19,52.87
2018,6,24,7,45,748.5,98.5,1.15,19.35,490.0,75.53,59.74
2018,6,24,8,0,772.0,103.0,1.2,19.8,539.0,77.43,61.02
2018,6,24,8,15,791.5,105.5,1.25,20.0,585.5,77.77,61.06
2018,6,24,8,30,811.0,108.0,1.3,20.2,632.0,78.07,61.07
2018,6,24,8,45,826.5,110.0,1.35,20.4,675.5,77.92,60.72
2018,6,24,9,0,842.0,112.0,1.4,20.6,719.0,97.37,59.53
2018,6,24,9,15,851.0,116.0,1.4,20.65,757.5,158.76,90.17
2018,6,24,9,30,860.0,120.0,1.4,20.7,796.0,210.73,124.91
2018,6,24,9,45,866.0,123.0,1.4,20.75,829.0,262.62,165.97
2018,6,24,10,0,872.0,126.0,1.4,20.8,862.0,315.12,210.32
2018,6,24,10,15,880.5,126.5,1.4,20.75,890.5,367.29,255.26
2018,6,24,10,30,889.0,127.0,1.4,20.7,919.0,419.91,300.29
2018,6,24,10,45,895.5,127.5,1.4,20.65,941.5,471.96,344.08
2018,6,24,11,0,902.0,128.0,1.4,20.6,964.0,523.88,386.63
2018,6,24,11,15,906.0,128.5,1.4,20.6,979.0,574.19,426.76
2018,6,24,11,30,910.0,129.0,1.4,20.6,994.0,623.76,465.17
2018,6,24,11,45,913.0,128.5,1.35,20.55,1002.0,671.09,500.65
2018,6,24,12,0,916.0,128.0,1.3,20.5,1010.0,717.24,534.26
2018,6,24,12,15,906.5,134.0,1.3,20.45,1007.0,758.15,563.72
2018,6,24,12,30,897.0,140.0,1.3,20.4,1004.0,796.73,590.91
2018,6,24,12,45,883.5,146.5,1.25,20.4,992.5,830.1,612.2
2018,6,24,13,0,870.0,153.0,1.2,20.4,981.0,860.62,631.45
2018,6,24,13,15,871.5,149.5,1.2,20.35,968.0,892.71,652.43
2018,6,24,13,30,873.0,146.0,1.2,20.3,955.0,922.19,671.64
2018,6,24,13,45,874.0,141.5,1.2,20.3,936.0,947.52,688.07
2018,6,24,14,0,875.0,137.0,1.2,20.3,917.0,969.84,702.66
2018,6,24,14,15,870.0,134.5,1.2,20.15,890.0,985.2,713.34
2018,6,24,14,30,865.0,132.0,1.2,20.0,863.0,997.26,722.15
2018,6,24,14,45,858.5,128.5,1.2,19.85,829.5,1003.49,727.44
2018,6,24,15,0,852.0,125.0,1.2,19.7,796.0,1006.31,730.82
2018,6,24,15,15,840.5,122.5,1.2,19.7,757.0,1015.0,737.71
2018,6,24,15,30,829.0,120.0,1.2,19.7,718.0,1007.15,734.18
2018,6,24,15,45,815.0,116.5,1.3,19.45,674.5,992.28,728.96
2018,6,24,16,0,801.0,113.0,1.4,19.2,631.0,974.25,721.69
2018,6,24,16,15,781.5,110.0,1.45,18.95,584.5,948.23,708.32
2018,6,24,16,30,762.0,107.0,1.5,18.7,538.0,919.46,693.01
2018,6,24,16,45,737.0,103.0,1.55,18.45,489.0,888.1,675.71
2018,6,24,17,0,712.0,99.0,1.6,18.2,440.0,848.58,652.42
2018,6,24,17,15,679.5,93.5,1.6,17.75,390.0,798.26,620.91
2018,6,24,17,30,647.0,88.0,1.6,17.3,340.0,746.87,587.73
2018,6,24,17,45,603.5,82.0,1.6,16.9,291.0,684.25,544.95
2018,6,24,18,0,560.0,76.0,1.6,16.5,242.0,621.87,500.57
2018,6,24,18,15,500.0,68.0,1.55,16.05,195.5,543.93,441.86
2018,6,24,18,30,440.0,60.0,1.5,15.6,149.0,468.15,382.03
2018,6,24,18,45,355.0,49.5,1.45,15.2,109.0,373.54,303.97
2018,6,24,19,0,270.0,39.0,1.4,14.8,69.0,286.36,226.17
2018,6,24,19,15,166.5,25.0,1.4,14.5,41.0,177.61,91.34
2018,6,24,19,30,63.0,11.0,1.4,14.2,13.0,49.21,0.0
2018,6,24,19,45,31.5,5.5,1.4,13.9,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,25,4,45,4.0,3.0,3.1,11.75,3.0,0.0,0.0
2018,6,25,5,0,8.0,6.0,3.1,11.9,6.0,5.12,0.0
2018,6,25,5,15,10.5,18.0,3.05,12.35,18.5,14.96,2.04
2018,6,25,5,30,13.0,30.0,3.0,12.8,31.0,24.55,15.24
2018,6,25,5,45,10.5,47.5,3.0,13.25,49.0,38.2,28.0
2018,6,25,6,0,8.0,65.0,3.0,13.7,67.0,51.7,40.39
2018,6,25,6,15,36.0,87.0,2.95,14.3,97.5,66.94,54.11
2018,6,25,6,30,64.0,109.0,2.9,14.9,128.0,82.65,67.96
2018,6,25,6,45,243.5,114.0,2.9,15.5,205.5,82.91,67.96
2018,6,25,7,0,423.0,119.0,2.9,16.1,283.0,83.6,68.24
2018,6,25,7,15,575.0,105.0,2.9,16.6,360.5,74.77,60.19
2018,6,25,7,30,727.0,91.0,2.9,17.1,438.0,65.23,51.56
2018,6,25,7,45,764.5,90.5,2.9,17.65,490.0,70.03,55.43
2018,6,25,8,0,802.0,90.0,2.9,18.2,542.0,68.93,54.16
2018,6,25,8,15,820.5,92.5,2.95,18.6,589.0,69.64,54.5
2018,6,25,8,30,839.0,95.0,3.0,19.0,636.0,80.47,63.47
2018,6,25,8,45,853.5,97.0,3.05,19.45,680.0,81.38,63.93
2018,6,25,9,0,868.0,99.0,3.1,19.9,724.0,100.81,62.67
2018,6,25,9,15,878.5,101.0,3.15,20.2,763.0,151.66,84.14
2018,6,25,9,30,889.0,103.0,3.2,20.5,802.0,203.96,119.12
2018,6,25,9,45,897.0,105.0,3.25,20.8,836.0,257.03,161.47
2018,6,25,10,0,905.0,107.0,3.3,21.1,870.0,310.91,207.53
2018,6,25,10,15,913.5,107.0,3.35,21.35,899.0,364.27,254.2
2018,6,25,10,30,922.0,107.0,3.4,21.6,928.0,418.06,301.01
2018,6,25,10,45,929.5,106.5,3.45,21.8,951.0,471.32,346.69
2018,6,25,11,0,937.0,106.0,3.5,22.0,974.0,524.48,391.2
2018,6,25,11,15,941.5,106.5,3.65,22.1,990.0,576.49,434.08
2018,6,25,11,30,946.0,107.0,3.8,22.2,1006.0,627.74,475.35
2018,6,25,11,45,950.0,106.0,3.9,22.3,1015.0,676.61,513.83
2018,6,25,12,0,954.0,105.0,4.0,22.4,1024.0,724.27,550.56
2018,6,25,12,15,954.0,105.5,4.1,22.35,1024.5,768.87,584.69
2018,6,25,12,30,954.0,106.0,4.2,22.3,1025.0,811.59,615.77
2018,6,25,12,45,953.0,106.0,4.3,22.25,1018.5,850.99,643.65
2018,6,25,13,0,952.0,106.0,4.4,22.2,1012.0,887.98,669.82
2018,6,25,13,15,951.5,104.5,4.45,22.05,998.5,921.42,693.59
2018,6,25,13,30,951.0,103.0,4.5,21.9,985.0,952.02,715.56
2018,6,25,13,45,950.0,101.0,4.55,21.8,965.0,978.68,734.8
2018,6,25,14,0,949.0,99.0,4.6,21.7,945.0,1002.16,752.0
2018,6,25,14,15,944.0,98.0,4.65,21.5,917.5,1019.55,765.54
2018,6,25,14,30,939.0,97.0,4.7,21.3,890.0,1033.5,776.95
2018,6,25,14,45,932.0,95.0,4.7,21.15,856.0,1040.92,783.52
2018,6,25,15,0,925.0,93.0,4.7,21.0,822.0,1044.77,787.9
2018,6,25,15,15,915.5,91.5,4.7,21.0,783.0,1043.14,788.29
2018,6,25,15,30,906.0,90.0,4.7,21.0,744.0,1038.05,786.52
2018,6,25,15,45,893.0,88.0,4.7,20.35,700.0,1025.44,781.8
2018,6,25,16,0,880.0,86.0,4.7,19.7,656.0,1009.57,774.95
2018,6,25,16,15,863.0,84.5,4.7,19.3,609.0,987.22,762.86
2018,6,25,16,30,846.0,83.0,4.7,18.9,562.0,962.07,748.78
2018,6,25,16,45,823.5,80.0,4.7,18.55,512.0,938.16,735.34
2018,6,25,17,0,801.0,77.0,4.7,18.2,462.0,900.5,711.78
2018,6,25,17,15,770.0,74.0,4.7,17.7,410.5,852.73,680.78
2018,6,25,17,30,739.0,71.0,4.7,17.2,359.0,803.54,647.86
2018,6,25,17,45,696.0,67.0,4.65,16.7,308.0,741.19,603.51
2018,6,25,18,0,653.0,63.0,4.6,16.2,257.0,685.38,562.51
2018,6,25,18,15,591.5,58.0,4.5,15.7,209.0,607.66,502.09
2018,6,25,18,30,530.0,53.0,4.4,15.2,161.0,532.11,440.62
2018,6,25,18,45,435.5,45.0,4.3,14.75,118.0,430.37,354.97
2018,6,25,19,0,341.0,37.0,4.2,14.3,75.0,334.45,268.04
2018,6,25,19,15,212.5,25.0,4.15,13.95,45.0,207.81,110.0
2018,6,25,19,30,84.0,13.0,4.1,13.6,15.0,64.23,0.0
2018,6,25,19,45,42.0,6.5,4.05,13.3,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,26,4,45,31.0,5.5,3.35,11.1,6.0,0.0,0.0
2018,6,26,5,0,62.0,11.0,3.3,11.4,12.0,9.39,0.0
2018,6,26,5,15,169.0,24.5,3.25,11.95,40.0,19.07,3.7
2018,6,26,5,30,276.0,38.0,3.2,12.5,68.0,29.44,19.38
2018,6,26,5,45,363.5,49.0,3.1,13.05,109.0,39.85,29.46
2018,6,26,6,0,451.0,60.0,3.0,13.6,150.0,48.05,37.16
2018,6,26,6,15,513.0,68.0,2.95,14.15,197.0,53.38,42.1
2018,6,26,6,30,575.0,76.0,2.9,14.7,244.0,58.62,46.75
2018,6,26,6,45,618.5,82.0,2.85,15.25,293.5,62.02,49.61
2018,6,26,7,0,662.0,88.0,2.8,15.8,343.0,65.34,52.3
2018,6,26,7,15,695.0,92.5,2.8,16.4,393.5,67.36,53.78
2018,6,26,7,30,728.0,97.0,2.8,17.0,444.0,69.32,55.16
2018,6,26,7,45,752.5,101.0,2.75,17.55,493.5,77.49,61.9
2018,6,26,8,0,777.0,105.0,2.7,18.1,543.0,78.99,62.83
2018,6,26,8,15,797.5,108.0,2.65,18.6,590.5,79.64,63.05
2018,6,26,8,30,818.0,111.0,2.6,19.1,638.0,80.23,63.22
2018,6,26,8,45,834.0,113.5,2.6,19.6,682.5,80.33,63.0
2018,6,26,9,0,850.0,116.0,2.6,20.1,727.0,98.37,61.41
2018,6,26,9,15,862.0,118.0,2.55,20.45,766.5,159.19,90.79
2018,6,26,9,30,874.0,120.0,2.5,20.8,806.0,211.05,125.0
2018,6,26,9,45,883.5,121.5,2.5,21.1,840.5,263.52,166.39
2018,6,26,10,0,893.0,123.0,2.5,21.4,875.0,316.96,211.56
2018,6,26,10,15,900.5,123.5,2.55,21.55,903.5,369.93,257.56
2018,6,26,10,30,908.0,124.0,2.6,21.7,932.0,423.24,303.65
2018,6,26,10,45,914.0,124.5,2.6,21.85,954.5,476.07,348.48
2018,6,26,11,0,920.0,125.0,2.6,22.0,977.0,528.72,392.03
2018,6,26,11,15,925.0,124.5,2.65,22.05,992.5,579.76,433.53
2018,6,26,11,30,930.0,124.0,2.7,22.1,1008.0,630.11,473.44
2018,6,26,11,45,934.0,122.5,2.75,22.15,1016.0,678.24,510.77
2018,6,26,12,0,938.0,121.0,2.8,22.2,1024.0,725.18,546.4
2018,6,26,12,15,939.0,120.5,2.85,22.1,1024.5,769.42,579.67
2018,6,26,12,30,940.0,120.0,2.9,22.0,1025.0,811.86,610.43
2018,6,26,12,45,939.5,119.5,2.95,21.9,1018.5,851.11,637.66
2018,6,26,13,0,939.0,119.0,3.0,21.8,1012.0,888.01,663.22
2018,6,26,13,15,938.5,117.0,3.05,21.7,998.5,921.02,686.12
2018,6,26,13,30,938.0,115.0,3.1,21.6,985.0,951.18,707.17
2018,6,26,13,45,937.5,112.0,3.15,21.45,964.5,977.4,725.78
2018,6,26,14,0,937.0,109.0,3.2,21.3,944.0,1000.45,742.41
2018,6,26,14,15,932.5,107.0,3.25,21.15,916.5,1017.39,755.14
2018,6,26,14,30,928.0,105.0,3.3,21.0,889.0,1030.88,765.79
2018,6,26,14,45,922.5,102.0,3.3,20.8,855.5,1038.83,772.7
2018,6,26,15,0,917.0,99.0,3.3,20.6,822.0,1043.23,777.47
2018,6,26,15,15,906.5,97.5,3.3,20.6,782.5,1040.74,777.27
2018,6,26,15,30,896.0,96.0,3.3,20.6,743.0,1034.8,775.0
2018,6,26,15,45,884.5,93.5,3.35,20.1,700.0,1023.32,771.08
2018,6,26,16,0,873.0,91.0,3.4,19.6,657.0,1008.59,765.08
2018,6,26,16,15,857.0,88.5,3.4,19.25,610.0,986.21,753.08
2018,6,26,16,30,841.0,86.0,3.4,18.9,563.0,972.51,747.12
2018,6,26,16,45,818.5,83.5,3.4,18.6,513.0,937.95,726.39
2018,6,26,17,0,796.0,81.0,3.4,18.3,463.0,901.06,703.85
2018,6,26,17,15,765.0,77.5,3.4,17.85,411.5,852.72,672.99
2018,6,26,17,30,734.0,74.0,3.4,17.4,360.0,802.94,640.24
2018,6,26,17,45,691.0,69.5,3.4,16.95,309.0,746.19,601.09
2018,6,26,18,0,648.0,65.0,3.4,16.5,258.0,684.11,556.25
2018,6,26,18,15,587.5,59.5,3.35,16.0,209.5,606.6,497.2
2018,6,26,18,30,527.0,54.0,3.3,15.5,161.0,531.19,436.85
2018,6,26,18,45,434.0,46.0,3.2,15.0,118.5,430.54,353.11
2018,6,26,19,0,341.0,38.0,3.1,14.5,76.0,335.34,267.63
2018,6,26,19,15,213.0,25.5,3.05,14.15,45.5,208.63,110.96
2018,6,26,19,30,85.0,13.0,3.0,13.8,15.0,64.91,0.0
2018,6,26,19,45,42.5,6.5,2.95,13.45,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,4,45,30.5,6.0,3.05,11.3,6.5,0.0,0.0
2018,6,27,5,0,61.0,12.0,3.1,11.6,13.0,10.24,0.0
2018,6,27,5,15,175.0,25.0,3.1,12.1,41.0,19.47,3.32
2018,6,27,5,30,289.0,38.0,3.1,12.6,69.0,29.49,19.36
2018,6,27,5,45,383.5,47.5,3.1,13.1,110.5,38.66,28.39
2018,6,27,6,0,478.0,57.0,3.1,13.6,152.0,45.68,35.05
2018,6,27,6,15,525.5,66.0,3.15,14.15,197.0,51.87,40.75
2018,6,27,6,30,573.0,75.0,3.2,14.7,242.0,57.85,46.06
2018,6,27,6,45,632.5,79.0,3.2,15.25,295.5,59.91,47.75
2018,6,27,7,0,692.0,83.0,3.2,15.8,349.0,62.05,49.41
2018,6,27,7,15,723.5,87.0,3.2,16.25,399.5,63.89,50.77
2018,6,27,7,30,755.0,91.0,3.2,16.7,450.0,71.77,57.37
2018,6,27,7,45,778.5,95.0,3.2,17.15,500.0,73.54,58.59
2018,6,27,8,0,802.0,99.0,3.2,17.6,550.0,75.22,59.72
2018,6,27,8,15,820.0,102.0,3.2,17.95,597.0,76.01,60.12
2018,6,27,8,30,838.0,105.0,3.2,18.3,644.0,76.73,60.46
2018,6,27,8,45,852.5,107.0,3.25,18.65,688.0,76.66,60.15
2018,6,27,9,0,867.0,109.0,3.3,19.0,732.0,104.67,67.17
2018,6,27,9,15,877.5,111.0,3.3,19.25,771.0,155.61,88.1
2018,6,27,9,30,888.0,113.0,3.3,19.5,810.0,207.99,122.88
2018,6,27,9,45,896.0,115.0,3.3,19.8,844.0,261.15,165.19
2018,6,27,10,0,904.0,117.0,3.3,20.1,878.0,315.12,211.33
2018,6,27,10,15,911.0,117.5,3.3,20.25,906.0,368.46,258.16
2018,6,27,10,30,918.0,118.0,3.3,20.4,934.0,422.08,305.04
2018,6,27,10,45,923.5,117.5,3.3,20.6,955.5,474.5,350.15
2018,6,27,11,0,929.0,117.0,3.3,20.8,977.0,526.63,393.92
2018,6,27,11,15,932.5,117.5,3.35,20.85,992.0,577.94,436.22
2018,6,27,11,30,936.0,118.0,3.4,20.9,1007.0,628.42,476.81
2018,6,27,11,45,938.0,117.5,3.45,21.0,1014.5,676.25,514.37
2018,6,27,12,0,940.0,117.0,3.5,21.1,1022.0,722.73,550.07
2018,6,27,12,15,941.0,116.5,3.55,21.05,1022.5,766.99,583.76
2018,6,27,12,30,942.0,116.0,3.6,21.0,1023.0,809.46,614.8
2018,6,27,12,45,942.0,114.5,3.65,20.95,1016.0,848.27,642.01
2018,6,27,13,0,942.0,113.0,3.7,20.9,1009.0,884.71,667.5
2018,6,27,13,15,939.0,112.5,3.8,20.7,994.5,916.87,690.72
2018,6,27,13,30,936.0,112.0,3.9,20.5,980.0,946.13,712.04
2018,6,27,13,45,931.5,111.0,3.95,20.35,958.5,970.5,729.7
2018,6,27,14,0,927.0,110.0,4.0,20.2,937.0,991.63,745.3
2018,6,27,14,15,920.5,109.5,4.05,20.0,909.0,1008.03,758.0
2018,6,27,14,30,914.0,109.0,4.1,19.8,881.0,1021.04,768.59
2018,6,27,14,45,905.5,107.5,4.15,19.55,847.0,1027.58,775.15
2018,6,27,15,0,897.0,106.0,4.2,19.3,813.0,1030.63,779.57
2018,6,27,15,15,886.5,104.0,4.2,19.3,774.0,1027.66,779.02
2018,6,27,15,30,876.0,102.0,4.2,19.3,735.0,1021.28,776.35
2018,6,27,15,45,862.0,100.0,4.3,18.7,691.5,1008.04,771.53
2018,6,27,16,0,848.0,98.0,4.4,18.1,648.0,1003.8,773.14
2018,6,27,16,15,829.0,96.0,4.45,17.75,600.5,979.23,759.69
2018,6,27,16,30,810.0,94.0,4.5,17.4,553.0,951.84,744.26
2018,6,27,16,45,785.5,91.0,4.5,17.0,503.5,915.13,721.69
2018,6,27,17,0,761.0,88.0,4.5,16.6,454.0,876.19,697.15
2018,6,27,17,15,729.0,84.0,4.5,16.2,403.0,826.93,664.44
2018,6,27,17,30,697.0,80.0,4.5,15.8,352.0,782.88,634.78
2018,6,27,17,45,653.5,75.5,4.5,15.35,302.0,721.12,590.63
2018,6,27,18,0,610.0,71.0,4.5,14.9,252.0,659.5,544.88
2018,6,27,18,15,548.5,64.0,4.45,14.55,204.0,580.16,482.56
2018,6,27,18,30,487.0,57.0,4.4,14.2,156.0,503.04,419.24
2018,6,27,18,45,395.0,48.0,4.3,13.8,114.5,403.15,334.47
2018,6,27,19,0,303.0,39.0,4.2,13.4,73.0,308.79,248.44
2018,6,27,19,15,185.5,26.0,4.15,13.15,44.0,192.87,103.32
2018,6,27,19,30,68.0,13.0,4.1,12.9,15.0,54.18,0.0
2018,6,27,19,45,34.0,6.5,4.05,12.6,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.0,4.5,11.45,6.5,0.0,0.0
2018,6,28,5,0,66.0,12.0,4.5,11.6,13.0,10.24,0.0
2018,6,28,5,15,187.0,23.5,4.5,12.0,40.5,18.34,2.18
2018,6,28,5,30,308.0,35.0,4.5,12.4,68.0,28.91,18.82
2018,6,28,5,45,404.0,43.0,4.5,12.8,109.0,34.86,25.06
2018,6,28,6,0,500.0,51.0,4.5,13.2,150.0,40.8,30.75
2018,6,28,6,15,561.0,57.0,4.55,13.75,197.0,44.88,34.57
2018,6,28,6,30,622.0,63.0,4.6,14.3,244.0,48.93,38.19
2018,6,28,6,45,664.5,67.5,4.6,14.85,293.5,51.65,40.49
2018,6,28,7,0,707.0,72.0,4.6,15.4,343.0,59.2,46.99
2018,6,28,7,15,735.5,76.0,4.6,15.85,392.5,61.51,48.78
2018,6,28,7,30,764.0,80.0,4.6,16.3,442.0,63.75,50.47
2018,6,28,7,45,785.0,83.5,4.6,16.7,490.5,65.43,51.67
2018,6,28,8,0,806.0,87.0,4.6,17.1,539.0,67.02,52.78
2018,6,28,8,15,823.5,90.0,4.55,17.55,586.0,68.12,53.45
2018,6,28,8,30,841.0,93.0,4.5,18.0,633.0,79.32,62.78
2018,6,28,8,45,854.0,95.0,4.5,18.5,676.0,80.24,63.25
2018,6,28,9,0,867.0,97.0,4.5,19.0,719.0,96.7,61.4
2018,6,28,9,15,877.5,99.0,4.5,19.35,758.0,147.46,81.9
2018,6,28,9,30,888.0,101.0,4.5,19.7,797.0,199.69,116.51
2018,6,28,9,45,896.0,102.5,4.5,20.0,831.0,252.38,158.62
2018,6,28,10,0,904.0,104.0,4.5,20.3,865.0,305.89,204.68
2018,6,28,10,15,910.0,105.0,4.5,20.55,892.5,359.07,251.71
2018,6,28,10,30,916.0,106.0,4.5,20.8,920.0,412.45,298.74
2018,6,28,10,45,920.5,106.5,4.5,21.0,941.5,464.87,344.32
2018,6,28,11,0,925.0,107.0,4.5,21.2,963.0,516.92,388.51
2018,6,28,11,15,928.0,108.0,4.55,21.3,978.0,568.0,431.09
2018,6,28,11,30,931.0,109.0,4.6,21.4,993.0,618.21,471.94
2018,6,28,11,45,932.0,109.5,4.65,21.5,1000.5,665.78,509.86
2018,6,28,12,0,933.0,110.0,4.7,21.6,1008.0,711.96,545.91
2018,6,28,12,15,936.5,108.0,4.8,21.65,1009.5,756.36,580.34
2018,6,28,12,30,940.0,106.0,4.9,21.7,1011.0,799.09,612.02
2018,6,28,12,45,943.0,102.5,4.95,21.7,1005.0,838.23,639.91
2018,6,28,13,0,946.0,99.0,5.0,21.7,999.0,875.07,666.12
2018,6,28,13,15,943.0,99.0,5.05,21.7,985.0,907.47,689.2
2018,6,28,13,30,940.0,99.0,5.1,21.7,971.0,936.99,710.31
2018,6,28,13,45,936.5,98.5,5.15,21.65,950.5,962.54,728.89
2018,6,28,14,0,933.0,98.0,5.2,21.6,930.0,984.92,745.4
2018,6,28,14,15,927.5,97.0,5.2,21.45,902.5,1001.61,758.07
2018,6,28,14,30,922.0,96.0,5.2,21.3,875.0,1014.9,768.57
2018,6,28,14,45,914.0,95.0,5.25,21.2,841.5,1022.29,775.43
2018,6,28,15,0,906.0,94.0,5.3,21.1,808.0,1026.21,780.11
2018,6,28,15,15,896.0,92.5,5.3,21.1,769.5,1024.1,780.13
2018,6,28,15,30,886.0,91.0,5.3,21.1,731.0,1018.6,778.0
2018,6,28,15,45,874.0,88.5,5.3,20.7,688.0,1006.56,772.72
2018,6,28,16,0,862.0,86.0,5.3,20.3,645.0,991.3,765.31
2018,6,28,16,15,846.5,84.0,5.3,19.95,599.0,970.07,753.6
2018,6,28,16,30,831.0,82.0,5.3,19.6,553.0,946.05,739.89
2018,6,28,16,45,810.0,79.0,5.25,19.25,504.0,923.89,727.11
2018,6,28,17,0,789.0,76.0,5.2,18.9,455.0,888.01,704.18
2018,6,28,17,15,759.5,72.5,5.15,18.4,404.5,841.33,673.33
2018,6,28,17,30,730.0,69.0,5.1,17.9,354.0,793.23,640.64
2018,6,28,17,45,689.0,65.0,5.05,17.35,304.0,733.04,597.77
2018,6,28,18,0,648.0,61.0,5.0,16.8,254.0,678.83,557.89
2018,6,28,18,15,588.5,55.5,4.9,16.25,206.0,602.32,498.28
2018,6,28,18,30,529.0,50.0,4.8,15.7,158.0,528.06,437.72
2018,6,28,18,45,438.0,42.5,4.7,15.1,116.0,429.94,354.97
2018,6,28,19,0,347.0,35.0,4.6,14.5,74.0,337.68,271.13
2018,6,28,19,15,218.5,24.0,4.55,14.2,44.5,211.96,113.92
2018,6,28,19,30,90.0,13.0,4.5,13.9,15.0,68.15,0.0
2018,6,28,19,45,45.0,6.5,4.4,13.55,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,29,4,45,53.0,5.5,2.85,12.9,6.5,0.0,0.0
2018,6,29,5,0,106.0,11.0,2.8,13.2,13.0,9.39,0.0
2018,6,29,5,15,245.0,21.0,2.8,13.9,42.0,17.46,1.08
2018,6,29,5,30,384.0,31.0,2.8,14.6,71.0,25.6,15.82
2018,6,29,5,45,475.5,38.0,2.75,15.3,113.5,30.94,21.37
2018,6,29,6,0,567.0,45.0,2.7,16.0,156.0,36.29,26.43
2018,6,29,6,15,624.5,49.5,2.6,16.55,204.0,42.9,32.43
2018,6,29,6,30,682.0,54.0,2.5,17.1,252.0,46.34,35.47
2018,6,29,6,45,721.5,58.0,2.4,17.7,302.5,49.2,37.88
2018,6,29,7,0,761.0,62.0,2.3,18.3,353.0,52.04,40.18
2018,6,29,7,15,788.5,65.0,2.25,18.95,403.5,53.94,41.59
2018,6,29,7,30,816.0,68.0,2.2,19.6,454.0,63.23,49.35
2018,6,29,7,45,837.0,70.0,2.2,20.25,503.5,65.03,50.57
2018,6,29,8,0,858.0,72.0,2.2,20.9,553.0,66.73,51.7
2018,6,29,8,15,873.0,74.5,2.15,21.4,600.0,68.56,52.97
2018,6,29,8,30,888.0,77.0,2.1,21.9,647.0,70.26,54.12
2018,6,29,8,45,899.5,79.0,2.1,22.4,690.5,71.45,54.85
2018,6,29,9,0,911.0,81.0,2.1,22.9,734.0,87.66,53.31
2018,6,29,9,15,918.5,83.5,2.1,23.25,772.5,140.63,73.84
2018,6,29,9,30,926.0,86.0,2.1,23.6,811.0,194.78,108.87
2018,6,29,9,45,931.0,88.0,2.1,23.9,844.0,249.09,151.31
2018,6,29,10,0,936.0,90.0,2.1,24.2,877.0,303.9,197.39
2018,6,29,10,15,941.5,91.0,2.15,24.35,905.0,358.5,244.47
2018,6,29,10,30,947.0,92.0,2.2,24.5,933.0,413.23,291.43
2018,6,29,10,45,951.0,92.5,2.25,24.7,954.5,466.9,336.7
2018,6,29,11,0,955.0,93.0,2.3,24.9,976.0,520.12,380.47
2018,6,29,11,15,957.5,94.0,2.4,24.9,991.0,572.28,422.72
2018,6,29,11,30,960.0,95.0,2.5,24.9,1006.0,623.47,463.17
2018,6,29,11,45,961.5,94.5,2.55,24.95,1013.5,671.74,500.29
2018,6,29,12,0,963.0,94.0,2.6,25.0,1021.0,718.55,535.48
2018,6,29,12,15,962.0,94.5,2.7,25.0,1020.5,762.74,568.45
2018,6,29,12,30,961.0,95.0,2.8,25.0,1020.0,804.94,598.14
2018,6,29,12,45,958.0,96.0,2.9,25.0,1012.5,843.78,624.84
2018,6,29,13,0,955.0,97.0,3.0,25.0,1005.0,880.1,649.8
2018,6,29,13,15,952.5,96.5,3.15,24.95,991.0,912.76,672.78
2018,6,29,13,30,950.0,96.0,3.3,24.9,977.0,942.51,693.9
2018,6,29,13,45,946.0,95.0,3.4,24.9,955.5,967.36,711.37
2018,6,29,14,0,942.0,94.0,3.5,24.9,934.0,988.95,726.83
2018,6,29,14,15,936.5,93.0,3.6,24.8,906.5,1005.77,739.58
2018,6,29,14,30,931.0,92.0,3.7,24.7,879.0,1019.16,750.26
2018,6,29,14,45,923.5,91.0,3.8,24.6,845.5,1027.12,757.54
2018,6,29,15,0,916.0,90.0,3.9,24.5,812.0,1031.59,762.72
2018,6,29,15,15,906.0,88.5,3.9,24.5,773.0,1029.5,762.76
2018,6,29,15,30,896.0,87.0,3.9,24.5,734.0,1023.97,760.73
2018,6,29,15,45,883.0,85.5,4.05,24.15,691.0,1012.06,756.62
2018,6,29,16,0,870.0,84.0,4.2,23.8,648.0,996.95,750.41
2018,6,29,16,15,853.0,81.5,4.25,23.45,600.5,973.51,737.93
2018,6,29,16,30,836.0,79.0,4.3,23.1,553.0,947.25,723.47
2018,6,29,16,45,814.5,76.5,4.3,22.8,504.0,925.08,711.33
2018,6,29,17,0,793.0,74.0,4.3,22.5,455.0,889.33,689.41
2018,6,29,17,15,764.5,70.5,4.3,21.95,404.5,843.55,660.57
2018,6,29,17,30,736.0,67.0,4.3,21.4,354.0,796.3,629.85
2018,6,29,17,45,696.5,62.5,4.25,20.85,304.0,736.71,588.66
2018,6,29,18,0,657.0,58.0,4.2,20.3,254.0,676.93,545.7
2018,6,29,18,15,601.0,53.0,4.15,19.6,206.5,609.31,494.85
2018,6,29,18,30,545.0,48.0,4.1,18.9,159.0,538.28,438.57
2018,6,29,18,45,458.0,41.0,4.05,18.15,117.0,443.42,360.36
2018,6,29,19,0,371.0,34.0,4.0,17.4,75.0,354.17,280.58
2018,6,29,19,15,237.5,23.0,3.95,17.0,45.0,224.2,119.01
2018,6,29,19,30,104.0,12.0,3.9,16.6,15.0,76.21,0.0
2018,6,29,19,45,52.0,6.0,3.9,16.2,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.0,1.75,15.85,6.0,0.0,0.0
2018,6,30,5,0,104.0,10.0,1.7,16.1,12.0,8.54,0.0
2018,6,30,5,15,258.0,20.0,1.7,16.9,42.0,16.61,0.0
2018,6,30,5,30,412.0,30.0,1.7,17.7,72.0,24.84,14.9
2018,6,30,5,45,500.0,35.5,1.7,18.45,114.0,31.54,21.58
2018,6,30,6,0,588.0,41.0,1.7,19.2,156.0,36.1,25.89
2018,6,30,6,15,644.0,46.0,1.65,19.8,204.5,40.07,29.51
2018,6,30,6,30,700.0,51.0,1.6,20.4,253.0,44.03,32.98
2018,6,30,6,45,738.0,54.5,1.55,21.0,303.5,46.61,35.1
2018,6,30,7,0,776.0,58.0,1.5,21.6,354.0,49.17,37.14
2018,6,30,7,15,803.0,60.5,1.5,22.1,404.5,57.53,44.12
2018,6,30,7,30,830.0,63.0,1.5,22.6,455.0,59.94,45.92
2018,6,30,7,45,850.0,65.5,1.5,23.15,504.5,62.15,47.52
2018,6,30,8,0,870.0,68.0,1.5,23.7,554.0,64.25,49.01
2018,6,30,8,15,885.0,69.5,1.45,24.2,601.0,65.5,49.78
2018,6,30,8,30,900.0,71.0,1.4,24.7,648.0,66.65,50.47
2018,6,30,8,45,911.0,73.0,1.4,25.15,691.5,67.94,51.3
2018,6,30,9,0,922.0,75.0,1.4,25.6,735.0,83.22,49.82
2018,6,30,9,15,929.5,77.5,1.4,26.05,774.0,136.72,69.75
2018,6,30,9,30,937.0,80.0,1.4,26.5,813.0,191.4,104.38
2018,6,30,9,45,942.0,82.0,1.4,26.9,846.5,246.26,146.41
2018,6,30,10,0,947.0,84.0,1.4,27.3,880.0,301.62,192.03
2018,6,30,10,15,951.5,85.0,1.45,27.55,907.5,356.46,238.39
2018,6,30,10,30,956.0,86.0,1.5,27.8,935.0,411.31,284.47
2018,6,30,10,45,959.0,87.5,1.55,28.1,956.5,465.7,329.22
2018,6,30,11,0,962.0,89.0,1.6,28.4,978.0,519.55,372.32
2018,6,30,11,15,964.0,89.5,1.7,28.5,992.5,571.41,413.3
2018,6,30,11,30,966.0,90.0,1.8,28.6,1007.0,622.22,452.42
2018,6,30,11,45,966.5,91.0,1.9,28.7,1014.5,671.27,489.32
2018,6,30,12,0,967.0,92.0,2.0,28.8,1022.0,718.8,524.29
2018,6,30,12,15,964.5,93.0,2.1,28.75,1021.0,762.53,556.29
2018,6,30,12,30,962.0,94.0,2.2,28.7,1020.0,804.13,585.04
2018,6,30,12,45,958.0,96.0,2.3,28.7,1012.5,843.12,611.25
2018,6,30,13,0,954.0,98.0,2.4,28.7,1005.0,879.56,635.75
2018,6,30,13,15,951.0,97.5,2.45,28.65,990.5,911.84,657.25
2018,6,30,13,30,948.0,97.0,2.5,28.6,976.0,941.19,676.9
2018,6,30,13,45,944.0,96.5,2.55,28.5,955.0,966.55,694.19
2018,6,30,14,0,940.0,96.0,2.6,28.4,934.0,988.69,709.55
2018,6,30,14,15,934.5,95.0,2.65,28.35,906.5,1005.58,721.55
2018,6,30,14,30,929.0,94.0,2.7,28.3,879.0,1019.04,731.55
2018,6,30,14,45,921.0,93.0,2.7,28.2,845.5,1026.58,737.63
2018,6,30,15,0,913.0,92.0,2.7,28.1,812.0,1030.62,741.7
2018,6,30,15,15,903.5,90.0,2.7,28.1,773.0,1028.55,741.76
2018,6,30,15,30,894.0,88.0,2.7,28.1,734.0,1023.02,739.82
2018,6,30,15,45,880.5,86.5,2.7,27.8,690.5,1010.66,734.55
2018,6,30,16,0,867.0,85.0,2.7,27.5,647.0,995.12,727.36
2018,6,30,16,15,849.0,83.0,2.7,27.2,600.0,971.39,714.87
2018,6,30,16,30,831.0,81.0,2.7,26.9,553.0,944.89,700.55
2018,6,30,16,45,807.5,79.0,2.7,26.55,503.5,921.62,688.41
2018,6,30,17,0,784.0,77.0,2.7,26.2,454.0,884.75,666.84
2018,6,30,17,15,753.0,74.0,2.7,25.4,403.5,837.46,638.81
2018,6,30,17,30,722.0,71.0,2.7,24.6,353.0,788.78,608.91
2018,6,30,17,45,679.5,66.5,2.7,23.75,302.5,726.79,568.29
2018,6,30,18,0,637.0,62.0,2.7,22.9,252.0,671.14,530.48
2018,6,30,18,15,578.5,56.5,2.65,21.95,204.5,595.79,475.65
2018,6,30,18,30,520.0,51.0,2.6,21.0,157.0,522.6,419.48
2018,6,30,18,45,430.0,43.5,2.6,20.05,115.5,425.42,341.45
2018,6,30,19,0,340.0,36.0,2.6,19.1,74.0,333.8,261.42
2018,6,30,19,15,214.0,24.5,2.55,18.75,44.5,209.26,109.1
2018,6,30,19,30,88.0,13.0,2.5,18.4,15.0,66.94,0.0
2018,6,30,19,45,44.0,6.5,2.45,18.05,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,1,4,45,35.0,4.5,0.6,15.35,5.0,0.0,0.0
2018,7,1,5,0,70.0,9.0,0.6,15.2,10.0,7.68,0.0
2018,7,1,5,15,199.5,21.0,0.55,15.45,38.5,17.45,0.0
2018,7,1,5,30,329.0,33.0,0.5,15.7,67.0,27.29,17.08
2018,7,1,5,45,421.0,41.5,0.45,15.95,108.0,33.75,23.79
2018,7,1,6,0,513.0,50.0,0.4,16.2,149.0,40.15,29.85
2018,7,1,6,15,573.5,56.0,0.4,16.6,196.5,44.26,33.68
2018,7,1,6,30,634.0,62.0,0.4,17.0,244.0,48.35,37.32
2018,7,1,6,45,675.5,66.5,0.35,17.35,294.0,51.1,39.66
2018,7,1,7,0,717.0,71.0,0.3,17.7,344.0,58.61,46.07
2018,7,1,7,15,748.0,74.5,0.3,18.1,394.5,60.61,47.56
2018,7,1,7,30,779.0,78.0,0.3,18.5,445.0,62.57,49.0
2018,7,1,7,45,802.0,81.0,0.35,18.95,494.5,64.0,49.95
2018,7,1,8,0,825.0,84.0,0.4,19.4,544.0,65.37,50.85
2018,7,1,8,15,842.5,86.5,0.45,19.75,591.5,75.73,59.39
2018,7,1,8,30,860.0,89.0,0.5,20.1,639.0,77.26,60.39
2018,7,1,8,45,873.5,90.5,0.55,20.5,682.5,77.97,60.72
2018,7,1,9,0,887.0,92.0,0.6,20.9,726.0,91.16,58.32
2018,7,1,9,15,894.5,95.0,0.65,21.15,764.5,143.3,77.71
2018,7,1,9,30,902.0,98.0,0.7,21.4,803.0,196.62,111.7
2018,7,1,9,45,906.0,102.0,0.8,21.65,836.5,250.87,153.73
2018,7,1,10,0,910.0,106.0,0.9,21.9,870.0,305.57,199.38
2018,7,1,10,15,914.5,108.5,0.95,22.0,898.0,359.69,245.61
2018,7,1,10,30,919.0,111.0,1.0,22.1,926.0,413.9,291.64
2018,7,1,10,45,921.5,113.0,1.05,22.2,947.0,466.82,335.89
2018,7,1,11,0,924.0,115.0,1.1,22.3,968.0,519.22,378.59
2018,7,1,11,15,926.5,115.5,1.15,22.3,982.5,569.87,418.99
2018,7,1,11,30,929.0,116.0,1.2,22.3,997.0,619.6,457.62
2018,7,1,11,45,929.5,117.0,1.3,22.3,1004.5,667.39,494.28
2018,7,1,12,0,930.0,118.0,1.4,22.3,1012.0,713.79,529.16
2018,7,1,12,15,923.5,122.5,1.4,22.3,1010.5,756.42,559.74
2018,7,1,12,30,917.0,127.0,1.4,22.3,1009.0,796.88,587.89
2018,7,1,12,45,906.5,132.0,1.45,22.3,999.0,832.28,611.61
2018,7,1,13,0,896.0,137.0,1.5,22.3,989.0,864.94,633.5
2018,7,1,13,15,894.5,135.5,1.5,22.3,975.5,896.85,654.28
2018,7,1,13,30,893.0,134.0,1.5,22.3,962.0,926.03,673.23
2018,7,1,13,45,890.0,132.0,1.55,22.3,941.5,950.49,689.85
2018,7,1,14,0,887.0,130.0,1.6,22.3,921.0,971.85,704.61
2018,7,1,14,15,882.0,127.5,1.65,22.25,893.5,987.61,716.08
2018,7,1,14,30,877.0,125.0,1.7,22.2,866.0,1000.03,725.61
2018,7,1,14,45,870.5,121.5,1.7,22.15,832.5,1006.57,730.88
2018,7,1,15,0,864.0,118.0,1.7,22.1,799.0,1009.66,734.18
2018,7,1,15,15,852.0,116.0,1.7,22.1,760.0,1005.42,732.84
2018,7,1,15,30,840.0,114.0,1.7,22.1,721.0,1010.7,737.84
2018,7,1,15,45,828.5,110.0,1.75,21.95,678.5,998.01,732.48
2018,7,1,16,0,817.0,106.0,1.8,21.8,636.0,982.09,725.27
2018,7,1,16,15,802.5,101.0,1.85,21.65,589.5,958.8,713.26
2018,7,1,16,30,788.0,96.0,1.9,21.5,543.0,932.61,699.27
2018,7,1,16,45,766.0,92.0,1.9,21.35,494.5,897.55,678.59
2018,7,1,17,0,744.0,88.0,1.9,21.2,446.0,860.23,656.1
2018,7,1,17,15,713.0,84.0,1.9,20.85,396.0,818.24,630.38
2018,7,1,17,30,682.0,80.0,1.9,20.5,346.0,769.69,599.28
2018,7,1,17,45,639.5,74.5,1.9,20.15,296.5,707.92,557.53
2018,7,1,18,0,597.0,69.0,1.9,19.8,247.0,646.34,514.22
2018,7,1,18,15,534.5,63.0,1.9,19.25,200.0,567.97,456.4
2018,7,1,18,30,472.0,57.0,1.9,18.7,153.0,491.78,397.26
2018,7,1,18,45,380.5,48.0,1.85,18.1,112.0,392.75,316.93
2018,7,1,19,0,289.0,39.0,1.8,17.5,71.0,300.9,236.05
2018,7,1,19,15,176.5,25.5,1.8,17.1,42.5,186.09,96.19
2018,7,1,19,30,64.0,12.0,1.8,16.7,14.0,50.88,0.0
2018,7,1,19,45,32.0,6.0,1.8,16.35,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,7,2,4,45,0.0,2.0,0.3,14.6,2.0,0.0,0.0
2018,7,2,5,0,0.0,4.0,0.3,14.7,4.0,3.41,0.0
2018,7,2,5,15,8.5,16.0,0.3,15.2,17.0,13.33,0.0
2018,7,2,5,30,17.0,28.0,0.3,15.7,30.0,22.95,13.44
2018,7,2,5,45,89.5,44.0,0.35,16.2,60.5,33.96,23.94
2018,7,2,6,0,162.0,60.0,0.4,16.7,91.0,45.84,34.76
2018,7,2,6,15,115.0,78.5,0.4,17.2,103.5,60.33,47.67
2018,7,2,6,30,68.0,97.0,0.4,17.7,116.0,74.92,60.4
2018,7,2,6,45,85.0,118.0,0.45,18.2,147.0,87.19,70.84
2018,7,2,7,0,102.0,139.0,0.5,18.7,178.0,101.09,82.45
2018,7,2,7,15,279.0,142.0,0.55,19.35,268.5,100.56,81.51
2018,7,2,7,30,456.0,145.0,0.6,20.0,359.0,98.16,79.0
2018,7,2,7,45,621.5,120.5,0.65,20.6,446.5,82.09,64.95
2018,7,2,8,0,787.0,96.0,0.7,21.2,534.0,73.06,56.96
2018,7,2,8,15,807.0,98.5,0.75,21.9,581.5,73.62,57.09
2018,7,2,8,30,827.0,101.0,0.8,22.6,629.0,74.12,57.17
2018,7,2,8,45,843.0,103.0,0.85,23.3,673.5,74.18,56.89
2018,7,2,9,0,859.0,105.0,0.9,24.0,718.0,96.66,63.04
2018,7,2,9,15,855.5,114.5,1.0,24.3,753.5,150.3,83.9
2018,7,2,9,30,852.0,124.0,1.1,24.6,789.0,204.01,118.31
2018,7,2,9,45,842.0,136.5,1.2,24.9,818.0,250.42,154.33
2018,7,2,10,0,832.0,149.0,1.3,25.2,847.0,305.2,199.73
2018,7,2,10,15,842.5,149.5,1.4,25.2,876.5,357.27,243.59
2018,7,2,10,30,853.0,150.0,1.5,25.2,906.0,410.21,288.1
2018,7,2,10,45,862.0,149.5,1.65,25.2,929.5,465.01,333.48
