Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,11,0,871.0,149.0,1.8,25.2,953.0,516.25,375.48
2018,7,2,11,15,878.5,147.5,1.85,25.1,969.5,566.04,415.3
2018,7,2,11,30,886.0,146.0,1.9,25.0,986.0,615.45,453.87
2018,7,2,11,45,892.0,144.0,1.95,24.9,995.5,663.03,490.26
2018,7,2,12,0,898.0,142.0,2.0,24.8,1005.0,709.73,525.23
2018,7,2,12,15,901.5,140.5,2.05,24.65,1007.0,753.95,557.91
2018,7,2,12,30,905.0,139.0,2.1,24.5,1009.0,796.68,589.01
2018,7,2,12,45,908.0,135.5,2.1,24.4,1003.5,835.66,615.19
2018,7,2,13,0,911.0,132.0,2.1,24.3,998.0,872.49,639.7
2018,7,2,13,15,911.5,129.0,2.1,24.1,984.5,905.21,661.69
2018,7,2,13,30,912.0,126.0,2.1,23.9,971.0,935.18,681.89
2018,7,2,13,45,912.0,122.5,2.1,23.75,951.5,961.32,699.5
2018,7,2,14,0,912.0,119.0,2.1,23.6,932.0,984.36,715.19
2018,7,2,14,15,909.5,116.0,2.15,23.35,905.5,1002.29,728.58
2018,7,2,14,30,907.0,113.0,2.2,23.1,879.0,1016.86,740.02
2018,7,2,14,45,904.0,108.5,2.2,22.9,846.5,1025.94,747.4
2018,7,2,15,0,901.0,104.0,2.2,22.7,814.0,1031.49,752.74
2018,7,2,15,15,890.5,102.0,2.2,22.7,775.0,1028.74,752.35
2018,7,2,15,30,880.0,100.0,2.2,22.7,736.0,1022.55,749.99
2018,7,2,15,45,871.0,96.0,2.25,22.25,693.5,1012.22,746.99
2018,7,2,16,0,862.0,92.0,2.3,21.8,651.0,998.56,741.93
2018,7,2,16,15,851.0,87.5,2.35,21.5,605.5,979.08,732.63
2018,7,2,16,30,840.0,83.0,2.4,21.2,560.0,956.55,721.3
2018,7,2,16,45,821.5,79.5,2.45,20.95,511.0,936.26,711.24
2018,7,2,17,0,803.0,76.0,2.5,20.7,462.0,902.05,691.43
2018,7,2,17,15,773.5,73.0,2.5,20.3,411.0,855.85,662.83
2018,7,2,17,30,744.0,70.0,2.5,19.9,360.0,808.14,632.39
2018,7,2,17,45,703.5,65.5,2.55,19.5,309.0,747.41,591.67
2018,7,2,18,0,663.0,61.0,2.6,19.1,258.0,692.62,553.56
2018,7,2,18,15,601.0,56.0,2.6,18.5,209.5,614.24,495.58
2018,7,2,18,30,539.0,51.0,2.6,17.9,161.0,538.15,436.28
2018,7,2,18,45,444.0,44.0,2.6,17.3,118.5,436.99,353.93
2018,7,2,19,0,349.0,37.0,2.6,16.7,76.0,341.31,269.45
2018,7,2,19,15,219.0,25.0,2.6,16.3,45.5,212.76,110.1
2018,7,2,19,30,89.0,13.0,2.6,15.9,15.0,67.64,0.0
2018,7,2,19,45,44.5,6.5,2.6,15.45,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,12.9,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,13.2,9.0,6.83,0.0
2018,7,3,5,15,176.0,21.0,2.5,13.9,36.0,17.5,0.0
2018,7,3,5,30,295.0,34.0,2.4,14.6,63.0,28.2,17.69
2018,7,3,5,45,386.5,43.5,2.35,15.3,103.5,35.42,25.2
2018,7,3,6,0,478.0,53.0,2.3,16.0,144.0,42.54,31.89
2018,7,3,6,15,539.5,59.5,2.2,16.5,190.5,46.9,35.95
2018,7,3,6,30,601.0,66.0,2.1,17.0,237.0,51.23,39.8
2018,7,3,6,45,643.5,71.5,1.95,17.55,286.5,54.57,42.63
2018,7,3,7,0,686.0,77.0,1.8,18.1,336.0,57.83,45.29
2018,7,3,7,15,717.0,81.5,1.75,18.6,386.5,60.16,47.08
2018,7,3,7,30,748.0,86.0,1.7,19.1,437.0,68.14,53.7
2018,7,3,7,45,770.5,90.0,1.6,19.6,486.0,70.02,55.0
2018,7,3,8,0,793.0,94.0,1.5,20.1,535.0,71.8,56.21
2018,7,3,8,15,809.0,98.0,1.5,20.5,581.5,73.35,57.24
2018,7,3,8,30,825.0,102.0,1.5,20.9,628.0,74.77,58.16
2018,7,3,8,45,836.5,105.5,1.5,21.3,671.0,75.65,58.63
2018,7,3,9,0,848.0,109.0,1.5,21.7,714.0,97.41,65.21
2018,7,3,9,15,845.5,117.5,1.5,22.0,749.0,139.95,77.28
2018,7,3,9,30,843.0,126.0,1.5,22.3,784.0,193.76,112.12
2018,7,3,9,45,834.0,138.5,1.5,22.6,813.0,249.05,155.27
2018,7,3,10,0,825.0,151.0,1.5,22.9,842.0,303.71,200.85
2018,7,3,10,15,831.0,153.5,1.6,23.05,869.5,355.41,244.85
2018,7,3,10,30,837.0,156.0,1.7,23.2,897.0,407.55,289.1
2018,7,3,10,45,841.5,158.0,1.8,23.4,918.5,458.99,332.1
2018,7,3,11,0,846.0,160.0,1.9,23.6,940.0,510.34,374.03
2018,7,3,11,15,848.5,161.5,2.0,23.65,954.5,560.02,413.94
2018,7,3,11,30,851.0,163.0,2.1,23.7,969.0,609.06,452.39
2018,7,3,11,45,851.5,163.5,2.2,23.7,976.0,655.29,488.06
2018,7,3,12,0,852.0,164.0,2.3,23.7,983.0,700.3,522.12
2018,7,3,12,15,852.0,164.5,2.4,23.65,983.5,743.58,554.41
2018,7,3,12,30,852.0,165.0,2.5,23.6,984.0,785.21,585.05
2018,7,3,12,45,851.0,163.5,2.6,23.5,977.0,822.46,612.3
2018,7,3,13,0,850.0,162.0,2.7,23.4,970.0,857.41,636.76
2018,7,3,13,15,848.0,160.5,2.7,23.3,956.5,889.0,658.25
2018,7,3,13,30,846.0,159.0,2.7,23.2,943.0,917.84,677.9
2018,7,3,13,45,842.5,156.5,2.75,23.05,922.5,941.44,694.66
2018,7,3,14,0,839.0,154.0,2.8,22.9,902.0,961.93,709.5
2018,7,3,14,15,834.5,151.0,2.8,22.75,875.5,977.74,720.99
2018,7,3,14,30,830.0,148.0,2.8,22.6,849.0,990.26,730.47
2018,7,3,14,45,824.5,143.5,2.8,22.45,817.0,996.86,736.23
2018,7,3,15,0,819.0,139.0,2.8,22.3,785.0,1000.05,739.96
2018,7,3,15,15,806.5,136.0,2.8,22.3,746.0,994.41,737.63
2018,7,3,15,30,794.0,133.0,2.8,22.3,707.0,985.42,733.3
2018,7,3,15,45,783.0,128.0,2.85,21.8,665.5,972.44,728.3
2018,7,3,16,0,772.0,123.0,2.9,21.3,624.0,956.3,721.24
2018,7,3,16,15,759.0,117.5,2.85,20.95,579.5,934.52,709.15
2018,7,3,16,30,746.0,112.0,2.8,20.6,535.0,916.68,699.8
2018,7,3,16,45,725.0,106.0,2.8,20.25,487.0,881.04,678.4
2018,7,3,17,0,704.0,100.0,2.8,19.9,439.0,843.24,655.24
2018,7,3,17,15,674.0,94.5,2.75,19.4,389.5,795.66,624.6
2018,7,3,17,30,644.0,89.0,2.7,18.9,340.0,746.87,592.29
2018,7,3,17,45,603.5,82.0,2.6,18.45,291.0,685.83,549.41
2018,7,3,18,0,563.0,75.0,2.5,18.0,242.0,624.89,505.03
2018,7,3,18,15,504.0,66.5,2.45,17.45,195.5,547.13,446.04
2018,7,3,18,30,445.0,58.0,2.4,16.9,149.0,471.59,385.97
2018,7,3,18,45,360.0,47.5,2.35,16.4,108.5,376.87,307.46
2018,7,3,19,0,275.0,37.0,2.3,15.9,68.0,287.57,227.53
2018,7,3,19,15,168.5,24.5,2.25,15.5,40.5,178.72,90.61
2018,7,3,19,30,62.0,12.0,2.2,15.1,13.0,49.65,0.0
2018,7,3,19,45,31.0,6.0,2.2,14.75,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,4,4,45,12.5,3.0,1.55,11.25,3.0,0.0,0.0
2018,7,4,5,0,25.0,6.0,1.5,11.4,6.0,5.12,0.0
2018,7,4,5,15,125.5,18.5,1.5,11.85,29.5,14.41,0.0
2018,7,4,5,30,226.0,31.0,1.5,12.3,53.0,24.04,14.36
2018,7,4,5,45,230.5,35.0,1.5,12.7,68.5,26.88,18.0
2018,7,4,6,0,235.0,39.0,1.5,13.1,84.0,29.6,20.79
2018,7,4,6,15,138.0,43.0,1.4,13.5,71.5,33.73,24.67
2018,7,4,6,30,41.0,47.0,1.3,13.9,59.0,38.13,28.64
2018,7,4,6,45,20.5,58.5,1.25,14.25,64.5,48.4,37.76
2018,7,4,7,0,0.0,70.0,1.2,14.6,70.0,58.04,46.15
2018,7,4,7,15,0.0,86.5,1.2,14.95,86.5,71.2,57.5
2018,7,4,7,30,0.0,103.0,1.2,15.3,103.0,84.05,68.41
2018,7,4,7,45,0.0,119.5,1.2,15.65,119.5,96.76,79.04
2018,7,4,8,0,0.0,136.0,1.2,16.0,136.0,109.34,89.42
2018,7,4,8,15,0.5,145.5,1.25,16.3,146.0,116.76,95.32
2018,7,4,8,30,1.0,155.0,1.3,16.6,156.0,124.12,101.14
2018,7,4,8,45,2.5,164.0,1.35,16.85,166.0,131.07,106.6
2018,7,4,9,0,4.0,173.0,1.4,17.1,176.0,138.1,107.15
2018,7,4,9,15,6.5,189.0,1.45,17.35,194.0,151.05,116.93
2018,7,4,9,30,9.0,205.0,1.5,17.6,212.0,164.41,126.97
2018,7,4,9,45,11.5,227.5,1.5,17.8,237.0,182.91,141.06
2018,7,4,10,0,14.0,250.0,1.5,18.0,262.0,201.9,155.47
2018,7,4,10,15,25.0,302.5,1.55,18.1,324.5,234.9,180.46
2018,7,4,10,30,36.0,355.0,1.6,18.2,387.0,279.26,214.0
2018,7,4,10,45,42.0,380.0,1.6,18.35,418.0,305.25,233.34
2018,7,4,11,0,48.0,405.0,1.6,18.5,449.0,332.66,253.72
2018,7,4,11,15,69.0,429.0,1.6,18.6,493.5,368.56,280.36
2018,7,4,11,30,90.0,453.0,1.6,18.7,538.0,407.46,309.06
2018,7,4,11,45,179.0,450.0,1.6,18.75,621.0,468.01,354.29
2018,7,4,12,0,268.0,447.0,1.6,18.8,704.0,539.41,406.97
2018,7,4,12,15,428.0,373.5,1.6,18.8,784.5,617.45,465.49
2018,7,4,12,30,588.0,300.0,1.6,18.8,865.0,702.85,528.54
2018,7,4,12,45,710.5,234.0,1.6,18.85,912.0,777.31,582.41
2018,7,4,13,0,833.0,168.0,1.6,18.9,959.0,848.19,632.39
2018,7,4,13,15,872.0,144.0,1.6,18.85,961.5,883.28,655.43
2018,7,4,13,30,911.0,120.0,1.6,18.8,964.0,927.82,684.96
2018,7,4,13,45,908.5,118.0,1.6,18.75,943.5,952.97,701.56
2018,7,4,14,0,906.0,116.0,1.6,18.7,923.0,974.99,716.39
2018,7,4,14,15,900.5,114.0,1.6,18.6,895.5,990.92,727.53
2018,7,4,14,30,895.0,112.0,1.6,18.5,868.0,1003.47,736.68
2018,7,4,14,45,887.5,109.5,1.6,18.4,834.5,1010.1,742.19
2018,7,4,15,0,880.0,107.0,1.6,18.3,801.0,1013.25,745.7
2018,7,4,15,15,869.0,105.5,1.6,18.3,762.5,1010.56,745.35
2018,7,4,15,30,858.0,104.0,1.6,18.3,724.0,1004.53,743.07
2018,7,4,15,45,846.5,100.5,1.6,17.95,681.0,992.42,737.97
2018,7,4,16,0,835.0,97.0,1.6,17.6,638.0,989.21,738.9
2018,7,4,16,15,821.0,92.5,1.6,17.35,592.0,966.88,726.94
2018,7,4,16,30,807.0,88.0,1.6,17.1,546.0,941.6,713.19
2018,7,4,16,45,787.0,84.0,1.6,16.85,497.5,908.29,693.88
2018,7,4,17,0,767.0,80.0,1.6,16.6,449.0,872.63,672.72
2018,7,4,17,15,739.0,76.0,1.6,16.25,399.0,827.29,644.56
2018,7,4,17,30,711.0,72.0,1.6,15.9,349.0,780.46,614.58
2018,7,4,17,45,673.5,66.5,1.65,15.5,299.5,722.01,575.57
2018,7,4,18,0,636.0,61.0,1.7,15.1,250.0,669.5,539.16
2018,7,4,18,15,580.5,55.0,1.65,14.75,203.0,596.01,483.91
2018,7,4,18,30,525.0,49.0,1.6,14.4,156.0,524.57,427.49
2018,7,4,18,45,441.5,41.0,1.6,14.0,114.5,431.66,351.32
2018,7,4,19,0,358.0,33.0,1.6,13.6,73.0,344.43,273.22
2018,7,4,19,15,228.5,22.5,1.55,13.35,43.5,217.3,109.74
2018,7,4,19,30,99.0,12.0,1.5,13.1,14.0,73.19,0.0
2018,7,4,19,45,49.5,6.0,1.45,12.8,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,5,4,45,43.5,4.5,0.75,10.75,5.0,0.0,0.0
2018,7,5,5,0,87.0,9.0,0.8,11.0,10.0,7.68,0.0
2018,7,5,5,15,232.5,19.0,0.85,11.5,37.5,15.83,0.0
2018,7,5,5,30,378.0,29.0,0.9,12.0,65.0,24.02,14.28
2018,7,5,5,45,470.0,35.0,0.95,12.45,106.0,28.55,19.49
2018,7,5,6,0,562.0,41.0,1.0,12.9,147.0,36.07,26.58
2018,7,5,6,15,620.0,46.0,1.0,13.35,194.5,40.01,30.3
2018,7,5,6,30,678.0,51.0,1.0,13.8,242.0,43.94,33.86
2018,7,5,6,45,717.5,54.5,1.0,14.25,292.0,46.49,36.06
2018,7,5,7,0,757.0,58.0,1.0,14.7,342.0,49.03,38.16
2018,7,5,7,15,785.5,60.5,1.0,15.15,392.5,50.68,39.42
2018,7,5,7,30,814.0,63.0,1.0,15.6,443.0,59.69,47.1
2018,7,5,7,45,835.0,65.5,1.0,16.05,492.5,61.9,48.76
2018,7,5,8,0,856.0,68.0,1.0,16.5,542.0,64.02,50.32
2018,7,5,8,15,872.0,70.0,1.0,16.9,589.0,65.61,51.44
2018,7,5,8,30,888.0,72.0,1.0,17.3,636.0,67.09,52.46
2018,7,5,8,45,900.5,73.5,1.05,17.7,680.0,68.08,53.06
2018,7,5,9,0,913.0,75.0,1.1,18.1,724.0,76.65,60.11
2018,7,5,9,15,923.5,75.5,1.1,18.4,763.5,128.72,67.45
2018,7,5,9,30,934.0,76.0,1.1,18.7,803.0,182.27,100.84
2018,7,5,9,45,942.0,77.0,1.1,19.0,837.5,236.96,143.26
2018,7,5,10,0,950.0,78.0,1.1,19.3,872.0,292.47,190.02
2018,7,5,10,15,955.5,78.5,1.15,19.55,900.5,347.51,237.82
2018,7,5,10,30,961.0,79.0,1.2,19.8,929.0,402.66,285.5
2018,7,5,10,45,965.0,79.5,1.2,20.05,951.0,457.11,331.54
2018,7,5,11,0,969.0,80.0,1.2,20.3,973.0,511.1,375.88
2018,7,5,11,15,971.5,80.5,1.25,20.5,988.0,563.65,418.13
2018,7,5,11,30,974.0,81.0,1.3,20.7,1003.0,615.19,458.37
2018,7,5,11,45,975.5,81.0,1.3,20.9,1011.0,664.53,495.5
2018,7,5,12,0,977.0,81.0,1.3,21.1,1019.0,712.36,530.47
2018,7,5,12,15,973.5,84.0,1.35,21.15,1019.0,757.5,563.4
2018,7,5,12,30,970.0,87.0,1.4,21.2,1019.0,800.49,592.82
2018,7,5,12,45,964.0,91.0,1.45,21.3,1011.5,840.07,619.12
2018,7,5,13,0,958.0,95.0,1.5,21.4,1004.0,877.03,643.58
2018,7,5,13,15,957.0,93.5,1.5,21.4,990.5,910.4,665.26
2018,7,5,13,30,956.0,92.0,1.5,21.4,977.0,940.89,685.03
2018,7,5,13,45,954.0,90.5,1.5,21.4,957.0,967.43,702.26
2018,7,5,14,0,952.0,89.0,1.5,21.4,937.0,990.77,717.52
2018,7,5,14,15,948.0,87.5,1.5,21.4,910.0,1008.89,729.57
2018,7,5,14,30,944.0,86.0,1.5,21.4,883.0,1023.57,739.6
2018,7,5,14,45,939.5,83.0,1.55,21.35,850.0,1032.62,747.19
2018,7,5,15,0,935.0,80.0,1.6,21.3,817.0,1038.07,752.74
2018,7,5,15,15,925.5,79.5,1.6,21.3,778.5,1037.81,753.96
2018,7,5,15,30,916.0,79.0,1.6,21.3,740.0,1034.11,753.22
2018,7,5,15,45,906.0,76.0,1.6,21.2,697.0,1023.46,748.52
2018,7,5,16,0,896.0,73.0,1.6,21.1,654.0,1009.42,741.85
2018,7,5,16,15,883.0,70.5,1.6,20.9,607.5,989.76,731.93
2018,7,5,16,30,870.0,68.0,1.6,20.7,561.0,967.08,720.09
2018,7,5,16,45,851.0,65.5,1.65,20.55,512.0,935.68,702.93
2018,7,5,17,0,832.0,63.0,1.7,20.4,463.0,901.88,683.91
2018,7,5,17,15,806.0,60.0,1.7,20.1,412.0,858.64,657.73
2018,7,5,17,30,780.0,57.0,1.7,19.8,361.0,823.9,636.79
2018,7,5,17,45,744.5,53.5,1.7,19.45,310.5,768.28,600.21
2018,7,5,18,0,709.0,50.0,1.7,19.1,260.0,712.26,561.84
2018,7,5,18,15,656.5,46.0,1.7,18.3,212.0,641.25,511.11
2018,7,5,18,30,604.0,42.0,1.7,17.5,164.0,571.63,458.27
2018,7,5,18,45,521.0,36.0,1.75,16.75,121.0,477.99,383.47
2018,7,5,19,0,438.0,30.0,1.8,16.0,78.0,398.7,312.28
2018,7,5,19,15,290.5,21.0,1.85,15.7,46.5,257.79,126.54
2018,7,5,19,30,143.0,12.0,1.9,15.4,15.0,101.19,0.0
2018,7,5,19,45,71.5,6.0,2.0,15.15,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.7,15.25,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.7,15.5,5.0,4.27,0.0
2018,7,6,5,15,20.0,18.0,1.75,15.85,19.0,14.51,0.0
2018,7,6,5,30,21.0,31.0,1.8,16.2,33.0,24.92,14.56
2018,7,6,5,45,49.5,49.0,1.8,16.5,57.5,38.02,27.24
2018,7,6,6,0,78.0,67.0,1.8,16.8,82.0,51.24,39.34
2018,7,6,6,15,98.5,86.0,1.85,17.15,110.0,64.83,51.56
2018,7,6,6,30,119.0,105.0,1.9,17.5,138.0,78.16,63.3
2018,7,6,6,45,128.0,123.0,1.95,17.85,165.0,90.5,73.94
2018,7,6,7,0,137.0,141.0,2.0,18.2,192.0,102.54,84.09
2018,7,6,7,15,106.5,157.5,2.0,18.45,200.5,112.9,92.64
2018,7,6,7,30,76.0,174.0,2.0,18.7,209.0,128.18,105.25
2018,7,6,7,45,60.0,192.0,2.05,18.95,221.5,139.9,114.68
2018,7,6,8,0,44.0,210.0,2.1,19.2,234.0,151.31,123.75
2018,7,6,8,15,77.0,244.5,2.15,19.45,291.5,172.31,140.71
2018,7,6,8,30,110.0,279.0,2.2,19.7,349.0,192.49,156.78
2018,7,6,8,45,84.5,283.0,2.25,19.95,339.0,195.39,158.54
2018,7,6,9,0,59.0,287.0,2.3,20.2,329.0,198.85,160.83
2018,7,6,9,15,35.5,258.5,2.35,20.45,284.0,188.41,143.99
2018,7,6,9,30,12.0,230.0,2.4,20.7,239.0,182.65,139.82
2018,7,6,9,45,9.0,200.0,2.45,20.95,207.0,162.14,123.56
2018,7,6,10,0,6.0,170.0,2.5,21.2,175.0,139.85,105.97
2018,7,6,10,15,27.0,266.5,2.45,21.5,290.0,210.84,160.35
2018,7,6,10,30,48.0,363.0,2.4,21.8,405.0,288.59,218.71
2018,7,6,10,45,90.5,405.0,2.4,22.1,487.0,341.7,257.55
2018,7,6,11,0,133.0,447.0,2.4,22.4,569.0,392.37,294.59
2018,7,6,11,15,141.5,456.0,2.45,22.5,588.0,417.96,313.7
2018,7,6,11,30,150.0,465.0,2.5,22.6,607.0,444.72,333.67
2018,7,6,11,45,271.0,444.5,2.5,22.7,703.5,515.71,386.54
2018,7,6,12,0,392.0,424.0,2.5,22.8,800.0,602.49,450.1
2018,7,6,12,15,445.5,408.5,2.55,22.8,836.0,655.56,488.9
2018,7,6,12,30,499.0,393.0,2.6,22.8,872.0,713.63,531.01
2018,7,6,12,45,463.5,401.0,2.65,22.8,843.5,723.52,538.03
2018,7,6,13,0,428.0,409.0,2.7,22.8,815.0,729.64,542.59
2018,7,6,13,15,528.0,346.5,2.75,22.8,840.0,786.88,585.61
2018,7,6,13,30,628.0,284.0,2.8,22.8,865.0,845.51,628.99
2018,7,6,13,45,622.0,277.0,2.85,22.75,842.0,860.1,639.82
2018,7,6,14,0,616.0,270.0,2.9,22.7,819.0,871.67,648.99
2018,7,6,14,15,452.0,317.5,2.95,22.65,713.5,778.01,582.61
2018,7,6,14,30,288.0,365.0,3.0,22.6,608.0,663.93,500.71
2018,7,6,14,45,201.0,356.5,3.05,22.5,523.0,560.53,426.83
2018,7,6,15,0,114.0,348.0,3.1,22.4,438.0,472.55,361.54
2018,7,6,15,15,146.0,339.0,3.1,22.4,448.0,502.3,385.77
2018,7,6,15,30,178.0,330.0,3.1,22.4,458.0,531.87,409.33
2018,7,6,15,45,200.0,304.5,3.2,22.15,440.5,531.68,411.73
2018,7,6,16,0,222.0,279.0,3.3,21.9,423.0,529.91,413.22
2018,7,6,16,15,179.5,259.5,3.3,21.7,370.5,468.52,367.76
2018,7,6,16,30,137.0,240.0,3.3,21.5,318.0,406.77,321.32
2018,7,6,16,45,113.0,213.0,3.35,21.3,273.5,353.84,281.51
2018,7,6,17,0,89.0,186.0,3.4,21.1,229.0,280.3,224.68
2018,7,6,17,15,246.5,147.0,3.35,20.75,247.0,423.56,343.85
2018,7,6,17,30,404.0,108.0,3.3,20.4,265.0,539.15,438.01
2018,7,6,17,45,452.0,92.5,3.3,20.05,245.0,553.77,450.27
2018,7,6,18,0,500.0,77.0,3.3,19.7,225.0,572.97,465.98
2018,7,6,18,15,442.0,66.5,3.25,19.25,179.5,495.64,405.64
2018,7,6,18,30,384.0,56.0,3.2,18.8,134.0,420.8,345.15
2018,7,6,18,45,380.0,43.5,3.15,18.35,103.0,388.08,315.42
2018,7,6,19,0,376.0,31.0,3.1,17.9,72.0,355.34,279.36
2018,7,6,19,15,238.0,21.5,3.1,17.6,43.0,222.28,105.03
2018,7,6,19,30,100.0,12.0,3.1,17.3,14.0,73.86,0.0
2018,7,6,19,45,50.0,6.0,3.05,16.95,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,7,4,45,13.5,3.0,3.45,13.05,3.0,0.0,0.0
2018,7,7,5,0,27.0,6.0,3.5,13.4,6.0,5.12,0.0
2018,7,7,5,15,29.5,18.5,3.5,13.9,20.0,14.84,0.0
2018,7,7,5,30,32.0,31.0,3.5,14.4,34.0,24.58,14.26
2018,7,7,5,45,122.0,45.5,3.5,14.95,66.5,35.08,24.82
2018,7,7,6,0,212.0,60.0,3.5,15.5,99.0,46.04,34.96
2018,7,7,6,15,255.0,75.5,3.45,16.05,136.5,55.55,43.61
2018,7,7,6,30,298.0,91.0,3.4,16.6,174.0,65.93,52.81
2018,7,7,6,45,391.5,96.5,3.35,17.15,228.5,69.59,55.89
2018,7,7,7,0,485.0,102.0,3.3,17.7,283.0,73.31,58.91
2018,7,7,7,15,562.5,102.5,3.3,18.3,341.5,73.47,58.73
2018,7,7,7,30,640.0,103.0,3.3,18.9,400.0,72.76,57.76
2018,7,7,7,45,603.0,123.5,3.35,19.55,428.0,84.24,67.27
2018,7,7,8,0,566.0,144.0,3.4,20.2,456.0,94.95,75.96
2018,7,7,8,15,596.0,153.5,3.4,20.65,507.5,98.64,78.68
2018,7,7,8,30,626.0,163.0,3.4,21.1,559.0,102.03,81.15
2018,7,7,8,45,623.0,178.0,3.45,21.55,595.5,107.91,85.69
2018,7,7,9,0,620.0,193.0,3.5,22.0,632.0,117.18,93.02
2018,7,7,9,15,755.5,148.0,3.55,22.25,713.5,147.14,87.44
2018,7,7,9,30,891.0,103.0,3.6,22.5,795.0,190.81,108.55
2018,7,7,9,45,922.0,93.5,3.65,22.75,837.0,241.31,146.4
2018,7,7,10,0,953.0,84.0,3.7,23.0,879.0,294.71,190.72
2018,7,7,10,15,964.5,81.0,3.75,23.1,909.0,349.48,238.62
2018,7,7,10,30,976.0,78.0,3.8,23.2,939.0,404.9,287.18
2018,7,7,10,45,973.0,82.0,3.8,23.35,958.5,459.89,334.82
2018,7,7,11,0,970.0,86.0,3.8,23.5,978.0,513.77,380.36
2018,7,7,11,15,893.0,137.5,3.8,23.55,969.0,562.15,420.47
2018,7,7,11,30,816.0,189.0,3.8,23.6,960.0,605.07,454.68
2018,7,7,11,45,630.0,279.5,3.8,23.6,878.0,605.34,455.97
2018,7,7,12,0,444.0,370.0,3.8,23.6,796.0,594.16,447.28
2018,7,7,12,15,338.5,393.5,3.8,23.6,718.5,567.83,428.14
2018,7,7,12,30,233.0,417.0,3.8,23.6,641.0,532.68,401.77
2018,7,7,12,45,238.5,419.5,3.85,23.55,647.0,558.44,421.34
2018,7,7,13,0,244.0,422.0,3.9,23.5,653.0,584.03,440.43
2018,7,7,13,15,377.0,367.0,3.95,23.4,718.5,675.69,509.94
2018,7,7,13,30,510.0,312.0,4.0,23.3,784.0,765.27,576.96
2018,7,7,13,45,568.5,283.5,4.05,23.15,798.5,816.71,615.12
2018,7,7,14,0,627.0,255.0,4.1,23.0,813.0,867.81,653.14
2018,7,7,14,15,750.5,188.0,4.15,22.75,836.0,940.78,706.14
2018,7,7,14,30,874.0,121.0,4.2,22.5,859.0,991.26,741.78
2018,7,7,14,45,820.0,141.5,4.25,22.2,812.0,989.26,742.33
2018,7,7,15,0,766.0,162.0,4.3,21.9,765.0,970.28,731.84
2018,7,7,15,15,702.0,177.5,4.3,21.9,709.0,941.77,713.81
2018,7,7,15,30,638.0,193.0,4.3,21.9,653.0,901.02,687.29
2018,7,7,15,45,644.0,174.0,4.35,21.35,614.5,890.93,683.83
2018,7,7,16,0,650.0,155.0,4.4,20.8,576.0,877.33,677.75
2018,7,7,16,15,731.0,117.5,4.4,20.55,558.0,912.88,705.56
2018,7,7,16,30,812.0,80.0,4.4,20.3,540.0,924.83,716.57
2018,7,7,16,45,685.5,102.0,4.4,20.05,466.0,837.05,656.74
2018,7,7,17,0,559.0,124.0,4.4,19.8,392.0,732.74,583.57
2018,7,7,17,15,557.5,107.0,4.35,19.45,349.0,701.28,563.07
2018,7,7,17,30,556.0,90.0,4.3,19.1,306.0,667.15,539.6
2018,7,7,17,45,625.0,70.5,4.3,18.7,281.0,690.11,559.31
2018,7,7,18,0,694.0,51.0,4.3,18.3,256.0,700.87,568.67
2018,7,7,18,15,640.5,47.0,4.25,17.85,208.5,629.47,513.73
2018,7,7,18,30,587.0,43.0,4.2,17.4,161.0,559.45,457.44
2018,7,7,18,45,503.0,36.5,4.15,16.9,118.5,472.62,384.66
2018,7,7,19,0,419.0,30.0,4.1,16.4,76.0,385.25,304.45
2018,7,7,19,15,275.5,21.0,4.05,16.05,45.5,246.96,113.88
2018,7,7,19,30,132.0,12.0,4.0,15.7,15.0,94.23,0.0
2018,7,7,19,45,66.0,6.0,4.0,15.4,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.0,3.65,12.55,4.5,0.0,0.0
2018,7,8,5,0,87.0,8.0,3.7,12.7,9.0,6.83,0.0
2018,7,8,5,15,234.5,18.0,3.7,13.15,36.0,15.04,0.0
2018,7,8,5,30,382.0,28.0,3.7,13.6,63.0,23.27,13.11
2018,7,8,5,45,474.0,35.0,3.65,14.05,104.5,28.66,19.31
2018,7,8,6,0,566.0,42.0,3.6,14.5,146.0,37.08,27.19
2018,7,8,6,15,624.5,47.0,3.65,15.1,193.5,40.98,30.86
2018,7,8,6,30,683.0,52.0,3.7,15.7,241.0,44.88,34.37
2018,7,8,6,45,722.0,56.0,3.7,16.3,291.5,47.79,36.86
2018,7,8,7,0,761.0,60.0,3.7,16.9,342.0,50.67,39.23
2018,7,8,7,15,789.5,63.0,3.7,17.55,393.0,52.64,40.72
2018,7,8,7,30,818.0,66.0,3.7,18.2,444.0,61.82,48.45
2018,7,8,7,45,839.0,68.0,3.75,18.8,493.5,63.67,49.75
2018,7,8,8,0,860.0,70.0,3.8,19.4,543.0,65.43,50.96
2018,7,8,8,15,876.0,72.5,3.8,19.9,591.0,67.33,52.3
2018,7,8,8,30,892.0,75.0,3.8,20.4,639.0,69.11,53.54
2018,7,8,8,45,904.5,76.5,3.8,20.85,683.0,70.07,54.09
2018,7,8,9,0,917.0,78.0,3.8,21.3,727.0,74.41,57.5
2018,7,8,9,15,925.5,80.0,3.8,21.65,766.5,127.6,67.06
2018,7,8,9,30,934.0,82.0,3.8,22.0,806.0,182.1,100.28
2018,7,8,9,45,941.0,83.5,3.85,22.4,840.5,237.11,142.56
2018,7,8,10,0,948.0,85.0,3.9,22.8,875.0,292.86,189.58
2018,7,8,10,15,954.5,85.5,3.9,22.9,904.0,348.3,238.13
2018,7,8,10,30,961.0,86.0,3.9,23.0,933.0,403.99,286.94
2018,7,8,10,45,966.5,85.0,3.95,23.15,955.0,458.22,333.97
2018,7,8,11,0,972.0,84.0,4.0,23.3,977.0,512.12,379.66
2018,7,8,11,15,975.0,84.0,4.0,23.35,992.5,564.93,423.41
2018,7,8,11,30,978.0,84.0,4.0,23.4,1008.0,616.76,465.22
2018,7,8,11,45,979.0,84.5,4.0,23.45,1016.0,666.6,504.47
2018,7,8,12,0,980.0,85.0,4.0,23.5,1024.0,714.92,541.61
2018,7,8,12,15,978.5,86.0,4.0,23.5,1024.0,760.19,575.83
2018,7,8,12,30,977.0,87.0,4.0,23.5,1024.0,803.38,606.58
2018,7,8,12,45,973.5,88.0,4.05,23.5,1016.5,842.74,633.93
2018,7,8,13,0,970.0,89.0,4.1,23.5,1009.0,879.49,659.41
2018,7,8,13,15,968.5,88.5,4.1,23.45,995.5,913.76,683.03
2018,7,8,13,30,967.0,88.0,4.1,23.4,982.0,945.13,704.66
2018,7,8,13,45,964.0,86.5,4.1,23.35,961.0,971.11,722.67
2018,7,8,14,0,961.0,85.0,4.1,23.3,940.0,993.8,738.56
2018,7,8,14,15,956.0,84.0,4.1,23.2,912.5,1011.73,751.53
2018,7,8,14,30,951.0,83.0,4.1,23.1,885.0,1026.17,762.33
2018,7,8,14,45,944.5,81.0,4.1,23.0,851.0,1034.51,769.23
2018,7,8,15,0,938.0,79.0,4.1,22.9,817.0,1039.23,773.94
2018,7,8,15,15,928.5,78.0,4.1,22.9,778.5,1038.53,774.92
2018,7,8,15,30,919.0,77.0,4.1,22.9,740.0,1034.32,773.77
2018,7,8,15,45,907.5,75.0,4.1,22.4,696.5,1023.44,769.8
2018,7,8,16,0,896.0,73.0,4.1,21.9,653.0,1009.22,763.71
2018,7,8,16,15,881.5,71.0,4.1,21.55,606.0,988.79,753.01
2018,7,8,16,30,867.0,69.0,4.1,21.2,559.0,965.4,740.28
2018,7,8,16,45,847.5,66.0,4.1,20.85,509.5,932.98,721.15
2018,7,8,17,0,828.0,63.0,4.1,20.5,460.0,898.15,700.06
2018,7,8,17,15,801.0,61.0,4.05,19.95,409.5,855.53,673.2
2018,7,8,17,30,774.0,59.0,4.0,19.4,359.0,821.5,651.9
2018,7,8,17,45,737.0,55.5,4.0,18.9,308.5,764.72,612.91
2018,7,8,18,0,700.0,52.0,4.0,18.4,258.0,707.57,572.06
2018,7,8,18,15,645.5,47.0,3.9,17.8,209.5,633.73,516.09
2018,7,8,18,30,591.0,42.0,3.8,17.2,161.0,561.5,458.43
2018,7,8,18,45,505.5,36.5,3.7,16.6,118.5,466.88,379.75
2018,7,8,19,0,420.0,31.0,3.6,16.0,76.0,387.34,305.6
2018,7,8,19,15,276.0,21.5,3.6,15.6,45.5,247.35,109.01
2018,7,8,19,30,132.0,12.0,3.6,15.2,15.0,94.25,0.0
2018,7,8,19,45,66.0,6.0,3.55,14.8,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,4,45,36.5,3.5,3.35,12.4,3.5,0.0,0.0
2018,7,9,5,0,73.0,7.0,3.4,12.5,7.0,5.97,0.0
2018,7,9,5,15,229.0,17.0,3.4,13.0,34.0,14.16,0.0
2018,7,9,5,30,385.0,27.0,3.4,13.5,61.0,22.43,12.29
2018,7,9,5,45,477.0,33.5,3.4,14.0,102.0,27.43,18.23
2018,7,9,6,0,569.0,40.0,3.4,14.5,143.0,35.33,25.63
2018,7,9,6,15,626.5,44.0,3.4,15.15,190.0,38.43,28.59
2018,7,9,6,30,684.0,48.0,3.4,15.8,237.0,41.6,31.45
2018,7,9,6,45,722.0,52.0,3.4,16.5,287.0,44.62,34.03
2018,7,9,7,0,760.0,56.0,3.4,17.2,337.0,47.6,36.49
2018,7,9,7,15,787.5,59.0,3.4,17.95,387.0,56.17,43.75
2018,7,9,7,30,815.0,62.0,3.4,18.7,437.0,58.96,45.88
2018,7,9,7,45,835.5,64.5,3.4,19.5,486.5,61.2,47.49
2018,7,9,8,0,856.0,67.0,3.4,20.3,536.0,63.34,48.98
2018,7,9,8,15,871.0,68.5,3.4,20.95,582.5,64.6,49.76
2018,7,9,8,30,886.0,70.0,3.4,21.6,629.0,65.78,50.46
2018,7,9,8,45,898.0,71.5,3.4,22.25,672.5,66.8,51.03
2018,7,9,9,0,910.0,73.0,3.4,22.9,716.0,69.71,53.19
2018,7,9,9,15,917.0,76.0,3.45,23.35,755.0,122.99,63.66
2018,7,9,9,30,924.0,79.0,3.5,23.8,794.0,177.45,96.42
2018,7,9,9,45,929.0,81.0,3.5,24.25,827.5,231.86,137.83
2018,7,9,10,0,934.0,83.0,3.5,24.7,861.0,286.8,183.78
2018,7,9,10,15,940.5,84.0,3.55,24.95,890.0,341.84,231.41
2018,7,9,10,30,947.0,85.0,3.6,25.2,919.0,397.14,279.3
2018,7,9,10,45,952.5,84.5,3.6,25.45,941.5,451.01,325.36
2018,7,9,11,0,958.0,84.0,3.6,25.7,964.0,504.58,370.05
2018,7,9,11,15,961.0,84.5,3.65,25.75,979.5,557.1,413.14
2018,7,9,11,30,964.0,85.0,3.7,25.8,995.0,608.69,454.39
2018,7,9,11,45,966.0,85.0,3.7,25.9,1003.5,658.14,492.82
2018,7,9,12,0,968.0,85.0,3.7,26.0,1012.0,706.17,529.23
2018,7,9,12,15,968.0,85.0,3.75,26.0,1012.5,751.2,563.08
2018,7,9,12,30,968.0,85.0,3.8,26.0,1013.0,794.23,593.63
2018,7,9,12,45,966.0,86.0,3.8,26.0,1006.5,834.41,621.03
2018,7,9,13,0,964.0,87.0,3.8,26.0,1000.0,872.11,646.62
2018,7,9,13,15,962.0,86.0,3.8,25.9,986.0,905.27,669.31
2018,7,9,13,30,960.0,85.0,3.8,25.8,972.0,935.5,690.04
2018,7,9,13,45,957.0,84.0,3.85,25.7,951.5,961.74,708.45
2018,7,9,14,0,954.0,83.0,3.9,25.6,931.0,984.74,724.81
2018,7,9,14,15,949.0,81.5,3.9,25.45,903.5,1001.98,737.32
2018,7,9,14,30,944.0,80.0,3.9,25.3,876.0,1015.72,747.7
2018,7,9,14,45,937.0,78.5,3.95,25.1,842.0,1023.97,755.1
2018,7,9,15,0,930.0,77.0,4.0,24.9,808.0,1028.65,760.36
2018,7,9,15,15,921.0,75.5,4.0,24.9,769.5,1027.78,761.21
2018,7,9,15,30,912.0,74.0,4.0,24.9,731.0,1023.41,759.94
2018,7,9,15,45,899.5,72.5,4.0,24.3,687.5,1012.08,755.97
2018,7,9,16,0,887.0,71.0,4.0,23.7,644.0,997.46,749.93
2018,7,9,16,15,871.5,68.0,4.0,23.3,596.5,974.75,737.85
2018,7,9,16,30,856.0,65.0,4.0,22.9,549.0,949.06,723.72
2018,7,9,16,45,836.0,62.5,4.0,22.55,499.5,916.87,704.79
2018,7,9,17,0,816.0,60.0,4.0,22.2,450.0,882.35,683.96
2018,7,9,17,15,790.0,57.0,4.0,21.75,400.0,839.4,656.9
2018,7,9,17,30,764.0,54.0,4.0,21.3,350.0,794.99,628.05
2018,7,9,17,45,728.5,50.5,3.95,20.85,300.5,749.84,597.38
2018,7,9,18,0,693.0,47.0,3.9,20.4,251.0,694.37,557.58
2018,7,9,18,15,641.0,43.0,3.9,19.9,204.0,624.43,504.96
2018,7,9,18,30,589.0,39.0,3.9,19.4,157.0,556.06,450.64
2018,7,9,18,45,509.0,33.5,3.85,18.9,115.5,466.26,376.11
2018,7,9,19,0,429.0,28.0,3.8,18.4,74.0,380.85,297.62
2018,7,9,19,15,285.5,19.5,3.75,18.1,44.0,251.3,103.45
2018,7,9,19,30,142.0,11.0,3.7,17.8,14.0,99.76,0.0
2018,7,9,19,45,71.0,5.5,3.7,17.45,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,13.45,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,13.6,6.0,5.12,0.0
2018,7,10,5,15,225.5,16.0,2.95,14.1,33.0,13.66,0.0
2018,7,10,5,30,385.0,26.0,3.0,14.6,60.0,21.58,11.37
2018,7,10,5,45,478.0,33.0,3.0,15.15,101.5,29.45,19.85
2018,7,10,6,0,571.0,40.0,3.0,15.7,143.0,35.38,25.52
2018,7,10,6,15,629.5,45.0,3.05,16.35,190.5,39.34,29.24
2018,7,10,6,30,688.0,50.0,3.1,17.0,238.0,43.31,32.79
2018,7,10,6,45,727.0,53.5,3.1,17.65,288.5,45.88,34.98
2018,7,10,7,0,766.0,57.0,3.1,18.3,339.0,48.46,37.07
2018,7,10,7,15,794.5,60.0,3.2,19.05,390.0,50.51,38.62
2018,7,10,7,30,823.0,63.0,3.3,19.8,441.0,59.77,46.37
2018,7,10,7,45,843.5,65.0,3.35,20.6,490.5,61.66,47.67
2018,7,10,8,0,864.0,67.0,3.4,21.4,540.0,63.46,48.87
2018,7,10,8,15,879.0,69.5,3.5,21.9,587.5,65.4,50.25
2018,7,10,8,30,894.0,72.0,3.6,22.4,635.0,67.22,51.52
2018,7,10,8,45,906.0,74.0,3.65,22.9,679.0,68.54,52.36
2018,7,10,9,0,918.0,76.0,3.7,23.4,723.0,70.25,53.54
2018,7,10,9,15,926.0,78.0,3.8,23.65,762.5,123.49,64.18
2018,7,10,9,30,934.0,80.0,3.9,23.9,802.0,178.0,96.55
2018,7,10,9,45,939.5,82.5,3.95,24.2,836.5,233.43,138.67
2018,7,10,10,0,945.0,85.0,4.0,24.5,871.0,289.47,185.61
2018,7,10,10,15,951.0,85.5,4.05,24.65,899.5,344.69,233.66
2018,7,10,10,30,957.0,86.0,4.1,24.8,928.0,400.11,282.0
2018,7,10,10,45,961.5,86.5,4.2,24.95,950.5,454.9,329.27
2018,7,10,11,0,966.0,87.0,4.3,25.1,973.0,509.29,375.19
2018,7,10,11,15,969.0,87.0,4.35,25.2,988.5,561.96,418.68
2018,7,10,11,30,972.0,87.0,4.4,25.3,1004.0,613.67,460.29
2018,7,10,11,45,974.0,87.5,4.45,25.35,1013.0,664.0,499.92
2018,7,10,12,0,976.0,88.0,4.5,25.4,1022.0,712.91,537.62
2018,7,10,12,15,975.0,88.5,4.55,25.35,1022.0,758.14,572.14
2018,7,10,12,30,974.0,89.0,4.6,25.3,1022.0,801.3,603.42
2018,7,10,12,45,971.5,90.0,4.65,25.25,1015.5,841.49,631.59
2018,7,10,13,0,969.0,91.0,4.7,25.2,1009.0,879.15,657.96
2018,7,10,13,15,966.5,91.0,4.7,25.05,995.0,913.17,681.73
2018,7,10,13,30,964.0,91.0,4.7,24.9,981.0,944.27,703.52
2018,7,10,13,45,960.0,90.0,4.75,24.8,960.0,969.95,721.94
2018,7,10,14,0,956.0,89.0,4.8,24.7,939.0,992.33,738.27
2018,7,10,14,15,950.5,88.5,4.75,24.5,911.5,1010.42,751.32
2018,7,10,14,30,945.0,88.0,4.7,24.3,884.0,1025.05,762.19
2018,7,10,14,45,937.5,87.0,4.7,24.1,850.5,1033.66,769.63
2018,7,10,15,0,930.0,86.0,4.7,23.9,817.0,1038.71,774.9
2018,7,10,15,15,920.5,84.5,4.7,23.9,778.0,1037.64,775.64
2018,7,10,15,30,911.0,83.0,4.7,23.9,739.0,1033.06,774.22
2018,7,10,15,45,898.5,81.5,4.65,23.3,695.5,1022.02,770.02
2018,7,10,16,0,886.0,80.0,4.6,22.7,652.0,1007.69,763.72
2018,7,10,16,15,870.5,77.5,4.55,22.35,605.0,985.93,751.64
2018,7,10,16,30,855.0,75.0,4.5,22.0,558.0,961.24,737.56
2018,7,10,16,45,834.5,72.0,4.5,21.65,508.0,928.23,717.98
2018,7,10,17,0,814.0,69.0,4.5,21.3,458.0,903.63,704.12
2018,7,10,17,15,786.0,66.0,4.4,20.8,407.0,858.79,675.02
2018,7,10,17,30,758.0,63.0,4.3,20.3,356.0,812.41,644.36
2018,7,10,17,45,718.5,59.5,4.25,19.8,305.5,753.76,603.73
2018,7,10,18,0,679.0,56.0,4.2,19.3,255.0,694.81,561.21
2018,7,10,18,15,622.0,51.0,4.1,18.7,206.5,619.33,503.85
2018,7,10,18,30,565.0,46.0,4.0,18.1,158.0,553.02,450.66
2018,7,10,18,45,475.0,39.0,3.9,17.5,115.5,455.17,369.36
2018,7,10,19,0,385.0,32.0,3.8,16.9,73.0,363.31,285.33
2018,7,10,19,15,246.5,22.0,3.7,16.45,43.5,226.57,86.91
2018,7,10,19,30,108.0,12.0,3.6,16.0,14.0,78.98,0.0
2018,7,10,19,45,54.0,6.0,3.55,15.55,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,13.5,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,13.7,6.0,5.12,0.0
2018,7,11,5,15,186.5,17.5,0.65,14.45,31.5,14.94,0.0
2018,7,11,5,30,326.0,29.0,0.6,15.2,57.0,24.17,13.21
2018,7,11,5,45,426.5,37.0,0.55,16.0,98.0,30.31,20.55
2018,7,11,6,0,527.0,45.0,0.5,16.8,139.0,36.44,26.39
2018,7,11,6,15,591.0,51.0,0.45,17.35,187.0,40.72,30.4
2018,7,11,6,30,655.0,57.0,0.4,17.9,235.0,48.97,37.71
2018,7,11,6,45,698.5,60.5,0.35,18.5,285.5,51.3,39.65
2018,7,11,7,0,742.0,64.0,0.3,19.1,336.0,53.67,41.54
2018,7,11,7,15,772.5,67.5,0.3,19.7,387.5,55.89,43.22
2018,7,11,7,30,803.0,71.0,0.3,20.3,439.0,58.06,44.82
2018,7,11,7,45,826.5,73.5,0.25,20.9,489.5,59.37,45.65
2018,7,11,8,0,850.0,76.0,0.2,21.5,540.0,69.27,53.76
2018,7,11,8,15,867.5,78.5,0.25,22.1,588.5,71.11,54.95
2018,7,11,8,30,885.0,81.0,0.3,22.7,637.0,72.82,56.07
2018,7,11,8,45,899.0,82.5,0.35,23.3,682.0,73.72,56.51
2018,7,11,9,0,913.0,84.0,0.4,23.9,727.0,74.52,56.88
2018,7,11,9,15,918.0,88.5,0.45,24.2,766.0,127.93,67.89
2018,7,11,9,30,923.0,93.0,0.5,24.5,805.0,183.35,100.04
2018,7,11,9,45,924.5,98.0,0.6,24.85,838.5,239.24,141.39
2018,7,11,10,0,926.0,103.0,0.7,25.2,872.0,295.33,186.98
2018,7,11,10,15,931.5,104.5,0.75,25.35,901.0,350.34,233.07
2018,7,11,10,30,937.0,106.0,0.8,25.5,930.0,405.52,279.25
2018,7,11,10,45,941.0,107.0,0.9,25.6,952.0,459.73,324.25
2018,7,11,11,0,945.0,108.0,1.0,25.7,974.0,513.55,367.91
2018,7,11,11,15,947.0,109.0,1.05,25.75,989.0,565.76,409.05
2018,7,11,11,30,949.0,110.0,1.1,25.8,1004.0,617.01,448.3
2018,7,11,11,45,950.0,110.5,1.1,25.85,1012.0,666.12,484.56
2018,7,11,12,0,951.0,111.0,1.1,25.9,1020.0,713.81,518.8
2018,7,11,12,15,953.0,109.5,1.15,25.85,1021.0,759.0,551.29
2018,7,11,12,30,955.0,108.0,1.2,25.8,1022.0,802.39,581.43
2018,7,11,12,45,957.5,105.0,1.25,25.75,1016.5,842.85,608.03
2018,7,11,13,0,960.0,102.0,1.3,25.7,1011.0,880.99,633.04
2018,7,11,13,15,957.0,101.5,1.3,25.55,996.5,914.19,654.43
2018,7,11,13,30,954.0,101.0,1.3,25.4,982.0,944.43,673.95
2018,7,11,13,45,950.5,100.0,1.35,25.25,961.0,970.64,691.74
2018,7,11,14,0,947.0,99.0,1.4,25.1,940.0,993.6,707.64
2018,7,11,14,15,941.5,98.0,1.4,24.9,912.5,1011.32,719.76
2018,7,11,14,30,936.0,97.0,1.4,24.7,885.0,1025.56,729.92
2018,7,11,14,45,928.5,95.5,1.4,24.5,851.0,1033.79,736.53
2018,7,11,15,0,921.0,94.0,1.4,24.3,817.0,1038.46,741.17
2018,7,11,15,15,911.5,92.0,1.4,24.3,778.0,1037.0,741.64
2018,7,11,15,30,902.0,90.0,1.4,24.3,739.0,1032.04,740.15
2018,7,11,15,45,889.5,88.0,1.4,23.8,695.5,1020.6,736.23
2018,7,11,16,0,877.0,86.0,1.4,23.3,652.0,1005.88,730.39
2018,7,11,16,15,861.5,83.0,1.4,23.05,604.5,983.76,719.2
2018,7,11,16,30,846.0,80.0,1.4,22.8,557.0,958.69,706.15
2018,7,11,16,45,825.0,77.0,1.4,22.5,507.5,936.6,695.1
2018,7,11,17,0,804.0,74.0,1.4,22.2,458.0,900.78,674.73
2018,7,11,17,15,775.0,71.0,1.4,21.75,407.0,855.2,647.83
2018,7,11,17,30,746.0,68.0,1.4,21.3,356.0,808.08,619.06
2018,7,11,17,45,707.0,63.5,1.35,20.9,305.0,748.75,579.89
2018,7,11,18,0,668.0,59.0,1.3,20.5,254.0,689.09,538.87
2018,7,11,18,15,609.5,53.5,1.3,19.8,205.5,618.81,488.86
2018,7,11,18,30,551.0,48.0,1.3,19.1,157.0,544.7,432.84
2018,7,11,18,45,460.5,40.5,1.25,18.4,114.5,446.14,354.28
2018,7,11,19,0,370.0,33.0,1.2,17.7,72.0,353.47,272.15
2018,7,11,19,15,227.5,21.5,1.15,17.2,41.5,212.64,72.91
2018,7,11,19,30,85.0,10.0,1.1,16.7,11.0,62.63,0.0
2018,7,11,19,45,42.5,5.0,1.1,16.25,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,12,4,45,18.0,2.5,0.45,14.05,2.5,0.0,0.0
2018,7,12,5,0,36.0,5.0,0.5,14.2,5.0,4.27,0.0
2018,7,12,5,15,157.5,17.5,0.55,14.65,29.0,14.94,0.0
2018,7,12,5,30,279.0,30.0,0.6,15.1,53.0,25.04,13.62
2018,7,12,5,45,379.0,38.5,0.65,15.6,92.0,31.49,21.56
2018,7,12,6,0,479.0,47.0,0.7,16.1,131.0,37.92,27.73
2018,7,12,6,15,544.5,53.5,0.75,16.6,178.0,42.47,32.0
2018,7,12,6,30,610.0,60.0,0.8,17.1,225.0,46.99,36.06
2018,7,12,6,45,655.0,65.0,0.8,17.6,275.0,50.14,38.77
2018,7,12,7,0,700.0,70.0,0.8,18.1,325.0,58.02,45.5
2018,7,12,7,15,732.0,74.0,0.85,18.5,375.5,60.4,47.35
2018,7,12,7,30,764.0,78.0,0.9,18.9,426.0,62.73,49.12
2018,7,12,7,45,787.5,81.5,0.95,19.35,476.0,64.51,50.37
2018,7,12,8,0,811.0,85.0,1.0,19.8,526.0,66.2,51.54
2018,7,12,8,15,829.0,87.5,1.0,20.25,573.5,67.05,51.98
2018,7,12,8,30,847.0,90.0,1.0,20.7,621.0,77.77,60.78
2018,7,12,8,45,861.0,92.0,1.0,21.15,665.0,78.8,61.34
2018,7,12,9,0,875.0,94.0,1.0,21.6,709.0,79.71,61.82
