Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,15,883.5,97.5,1.05,21.95,748.5,129.39,71.38
2018,7,12,9,30,892.0,101.0,1.1,22.3,788.0,182.88,102.36
2018,7,12,9,45,897.0,104.0,1.1,22.65,821.5,236.57,142.29
2018,7,12,10,0,902.0,107.0,1.1,23.0,855.0,290.82,186.75
2018,7,12,10,15,908.0,108.0,1.15,23.3,883.5,344.44,232.25
2018,7,12,10,30,914.0,109.0,1.2,23.6,912.0,398.28,277.91
2018,7,12,10,45,917.5,111.0,1.25,23.9,934.0,451.84,322.59
2018,7,12,11,0,921.0,113.0,1.3,24.2,956.0,505.0,365.78
2018,7,12,11,15,923.0,114.0,1.3,24.25,971.0,556.12,406.37
2018,7,12,11,30,925.0,115.0,1.3,24.3,986.0,606.3,445.04
2018,7,12,11,45,925.0,116.5,1.35,24.35,994.0,654.55,481.57
2018,7,12,12,0,925.0,118.0,1.4,24.4,1002.0,701.37,516.18
2018,7,12,12,15,913.0,124.0,1.45,24.25,997.0,741.76,545.95
2018,7,12,12,30,901.0,130.0,1.5,24.1,992.0,779.56,573.41
2018,7,12,12,45,601.0,279.5,1.55,24.0,853.0,725.54,533.09
2018,7,12,13,0,301.0,429.0,1.6,23.9,714.0,635.41,466.99
2018,7,12,13,15,301.5,432.0,1.6,23.7,714.0,659.1,484.89
2018,7,12,13,30,302.0,435.0,1.6,23.5,714.0,681.87,501.13
2018,7,12,13,45,350.5,400.0,1.65,23.3,716.5,711.18,523.85
2018,7,12,14,0,399.0,365.0,1.7,23.1,719.0,753.98,555.44
2018,7,12,14,15,481.0,313.0,1.65,22.85,727.0,800.09,589.5
2018,7,12,14,30,563.0,261.0,1.6,22.6,735.0,848.98,625.07
2018,7,12,14,45,626.5,223.0,1.55,22.35,731.0,889.7,654.39
2018,7,12,15,0,690.0,185.0,1.5,22.1,727.0,926.53,679.4
2018,7,12,15,15,582.0,205.0,1.5,22.1,646.5,849.14,629.15
2018,7,12,15,30,474.0,225.0,1.5,22.1,566.0,759.82,569.16
2018,7,12,15,45,390.5,230.0,1.25,21.45,499.5,685.66,517.7
2018,7,12,16,0,307.0,235.0,1.0,20.8,433.0,586.98,448.11
2018,7,12,16,15,247.0,232.5,0.9,20.5,384.0,526.78,405.47
2018,7,12,16,30,187.0,230.0,0.8,20.2,335.0,444.8,345.85
2018,7,12,16,45,299.0,186.0,0.75,19.85,336.5,525.33,410.48
2018,7,12,17,0,411.0,142.0,0.7,19.5,338.0,601.5,469.14
2018,7,12,17,15,432.5,119.0,0.65,19.2,304.5,587.35,460.21
2018,7,12,17,30,454.0,96.0,0.6,18.9,271.0,569.47,448.68
2018,7,12,17,45,484.5,84.5,0.55,18.55,247.0,582.75,459.63
2018,7,12,18,0,515.0,73.0,0.5,18.2,223.0,581.39,458.81
2018,7,12,18,15,476.5,63.5,0.5,17.95,181.5,521.14,413.96
2018,7,12,18,30,438.0,54.0,0.5,17.7,140.0,461.95,368.04
2018,7,12,18,45,347.5,44.0,0.5,17.4,100.5,364.09,289.61
2018,7,12,19,0,257.0,34.0,0.5,17.1,61.0,271.34,207.89
2018,7,12,19,15,150.0,21.0,0.5,17.0,35.0,157.61,46.26
2018,7,12,19,30,43.0,8.0,0.5,16.9,9.0,34.19,0.0
2018,7,12,19,45,21.5,4.0,0.5,16.75,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,0.5,15.0,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,0.5,15.1,1.0,0.85,0.0
2018,7,13,5,15,4.0,6.0,0.5,15.45,6.0,5.12,0.0
2018,7,13,5,30,6.0,11.0,0.5,15.8,11.0,9.29,1.37
2018,7,13,5,45,15.0,18.0,0.45,16.2,20.0,15.26,7.53
2018,7,13,6,0,24.0,25.0,0.4,16.6,29.0,20.91,12.79
2018,7,13,6,15,19.5,28.0,0.45,17.0,32.0,23.82,15.52
2018,7,13,6,30,15.0,31.0,0.5,17.4,35.0,26.37,17.83
2018,7,13,6,45,7.5,35.0,0.5,17.8,37.0,29.74,20.79
2018,7,13,7,0,0.0,39.0,0.5,18.2,39.0,32.21,22.89
2018,7,13,7,15,1.0,69.5,0.6,18.55,70.0,57.63,44.99
2018,7,13,7,30,2.0,100.0,0.7,18.9,101.0,81.69,65.47
2018,7,13,7,45,2.0,105.5,0.75,19.25,106.5,86.28,69.02
2018,7,13,8,0,2.0,111.0,0.8,19.6,112.0,90.81,72.52
2018,7,13,8,15,1.0,84.5,0.8,20.0,85.0,70.27,54.74
2018,7,13,8,30,0.0,58.0,0.8,20.4,58.0,48.15,35.71
2018,7,13,8,45,0.5,93.5,0.85,20.75,94.0,77.88,60.72
2018,7,13,9,0,1.0,129.0,0.9,21.1,130.0,105.41,83.39
2018,7,13,9,15,1.5,127.0,0.95,21.35,128.5,104.26,78.39
2018,7,13,9,30,2.0,125.0,1.0,21.6,127.0,103.09,77.19
2018,7,13,9,45,4.5,144.5,1.0,21.85,148.5,119.04,89.42
2018,7,13,10,0,7.0,164.0,1.0,22.1,170.0,135.33,101.79
2018,7,13,10,15,9.5,190.0,1.0,22.25,198.5,156.98,118.31
2018,7,13,10,30,12.0,216.0,1.0,22.4,227.0,179.05,135.01
2018,7,13,10,45,12.5,215.5,1.05,22.55,227.0,180.31,135.8
2018,7,13,11,0,13.0,215.0,1.1,22.7,227.0,181.56,136.68
2018,7,13,11,15,56.0,327.0,1.1,22.8,379.5,286.36,215.46
2018,7,13,11,30,99.0,439.0,1.1,22.9,532.0,400.51,298.27
2018,7,13,11,45,107.5,445.5,1.15,23.05,547.5,419.1,311.25
2018,7,13,12,0,116.0,452.0,1.2,23.2,563.0,443.12,328.7
2018,7,13,12,15,143.5,461.0,1.2,23.25,598.0,483.26,357.63
2018,7,13,12,30,171.0,470.0,1.2,23.3,633.0,525.96,388.01
2018,7,13,12,45,167.0,464.5,1.25,23.35,623.0,534.28,394.08
2018,7,13,13,0,163.0,459.0,1.3,23.4,613.0,541.46,399.61
2018,7,13,13,15,163.5,431.5,1.3,23.35,584.0,531.54,393.47
2018,7,13,13,30,164.0,404.0,1.3,23.3,555.0,519.6,386.06
2018,7,13,13,45,264.0,335.5,1.35,23.25,572.5,570.56,426.0
2018,7,13,14,0,364.0,267.0,1.4,23.2,590.0,627.27,469.2
2018,7,13,14,15,478.5,249.0,1.45,23.15,660.0,733.59,545.19
2018,7,13,14,30,593.0,231.0,1.5,23.1,730.0,849.16,624.86
2018,7,13,14,45,634.5,203.0,1.5,23.0,717.5,876.94,644.07
2018,7,13,15,0,676.0,175.0,1.5,22.9,705.0,901.37,661.12
2018,7,13,15,15,668.0,173.0,1.5,22.9,675.0,901.48,662.19
2018,7,13,15,30,660.0,171.0,1.5,22.9,645.0,898.67,661.78
2018,7,13,15,45,680.0,151.0,1.6,22.7,613.5,900.85,666.6
2018,7,13,16,0,700.0,131.0,1.7,22.5,582.0,899.12,668.89
2018,7,13,16,15,724.0,112.0,1.75,22.35,548.0,892.46,667.33
2018,7,13,16,30,748.0,93.0,1.8,22.2,514.0,888.85,667.97
2018,7,13,16,45,726.0,89.0,1.8,22.0,467.0,854.6,647.43
2018,7,13,17,0,704.0,85.0,1.8,21.8,420.0,818.19,625.39
2018,7,13,17,15,674.0,81.0,1.85,21.5,372.0,777.88,600.81
2018,7,13,17,30,644.0,77.0,1.9,21.2,324.0,731.35,571.0
2018,7,13,17,45,603.0,71.0,1.9,20.85,276.0,671.38,529.98
2018,7,13,18,0,562.0,65.0,1.9,20.5,228.0,611.65,487.46
2018,7,13,18,15,503.0,58.0,1.9,20.05,183.0,536.18,430.99
2018,7,13,18,30,444.0,51.0,1.9,19.6,138.0,463.08,373.44
2018,7,13,18,45,358.5,42.0,1.9,19.1,99.5,370.23,297.32
2018,7,13,19,0,273.0,33.0,1.9,18.6,61.0,283.35,218.07
2018,7,13,19,15,163.5,20.5,1.85,18.25,35.0,165.46,40.89
2018,7,13,19,30,54.0,8.0,1.8,17.9,9.0,41.18,0.0
2018,7,13,19,45,27.0,4.0,1.8,17.6,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.0,1.45,15.0,2.0,0.0,0.0
2018,7,14,5,0,30.0,4.0,1.5,15.1,4.0,3.41,0.0
2018,7,14,5,15,138.0,15.5,1.5,15.45,25.5,13.23,0.0
2018,7,14,5,30,246.0,27.0,1.5,15.8,47.0,22.34,10.86
2018,7,14,5,45,342.0,36.0,1.5,16.2,84.0,29.28,19.48
2018,7,14,6,0,438.0,45.0,1.5,16.6,121.0,36.13,26.03
2018,7,14,6,15,352.5,60.5,1.55,17.15,134.0,45.61,34.64
2018,7,14,6,30,267.0,76.0,1.6,17.7,147.0,55.39,43.32
2018,7,14,6,45,264.5,97.0,1.6,18.2,180.0,72.06,57.83
2018,7,14,7,0,262.0,118.0,1.6,18.7,213.0,85.62,69.36
2018,7,14,7,15,407.5,115.0,1.6,19.15,287.5,80.21,64.35
2018,7,14,7,30,553.0,112.0,1.6,19.6,362.0,78.5,62.55
2018,7,14,7,45,646.0,102.5,1.6,20.0,427.5,71.05,55.85
2018,7,14,8,0,739.0,93.0,1.6,20.4,493.0,70.74,55.3
2018,7,14,8,15,773.5,91.5,1.65,20.75,543.5,68.86,53.44
2018,7,14,8,30,808.0,90.0,1.7,21.1,594.0,67.2,51.78
2018,7,14,8,45,822.5,92.0,1.7,21.45,637.0,78.09,60.73
2018,7,14,9,0,837.0,94.0,1.7,21.8,680.0,78.98,61.2
2018,7,14,9,15,848.5,95.5,1.75,22.05,719.0,122.8,68.31
2018,7,14,9,30,860.0,97.0,1.8,22.3,758.0,173.56,96.96
2018,7,14,9,45,869.0,98.5,1.85,22.55,792.0,225.31,135.32
2018,7,14,10,0,878.0,100.0,1.9,22.8,826.0,278.02,178.82
2018,7,14,10,15,885.0,101.0,1.95,22.9,855.0,330.6,224.12
2018,7,14,10,30,892.0,102.0,2.0,23.0,884.0,383.54,269.89
2018,7,14,10,45,897.0,103.0,2.05,23.1,906.0,435.85,314.59
2018,7,14,11,0,902.0,104.0,2.1,23.2,928.0,487.91,358.07
2018,7,14,11,15,905.5,104.5,2.1,23.15,943.5,538.43,399.35
2018,7,14,11,30,909.0,105.0,2.1,23.1,959.0,588.16,438.9
2018,7,14,11,45,911.5,104.5,2.15,23.1,967.5,635.57,475.89
2018,7,14,12,0,914.0,104.0,2.2,23.1,976.0,681.72,511.08
2018,7,14,12,15,913.5,105.0,2.2,23.0,977.0,725.53,543.74
2018,7,14,12,30,913.0,106.0,2.2,22.9,978.0,767.52,574.1
2018,7,14,12,45,911.5,106.5,2.2,22.85,972.0,806.29,600.36
2018,7,14,13,0,910.0,107.0,2.2,22.8,966.0,842.75,624.91
2018,7,14,13,15,907.5,106.0,2.2,22.7,952.5,874.5,646.36
2018,7,14,13,30,905.0,105.0,2.2,22.6,939.0,903.44,665.93
2018,7,14,13,45,901.5,104.0,2.25,22.5,919.0,928.53,683.49
2018,7,14,14,0,898.0,103.0,2.3,22.4,899.0,950.51,699.12
2018,7,14,14,15,892.5,101.5,2.3,22.3,872.0,966.88,710.71
2018,7,14,14,30,887.0,100.0,2.3,22.2,845.0,979.91,720.3
2018,7,14,14,45,879.5,98.5,2.35,22.05,812.5,987.61,727.24
2018,7,14,15,0,872.0,97.0,2.4,21.9,780.0,991.9,732.17
2018,7,14,15,15,861.5,95.0,2.4,21.9,742.0,989.23,731.8
2018,7,14,15,30,851.0,93.0,2.4,21.9,704.0,983.2,729.43
2018,7,14,15,45,838.5,91.0,2.45,21.45,662.0,971.89,725.5
2018,7,14,16,0,826.0,89.0,2.5,21.0,620.0,957.47,719.59
2018,7,14,16,15,810.0,86.0,2.5,20.75,574.5,946.91,715.35
2018,7,14,16,30,794.0,83.0,2.5,20.5,529.0,921.84,701.25
2018,7,14,16,45,772.5,79.5,2.5,20.25,480.5,888.05,681.14
2018,7,14,17,0,751.0,76.0,2.5,20.0,432.0,852.0,659.2
2018,7,14,17,15,721.5,72.5,2.5,19.65,383.0,806.37,630.2
2018,7,14,17,30,692.0,69.0,2.5,19.3,334.0,759.37,599.42
2018,7,14,17,45,652.0,64.5,2.5,18.95,285.5,706.03,562.82
2018,7,14,18,0,612.0,60.0,2.5,18.6,237.0,647.97,521.07
2018,7,14,18,15,553.0,54.0,2.45,18.25,190.5,572.4,463.59
2018,7,14,18,30,494.0,48.0,2.4,17.9,144.0,499.16,405.04
2018,7,14,18,45,405.0,40.0,2.4,17.55,104.0,403.26,325.59
2018,7,14,19,0,316.0,32.0,2.4,17.2,64.0,313.46,242.3
2018,7,14,19,15,191.0,20.5,2.35,16.9,37.0,184.81,36.05
2018,7,14,19,30,66.0,9.0,2.3,16.6,10.0,49.66,0.0
2018,7,14,19,45,33.0,4.5,2.3,16.35,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,15,4,45,7.0,1.5,1.45,13.45,1.5,0.0,0.0
2018,7,15,5,0,14.0,3.0,1.5,13.6,3.0,0.0,0.0
2018,7,15,5,15,7.0,9.5,1.5,14.0,9.5,8.11,0.0
2018,7,15,5,30,0.0,16.0,1.5,14.4,16.0,13.19,3.93
2018,7,15,5,45,0.0,29.5,1.5,14.85,29.5,24.38,15.37
2018,7,15,6,0,0.0,43.0,1.5,15.3,43.0,35.25,25.4
2018,7,15,6,15,10.5,56.0,1.5,15.75,59.0,45.72,34.94
2018,7,15,6,30,21.0,69.0,1.5,16.2,75.0,55.33,43.54
2018,7,15,6,45,14.5,90.5,1.55,16.6,95.0,72.54,58.63
2018,7,15,7,0,8.0,112.0,1.6,17.0,115.0,88.65,72.48
2018,7,15,7,15,61.5,142.5,1.6,17.45,170.0,107.18,88.15
2018,7,15,7,30,115.0,173.0,1.6,17.9,225.0,122.57,100.85
2018,7,15,7,45,259.5,175.0,1.65,18.3,310.0,119.38,97.6
2018,7,15,8,0,404.0,177.0,1.7,18.7,395.0,114.16,92.7
2018,7,15,8,15,604.5,139.0,1.7,19.05,498.5,90.03,71.83
2018,7,15,8,30,805.0,101.0,1.7,19.4,602.0,74.35,58.22
2018,7,15,8,45,847.0,93.5,1.75,19.8,654.5,79.49,62.32
2018,7,15,9,0,889.0,86.0,1.8,20.2,707.0,75.3,58.51
2018,7,15,9,15,896.0,89.5,1.8,20.35,746.5,120.93,66.49
2018,7,15,9,30,903.0,93.0,1.8,20.5,786.0,174.96,97.14
2018,7,15,9,45,907.0,97.0,1.8,20.65,820.0,229.77,138.12
2018,7,15,10,0,911.0,101.0,1.8,20.8,854.0,285.06,184.11
2018,7,15,10,15,919.0,102.0,1.85,20.9,884.0,339.82,231.43
2018,7,15,10,30,927.0,103.0,1.9,21.0,914.0,395.03,279.3
2018,7,15,10,45,932.5,103.5,1.9,21.05,937.0,449.15,325.68
2018,7,15,11,0,938.0,104.0,1.9,21.1,960.0,503.03,370.74
2018,7,15,11,15,943.0,104.0,1.9,21.05,977.0,555.86,413.91
2018,7,15,11,30,948.0,104.0,1.9,21.0,994.0,607.99,455.33
2018,7,15,11,45,951.0,103.5,1.9,20.95,1003.0,657.64,493.83
2018,7,15,12,0,954.0,103.0,1.9,20.9,1012.0,705.99,530.39
2018,7,15,12,15,952.0,104.5,1.95,20.9,1012.5,751.0,563.94
2018,7,15,12,30,950.0,106.0,2.0,20.9,1013.0,793.98,594.97
2018,7,15,12,45,947.0,107.0,2.0,20.85,1006.0,833.55,621.63
2018,7,15,13,0,944.0,108.0,2.0,20.8,999.0,870.63,646.46
2018,7,15,13,15,942.0,108.0,2.05,20.8,986.0,904.97,669.75
2018,7,15,13,30,940.0,108.0,2.1,20.8,973.0,936.49,691.18
2018,7,15,13,45,937.0,106.5,2.1,20.75,952.5,962.7,708.75
2018,7,15,14,0,934.0,105.0,2.1,20.7,932.0,985.67,724.31
2018,7,15,14,15,928.5,103.5,2.15,20.7,904.5,1002.96,736.72
2018,7,15,14,30,923.0,102.0,2.2,20.7,877.0,1016.77,747.07
2018,7,15,14,45,916.0,100.0,2.25,20.65,843.0,1025.07,754.19
2018,7,15,15,0,909.0,98.0,2.3,20.6,809.0,1029.83,759.22
2018,7,15,15,15,899.0,96.0,2.3,20.6,770.0,1028.04,759.47
2018,7,15,15,30,889.0,94.0,2.3,20.6,731.0,1022.76,757.68
2018,7,15,15,45,876.5,91.5,2.35,20.5,687.5,1010.95,752.64
2018,7,15,16,0,864.0,89.0,2.4,20.4,644.0,995.86,745.56
2018,7,15,16,15,848.5,86.0,2.45,20.3,597.0,974.0,734.02
2018,7,15,16,30,833.0,83.0,2.5,20.2,550.0,960.68,728.26
2018,7,15,16,45,811.5,79.5,2.55,20.05,500.0,926.38,708.2
2018,7,15,17,0,790.0,76.0,2.6,19.9,450.0,889.69,686.29
2018,7,15,17,15,761.0,72.0,2.6,19.65,399.0,843.1,656.73
2018,7,15,17,30,732.0,68.0,2.6,19.4,348.0,794.98,625.28
2018,7,15,17,45,691.0,64.0,2.65,19.15,297.5,734.88,584.18
2018,7,15,18,0,650.0,60.0,2.7,18.9,247.0,680.95,545.86
2018,7,15,18,15,589.0,54.0,2.65,18.35,198.5,602.47,486.81
2018,7,15,18,30,528.0,48.0,2.6,17.8,150.0,526.35,426.48
2018,7,15,18,45,433.5,40.0,2.6,17.3,108.0,424.96,342.87
2018,7,15,19,0,339.0,32.0,2.6,16.8,66.0,329.97,254.61
2018,7,15,19,15,204.0,20.5,2.6,16.45,38.0,192.75,24.65
2018,7,15,19,30,69.0,9.0,2.6,16.1,10.0,51.56,0.0
2018,7,15,19,45,34.5,4.5,2.55,15.7,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,16,4,45,9.5,1.5,1.9,13.0,1.5,0.0,0.0
2018,7,16,5,0,19.0,3.0,1.9,13.2,3.0,0.0,0.0
2018,7,16,5,15,72.5,14.0,1.9,13.8,19.0,11.95,0.0
2018,7,16,5,30,126.0,25.0,1.9,14.4,35.0,19.32,7.98
2018,7,16,5,45,246.0,37.0,1.9,14.95,73.0,28.53,18.85
2018,7,16,6,0,366.0,49.0,1.9,15.5,111.0,39.3,28.89
2018,7,16,6,15,305.0,66.5,1.9,16.05,129.5,49.66,38.34
2018,7,16,6,30,244.0,84.0,1.9,16.6,148.0,63.11,50.3
2018,7,16,6,45,194.5,112.5,1.9,17.15,170.5,81.47,66.3
2018,7,16,7,0,145.0,141.0,1.9,17.7,193.0,102.17,84.02
2018,7,16,7,15,286.0,143.0,1.9,18.15,265.0,101.41,82.95
2018,7,16,7,30,427.0,145.0,1.9,18.6,337.0,98.56,80.08
2018,7,16,7,45,582.5,124.5,1.9,19.05,419.0,85.45,68.44
2018,7,16,8,0,738.0,104.0,1.9,19.5,501.0,71.79,56.42
2018,7,16,8,15,808.0,92.0,1.9,19.9,563.0,69.88,54.51
2018,7,16,8,30,878.0,80.0,1.9,20.3,625.0,72.1,56.13
2018,7,16,8,45,892.5,81.0,1.9,20.7,670.0,72.73,56.4
2018,7,16,9,0,907.0,82.0,1.9,21.1,715.0,73.27,56.6
2018,7,16,9,15,916.0,84.5,1.9,21.45,755.0,117.64,63.62
2018,7,16,9,30,925.0,87.0,1.9,21.8,795.0,172.38,93.91
2018,7,16,9,45,931.5,89.0,1.9,22.1,830.0,227.56,134.61
2018,7,16,10,0,938.0,91.0,1.9,22.4,865.0,283.45,180.7
2018,7,16,10,15,944.0,92.5,1.9,22.75,894.5,339.37,228.61
2018,7,16,10,30,950.0,94.0,1.9,23.1,924.0,395.52,276.75
2018,7,16,10,45,955.0,94.0,1.9,23.4,946.5,450.26,323.09
2018,7,16,11,0,960.0,94.0,1.9,23.7,969.0,504.66,367.94
2018,7,16,11,15,963.0,94.5,1.95,23.9,985.0,557.88,410.91
2018,7,16,11,30,966.0,95.0,2.0,24.1,1001.0,610.17,451.93
2018,7,16,11,45,967.5,95.0,2.0,24.3,1009.5,660.07,489.81
2018,7,16,12,0,969.0,95.0,2.0,24.5,1018.0,708.49,525.56
2018,7,16,12,15,966.5,97.5,2.0,24.6,1018.5,754.53,558.85
2018,7,16,12,30,964.0,100.0,2.0,24.7,1019.0,798.5,589.33
2018,7,16,12,45,959.5,102.0,2.05,24.8,1011.5,838.24,615.74
2018,7,16,13,0,955.0,104.0,2.1,24.9,1004.0,875.38,640.32
2018,7,16,13,15,952.5,103.0,2.1,24.85,990.0,908.71,662.25
2018,7,16,13,30,950.0,102.0,2.1,24.8,976.0,939.09,682.24
2018,7,16,13,45,946.0,101.5,2.15,24.8,955.0,965.51,700.08
2018,7,16,14,0,942.0,101.0,2.2,24.8,934.0,988.69,715.95
2018,7,16,14,15,936.5,99.5,2.2,24.65,906.5,1006.08,728.11
2018,7,16,14,30,931.0,98.0,2.2,24.5,879.0,1019.97,738.22
2018,7,16,14,45,924.0,96.0,2.2,24.3,845.0,1028.32,745.11
2018,7,16,15,0,917.0,94.0,2.2,24.1,811.0,1033.09,749.95
2018,7,16,15,15,907.0,92.5,2.2,24.1,772.0,1031.87,750.57
2018,7,16,15,30,897.0,91.0,2.2,24.1,733.0,1027.15,749.18
2018,7,16,15,45,885.0,88.5,2.2,23.75,689.5,1015.8,744.71
2018,7,16,16,0,873.0,86.0,2.2,23.4,646.0,1001.14,738.26
2018,7,16,16,15,857.5,83.5,2.15,23.1,599.0,979.79,726.79
2018,7,16,16,30,842.0,81.0,2.1,22.8,552.0,955.52,713.46
2018,7,16,16,45,821.5,77.5,2.1,22.55,502.0,933.46,701.94
2018,7,16,17,0,801.0,74.0,2.1,22.3,452.0,897.57,680.87
2018,7,16,17,15,772.5,70.5,2.1,21.85,401.0,851.9,653.2
2018,7,16,17,30,744.0,67.0,2.1,21.4,350.0,804.67,623.61
2018,7,16,17,45,704.0,62.5,2.1,20.95,299.0,744.53,583.55
2018,7,16,18,0,664.0,58.0,2.1,20.5,248.0,684.09,541.46
2018,7,16,18,15,604.5,52.0,2.05,19.85,199.5,612.48,488.73
2018,7,16,18,30,545.0,46.0,2.0,19.2,151.0,537.15,430.07
2018,7,16,18,45,451.0,39.0,2.0,18.55,109.0,437.0,348.77
2018,7,16,19,0,357.0,32.0,2.0,17.9,67.0,342.83,261.31
2018,7,16,19,15,216.5,20.5,2.0,17.55,38.5,200.22,8.95
2018,7,16,19,30,76.0,9.0,2.0,17.2,10.0,55.99,0.0
2018,7,16,19,45,38.0,4.5,2.0,16.8,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.1,14.4,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,17,5,15,143.5,14.5,2.1,15.0,24.5,12.38,0.0
2018,7,17,5,30,269.0,27.0,2.1,15.5,47.0,22.6,9.68
2018,7,17,5,45,376.0,36.0,2.1,16.05,86.0,29.57,19.59
2018,7,17,6,0,483.0,45.0,2.1,16.6,125.0,36.51,26.29
2018,7,17,6,15,526.0,53.5,2.1,17.15,168.0,42.59,31.94
2018,7,17,6,30,569.0,62.0,2.1,17.7,211.0,48.47,37.23
2018,7,17,6,45,642.5,64.5,2.05,18.2,266.0,49.85,38.4
2018,7,17,7,0,716.0,67.0,2.0,18.7,321.0,55.99,43.62
2018,7,17,7,15,749.0,70.5,2.0,19.4,372.5,58.1,45.2
2018,7,17,7,30,782.0,74.0,2.0,20.1,424.0,60.19,46.72
2018,7,17,7,45,807.5,76.0,2.0,20.75,474.5,61.05,47.16
2018,7,17,8,0,833.0,78.0,2.0,21.4,525.0,61.91,47.59
2018,7,17,8,15,851.5,80.5,2.0,21.95,573.5,72.16,56.0
2018,7,17,8,30,870.0,83.0,2.0,22.5,622.0,73.87,57.12
2018,7,17,8,45,885.0,84.5,2.0,23.05,667.0,74.77,57.56
2018,7,17,9,0,900.0,86.0,2.0,23.6,712.0,75.56,57.93
2018,7,17,9,15,909.0,88.5,1.95,24.15,752.5,118.05,64.06
2018,7,17,9,30,918.0,91.0,1.9,24.7,793.0,172.51,93.38
2018,7,17,9,45,924.5,93.5,1.9,25.3,828.0,227.73,133.28
2018,7,17,10,0,931.0,96.0,1.9,25.9,863.0,283.67,178.5
2018,7,17,10,15,937.5,97.0,1.95,26.25,892.5,339.14,225.39
2018,7,17,10,30,944.0,98.0,2.0,26.6,922.0,394.9,272.65
2018,7,17,10,45,949.5,98.0,2.0,27.0,945.0,449.63,318.27
2018,7,17,11,0,955.0,98.0,2.0,27.4,968.0,504.09,362.45
2018,7,17,11,15,958.5,98.5,2.05,27.5,984.0,557.44,405.11
2018,7,17,11,30,962.0,99.0,2.1,27.6,1000.0,609.93,445.92
2018,7,17,11,45,963.5,99.0,2.1,27.75,1008.5,659.77,483.43
2018,7,17,12,0,965.0,99.0,2.1,27.9,1017.0,708.16,518.85
2018,7,17,12,15,961.5,101.5,2.15,27.95,1017.0,753.48,551.74
2018,7,17,12,30,958.0,104.0,2.2,28.0,1017.0,796.65,582.05
2018,7,17,12,45,952.5,107.0,2.25,28.0,1009.5,836.39,608.47
2018,7,17,13,0,947.0,110.0,2.3,28.0,1002.0,873.51,633.09
2018,7,17,13,15,944.5,109.0,2.35,27.95,988.0,906.8,655.29
2018,7,17,13,30,942.0,108.0,2.4,27.9,974.0,937.15,675.63
2018,7,17,13,45,937.5,107.5,2.45,27.8,953.0,963.12,693.34
2018,7,17,14,0,933.0,107.0,2.5,27.7,932.0,985.83,709.08
2018,7,17,14,15,927.0,106.0,2.5,27.55,904.0,1003.27,721.26
2018,7,17,14,30,921.0,105.0,2.5,27.4,876.0,1017.26,731.41
2018,7,17,14,45,913.0,103.0,2.55,27.2,842.0,1024.71,738.23
2018,7,17,15,0,905.0,101.0,2.6,27.0,808.0,1028.59,743.01
2018,7,17,15,15,868.0,108.5,2.6,27.0,759.0,1010.34,732.7
2018,7,17,15,30,831.0,116.0,2.6,27.0,710.0,1001.51,728.77
2018,7,17,15,45,805.5,115.5,2.7,26.5,662.0,979.32,718.51
2018,7,17,16,0,780.0,115.0,2.8,26.0,614.0,953.96,706.15
2018,7,17,16,15,801.5,100.0,2.85,25.7,579.5,955.68,710.79
2018,7,17,16,30,823.0,85.0,2.9,25.4,545.0,953.05,712.44
2018,7,17,16,45,802.5,82.5,2.9,25.05,496.5,921.23,694.22
2018,7,17,17,0,782.0,80.0,2.9,24.7,448.0,886.98,674.28
2018,7,17,17,15,752.0,75.5,2.95,24.2,396.5,838.95,644.97
2018,7,17,17,30,722.0,71.0,3.0,23.7,345.0,789.42,613.66
2018,7,17,17,45,680.5,66.5,3.0,23.2,294.5,734.43,576.82
2018,7,17,18,0,639.0,62.0,3.0,22.7,244.0,674.18,534.35
2018,7,17,18,15,577.5,55.5,2.95,22.0,195.5,594.9,475.42
2018,7,17,18,30,516.0,49.0,2.9,21.3,147.0,517.97,415.08
2018,7,17,18,45,420.5,41.0,2.85,20.6,105.5,416.11,331.77
2018,7,17,19,0,325.0,33.0,2.8,19.9,64.0,320.29,242.15
2018,7,17,19,15,194.0,20.5,2.75,19.5,36.5,183.84,0.0
2018,7,17,19,30,63.0,8.0,2.7,19.1,9.0,46.86,0.0
2018,7,17,19,45,31.5,4.0,2.7,18.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,16.65,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,16.8,2.0,0.0,0.0
2018,7,18,5,15,131.5,14.5,1.8,17.5,23.5,12.38,0.0
2018,7,18,5,30,247.0,27.0,1.8,18.2,45.0,22.63,8.91
2018,7,18,5,45,354.0,36.0,1.75,18.9,83.0,29.56,19.26
2018,7,18,6,0,461.0,45.0,1.7,19.6,121.0,36.46,25.88
2018,7,18,6,15,531.0,51.5,1.7,20.1,167.5,41.04,30.18
2018,7,18,6,30,601.0,58.0,1.7,20.6,214.0,45.61,34.28
2018,7,18,6,45,648.5,63.0,1.7,21.15,264.0,48.82,37.02
2018,7,18,7,0,696.0,68.0,1.7,21.7,314.0,56.63,43.63
2018,7,18,7,15,729.5,72.0,1.65,22.35,365.0,59.07,45.48
2018,7,18,7,30,763.0,76.0,1.6,23.0,416.0,61.47,47.24
2018,7,18,7,45,787.5,79.5,1.55,23.7,466.5,63.31,48.49
2018,7,18,8,0,812.0,83.0,1.5,24.4,517.0,65.08,49.65
2018,7,18,8,15,830.5,85.0,1.45,24.9,564.5,65.65,49.85
2018,7,18,8,30,849.0,87.0,1.4,25.4,612.0,76.02,58.21
2018,7,18,8,45,863.5,89.5,1.35,25.9,657.0,77.44,59.07
2018,7,18,9,0,878.0,92.0,1.3,26.4,702.0,78.72,59.83
2018,7,18,9,15,885.5,95.0,1.3,26.65,741.0,118.92,65.25
2018,7,18,9,30,893.0,98.0,1.3,26.9,780.0,172.35,93.43
2018,7,18,9,45,897.0,102.5,1.25,27.15,814.0,227.14,132.55
2018,7,18,10,0,901.0,107.0,1.2,27.4,848.0,282.43,176.72
2018,7,18,10,15,907.5,108.5,1.25,27.5,877.5,336.79,222.14
2018,7,18,10,30,914.0,110.0,1.3,27.6,907.0,391.46,268.03
2018,7,18,10,45,852.5,146.5,1.35,27.65,905.0,442.36,311.51
2018,7,18,11,0,791.0,183.0,1.4,27.7,903.0,486.75,348.53
2018,7,18,11,15,564.5,307.0,1.45,27.65,825.0,510.1,369.15
2018,7,18,11,30,338.0,431.0,1.5,27.6,747.0,515.09,374.0
2018,7,18,11,45,408.5,405.0,1.6,27.55,790.5,561.34,408.51
2018,7,18,12,0,479.0,379.0,1.7,27.5,834.0,618.1,449.87
2018,7,18,12,15,657.0,274.5,1.75,27.4,899.5,688.64,502.21
2018,7,18,12,30,835.0,170.0,1.8,27.3,965.0,766.41,559.2
2018,7,18,12,45,838.0,169.0,1.9,27.2,962.0,807.38,588.26
2018,7,18,13,0,841.0,168.0,2.0,27.1,959.0,846.42,615.32
2018,7,18,13,15,808.5,182.5,2.05,27.0,934.0,867.2,629.56
2018,7,18,13,30,776.0,197.0,2.1,26.9,909.0,883.7,641.25
2018,7,18,13,45,799.0,181.5,2.2,26.8,900.5,918.99,665.76
2018,7,18,14,0,822.0,166.0,2.3,26.7,892.0,951.85,688.56
2018,7,18,14,15,861.5,138.5,2.3,26.6,878.5,972.64,702.7
2018,7,18,14,30,901.0,111.0,2.3,26.5,865.0,1003.69,723.62
2018,7,18,14,45,883.0,113.5,2.35,26.4,828.0,1005.94,726.67
2018,7,18,15,0,865.0,116.0,2.4,26.3,791.0,1004.64,727.89
2018,7,18,15,15,840.5,119.0,2.4,26.3,747.5,1006.79,730.71
2018,7,18,15,30,816.0,122.0,2.4,26.3,704.0,993.03,723.39
2018,7,18,15,45,798.5,116.5,2.35,26.05,657.0,973.19,712.58
2018,7,18,16,0,781.0,111.0,2.3,25.8,610.0,950.09,699.72
2018,7,18,16,15,773.0,102.5,2.25,25.5,565.0,929.88,688.93
2018,7,18,16,30,765.0,94.0,2.2,25.2,520.0,906.53,676.0
2018,7,18,16,45,734.5,90.0,2.2,24.9,468.5,863.75,650.32
2018,7,18,17,0,704.0,86.0,2.2,24.6,417.0,819.0,622.93
2018,7,18,17,15,668.5,82.5,2.2,24.05,367.5,774.53,595.63
2018,7,18,17,30,633.0,79.0,2.2,23.5,318.0,723.76,562.91
2018,7,18,17,45,616.5,72.0,2.25,22.9,276.5,684.71,537.84
2018,7,18,18,0,600.0,65.0,2.3,22.3,235.0,644.45,510.3
2018,7,18,18,15,523.5,57.5,2.3,21.55,184.5,552.47,441.96
2018,7,18,18,30,447.0,50.0,2.3,20.8,134.0,464.02,372.94
2018,7,18,18,45,350.5,40.5,2.3,20.1,94.5,362.19,289.57
2018,7,18,19,0,254.0,31.0,2.3,19.4,55.0,267.52,201.04
2018,7,18,19,15,151.0,19.5,2.3,18.95,31.5,152.98,0.0
2018,7,18,19,30,48.0,8.0,2.3,18.5,8.0,37.31,0.0
2018,7,18,19,45,24.0,4.0,2.25,18.1,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,2.0,15.7,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.9,15.9,2.0,0.0,0.0
2018,7,19,5,15,127.5,14.0,1.8,16.25,22.5,11.95,0.0
2018,7,19,5,30,240.0,26.0,1.7,16.6,43.0,21.76,7.72
2018,7,19,5,45,345.5,36.5,1.6,16.95,81.5,30.05,19.79
2018,7,19,6,0,451.0,47.0,1.5,17.3,120.0,38.19,27.63
2018,7,19,6,15,402.0,60.0,1.5,17.55,142.0,47.37,36.05
2018,7,19,6,30,353.0,73.0,1.5,17.8,164.0,54.09,42.13
2018,7,19,6,45,315.5,97.5,1.5,18.05,192.0,70.03,56.1
2018,7,19,7,0,278.0,122.0,1.5,18.3,220.0,88.35,71.87
2018,7,19,7,15,356.0,132.5,1.4,18.6,278.0,91.4,74.19
2018,7,19,7,30,434.0,143.0,1.3,18.9,336.0,97.56,79.13
2018,7,19,7,45,590.5,124.0,1.25,19.15,419.5,85.52,68.46
2018,7,19,8,0,747.0,105.0,1.2,19.4,503.0,72.78,57.28
2018,7,19,8,15,793.0,101.5,1.1,19.75,559.0,76.3,60.02
2018,7,19,8,30,839.0,98.0,1.0,20.1,615.0,73.21,57.11
2018,7,19,8,45,853.5,100.5,0.9,20.45,660.0,73.66,57.23
2018,7,19,9,0,868.0,103.0,0.8,20.8,705.0,85.0,66.5
2018,7,19,9,15,881.5,104.5,0.8,21.2,746.5,122.76,70.46
2018,7,19,9,30,895.0,106.0,0.8,21.6,788.0,175.94,98.16
2018,7,19,9,45,907.0,106.0,0.75,22.0,824.5,229.59,136.25
2018,7,19,10,0,919.0,106.0,0.7,22.4,861.0,284.51,180.16
2018,7,19,10,15,925.5,107.5,0.7,22.7,890.5,339.91,226.59
2018,7,19,10,30,932.0,109.0,0.7,23.0,920.0,395.62,273.27
2018,7,19,10,45,937.0,110.0,0.75,23.35,943.5,450.5,318.71
2018,7,19,11,0,942.0,111.0,0.8,23.7,967.0,505.1,362.73
2018,7,19,11,15,945.5,112.0,0.9,23.9,983.5,558.48,405.16
2018,7,19,11,30,949.0,113.0,1.0,24.1,1000.0,611.05,445.82
2018,7,19,11,45,950.5,113.0,1.1,24.35,1008.5,660.68,483.3
2018,7,19,12,0,952.0,113.0,1.2,24.6,1017.0,708.89,518.86
2018,7,19,12,15,953.5,112.5,1.3,24.7,1018.5,755.11,552.58
2018,7,19,12,30,955.0,112.0,1.4,24.8,1020.0,799.51,584.3
2018,7,19,12,45,955.0,111.0,1.45,24.95,1014.0,840.3,610.89
2018,7,19,13,0,955.0,110.0,1.5,25.1,1008.0,878.68,635.79
2018,7,19,13,15,952.0,109.5,1.55,25.1,993.5,912.38,657.98
2018,7,19,13,30,949.0,109.0,1.6,25.1,979.0,943.12,678.31
2018,7,19,13,45,945.0,108.0,1.65,25.05,958.0,969.39,696.0
2018,7,19,14,0,941.0,107.0,1.7,25.0,937.0,992.37,711.73
2018,7,19,14,15,934.5,106.0,1.75,24.85,909.0,1009.6,724.27
2018,7,19,14,30,928.0,105.0,1.8,24.7,881.0,1023.32,734.81
2018,7,19,14,45,919.5,103.5,1.85,24.55,846.5,1031.0,741.75
2018,7,19,15,0,911.0,102.0,1.9,24.4,812.0,1035.1,746.65
2018,7,19,15,15,900.5,100.5,1.9,24.4,772.5,1033.63,747.14
2018,7,19,15,30,890.0,99.0,1.9,24.4,733.0,1028.67,745.63
2018,7,19,15,45,876.0,97.0,2.05,23.95,689.0,1016.17,742.71
2018,7,19,16,0,862.0,95.0,2.2,23.5,645.0,1000.41,737.66
2018,7,19,16,15,844.0,92.5,2.2,23.2,597.0,988.76,733.17
2018,7,19,16,30,826.0,90.0,2.2,22.9,549.0,962.15,718.77
2018,7,19,16,45,803.0,86.5,2.25,22.65,498.5,926.57,698.71
2018,7,19,17,0,780.0,83.0,2.3,22.4,448.0,888.59,676.65
2018,7,19,17,15,747.5,79.0,2.3,21.95,396.0,838.84,645.88
2018,7,19,17,30,715.0,75.0,2.3,21.5,344.0,793.82,617.55
2018,7,19,17,45,670.5,70.0,2.3,21.05,293.0,730.26,574.59
2018,7,19,18,0,626.0,65.0,2.3,20.6,242.0,666.89,529.86
2018,7,19,18,15,562.0,58.0,2.25,19.9,193.0,585.16,469.03
2018,7,19,18,30,498.0,51.0,2.2,19.2,144.0,505.85,406.73
2018,7,19,18,45,400.5,42.0,2.1,18.45,102.5,401.69,321.23
2018,7,19,19,0,303.0,33.0,2.0,17.7,61.0,303.85,227.85
2018,7,19,19,15,179.5,20.5,1.95,17.25,34.5,171.56,0.0
2018,7,19,19,30,56.0,8.0,1.9,16.8,8.0,42.38,0.0
2018,7,19,19,45,28.0,4.0,1.85,16.35,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,0.55,12.55,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,0.6,12.6,2.0,0.0,0.0
2018,7,20,5,15,92.5,14.5,0.7,13.05,20.5,12.38,0.0
2018,7,20,5,30,176.0,27.0,0.8,13.5,39.0,20.99,6.58
2018,7,20,5,45,278.5,39.5,0.9,13.95,76.0,30.55,20.46
2018,7,20,6,0,381.0,52.0,1.0,14.4,113.0,42.32,31.59
2018,7,20,6,15,406.5,63.5,1.05,14.85,149.0,48.22,37.21
2018,7,20,6,30,432.0,75.0,1.1,15.3,185.0,56.12,44.38
2018,7,20,6,45,486.0,84.5,1.15,15.75,234.0,64.25,51.53
2018,7,20,7,0,540.0,94.0,1.2,16.2,283.0,70.06,56.46
2018,7,20,7,15,587.5,100.0,1.2,16.6,335.0,72.95,58.74
2018,7,20,7,30,635.0,106.0,1.2,17.0,387.0,75.78,60.9
2018,7,20,7,45,677.0,109.0,1.2,17.4,440.5,76.37,61.09
2018,7,20,8,0,719.0,112.0,1.2,17.8,494.0,77.0,61.32
2018,7,20,8,15,515.5,147.5,1.2,18.2,434.5,94.75,76.16
2018,7,20,8,30,312.0,183.0,1.2,18.6,375.0,111.78,90.16
2018,7,20,8,45,291.5,211.5,1.2,19.0,401.0,136.56,110.44
2018,7,20,9,0,271.0,240.0,1.2,19.4,427.0,150.06,121.07
2018,7,20,9,15,482.5,206.0,1.2,19.7,563.5,143.85,98.21
2018,7,20,9,30,694.0,172.0,1.2,20.0,700.0,174.46,105.99
2018,7,20,9,45,613.5,208.0,1.15,20.25,690.5,226.01,147.18
2018,7,20,10,0,533.0,244.0,1.1,20.5,681.0,273.66,188.42
2018,7,20,10,15,430.0,305.5,1.1,20.75,666.0,318.26,228.08
2018,7,20,10,30,327.0,367.0,1.1,21.0,651.0,362.2,265.48
2018,7,20,10,45,330.5,375.0,1.1,21.2,668.5,394.11,290.55
2018,7,20,11,0,334.0,383.0,1.1,21.4,686.0,426.57,315.71
2018,7,20,11,15,301.5,410.5,1.1,21.55,687.5,455.18,337.65
2018,7,20,11,30,269.0,438.0,1.1,21.7,689.0,481.46,357.11
2018,7,20,11,45,327.5,425.0,1.1,21.8,733.5,530.13,392.66
2018,7,20,12,0,386.0,412.0,1.1,21.9,778.0,583.31,430.91
2018,7,20,12,15,560.5,318.5,1.1,22.0,850.5,658.57,486.03
2018,7,20,12,30,735.0,225.0,1.1,22.1,923.0,741.54,545.63
2018,7,20,12,45,758.5,210.0,1.15,22.15,926.0,784.57,575.71
2018,7,20,13,0,782.0,195.0,1.2,22.2,929.0,820.93,601.65
2018,7,20,13,15,732.0,218.0,1.25,22.2,897.5,840.22,614.44
2018,7,20,13,30,682.0,241.0,1.3,22.2,866.0,848.91,620.42
2018,7,20,13,45,755.0,197.0,1.3,22.2,874.0,900.44,655.72
2018,7,20,14,0,828.0,153.0,1.3,22.2,882.0,943.83,683.64
2018,7,20,14,15,833.5,143.5,1.4,22.05,858.0,963.03,698.06
2018,7,20,14,30,839.0,134.0,1.5,21.9,834.0,978.91,710.81
2018,7,20,14,45,828.5,132.0,1.55,21.8,800.0,983.81,715.85
2018,7,20,15,0,818.0,130.0,1.6,21.7,766.0,985.23,718.96
2018,7,20,15,15,806.0,127.5,1.6,21.7,728.0,981.15,717.72
2018,7,20,15,30,794.0,125.0,1.6,21.7,690.0,973.7,714.53
2018,7,20,15,45,775.5,122.0,1.7,21.3,645.5,955.8,707.13
2018,7,20,16,0,757.0,119.0,1.8,20.9,601.0,934.76,697.67
2018,7,20,16,15,733.0,116.0,1.8,20.65,553.5,911.93,685.33
2018,7,20,16,30,709.0,113.0,1.8,20.4,506.0,880.31,666.97
2018,7,20,16,45,680.0,109.0,1.85,20.15,457.5,840.2,643.12
2018,7,20,17,0,651.0,105.0,1.9,19.9,409.0,798.23,617.47
2018,7,20,17,15,614.0,99.5,1.9,19.55,359.5,745.24,583.03
2018,7,20,17,30,577.0,94.0,1.9,19.2,310.0,691.36,546.93
2018,7,20,17,45,528.0,87.0,1.85,18.85,262.0,624.36,499.4
2018,7,20,18,0,479.0,80.0,1.8,18.5,214.0,557.84,450.35
2018,7,20,18,15,415.0,70.0,1.8,18.1,169.5,471.69,384.06
2018,7,20,18,30,351.0,60.0,1.8,17.7,125.0,396.11,322.87
2018,7,20,18,45,267.0,46.5,1.75,17.3,87.5,304.29,244.84
2018,7,20,19,0,183.0,33.0,1.7,16.9,50.0,219.69,163.14
2018,7,20,19,15,103.5,19.5,1.7,16.65,28.0,119.77,0.0
2018,7,20,19,30,24.0,6.0,1.7,16.4,6.0,20.35,0.0
2018,7,20,19,45,12.0,3.0,1.65,16.15,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,13.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,13.9,1.0,0.0,0.0
2018,7,21,5,15,70.0,13.0,0.6,14.3,17.5,11.1,0.0
2018,7,21,5,30,134.0,25.0,0.6,14.7,34.0,19.38,4.66
2018,7,21,5,45,221.5,38.5,0.65,15.05,67.5,29.63,19.5
2018,7,21,6,0,309.0,52.0,0.7,15.4,101.0,39.71,29.17
2018,7,21,6,15,377.5,62.5,0.7,15.8,143.5,47.34,36.29
2018,7,21,6,30,446.0,73.0,0.7,16.2,186.0,56.76,44.78
2018,7,21,6,45,496.5,81.0,0.7,16.6,232.5,61.62,49.04
2018,7,21,7,0,547.0,89.0,0.7,17.0,279.0,66.35,53.03
2018,7,21,7,15,584.0,94.5,0.7,17.4,326.5,68.9,55.02
2018,7,21,7,30,621.0,100.0,0.7,17.8,374.0,71.38,56.9
2018,7,21,7,45,649.0,105.0,0.75,18.2,421.5,73.3,58.25
2018,7,21,8,0,677.0,110.0,0.8,18.6,469.0,75.11,59.49
2018,7,21,8,15,699.0,114.0,0.85,19.0,514.5,76.06,60.0
2018,7,21,8,30,721.0,118.0,0.9,19.4,560.0,76.93,60.44
2018,7,21,8,45,738.0,121.5,0.9,19.75,603.0,85.2,67.15
2018,7,21,9,0,755.0,125.0,0.9,20.1,646.0,85.61,67.2
2018,7,21,9,15,765.5,129.0,0.95,20.45,684.0,117.43,70.62
2018,7,21,9,30,776.0,133.0,1.0,20.8,722.0,166.44,96.3
2018,7,21,9,45,782.5,137.0,1.05,21.1,754.5,216.31,132.04
2018,7,21,10,0,789.0,141.0,1.1,21.4,787.0,267.09,173.1
2018,7,21,10,15,768.5,162.0,1.15,21.65,809.5,322.48,220.26
2018,7,21,10,30,748.0,183.0,1.2,21.9,832.0,375.87,265.61
2018,7,21,10,45,639.0,257.0,1.2,22.1,821.5,424.24,307.31
2018,7,21,11,0,530.0,331.0,1.2,22.3,811.0,471.33,345.37
2018,7,21,11,15,475.0,358.5,1.25,22.4,794.5,499.22,368.02
2018,7,21,11,30,420.0,386.0,1.3,22.5,778.0,522.09,386.11
2018,7,21,11,45,565.5,302.0,1.35,22.6,834.5,578.23,428.73
2018,7,21,12,0,711.0,218.0,1.4,22.7,891.0,639.36,474.88
2018,7,21,12,15,780.0,177.0,1.45,22.7,916.5,690.68,513.16
2018,7,21,12,30,849.0,136.0,1.5,22.7,942.0,739.9,549.85
2018,7,21,12,45,749.5,195.5,1.5,22.7,903.5,759.66,562.03
2018,7,21,13,0,650.0,255.0,1.5,22.7,865.0,772.29,569.09
2018,7,21,13,15,742.5,196.0,1.55,22.6,883.0,821.87,606.26
2018,7,21,13,30,835.0,137.0,1.6,22.5,901.0,867.8,637.28
2018,7,21,13,45,846.5,126.0,1.6,22.45,885.5,896.4,656.16
2018,7,21,14,0,858.0,115.0,1.6,22.4,870.0,922.13,673.37
2018,7,21,14,15,853.0,113.0,1.65,22.25,844.0,938.22,685.33
2018,7,21,14,30,848.0,111.0,1.7,22.1,818.0,951.07,695.44
2018,7,21,14,45,841.5,109.0,1.7,21.95,786.5,959.18,702.03
2018,7,21,15,0,835.0,107.0,1.7,21.8,755.0,963.98,706.69
2018,7,21,15,15,824.0,104.5,1.7,21.8,717.0,960.43,705.72
2018,7,21,15,30,813.0,102.0,1.7,21.8,679.0,953.58,702.84
2018,7,21,15,45,800.5,99.0,1.7,21.45,637.5,953.53,705.54
2018,7,21,16,0,788.0,96.0,1.7,21.1,596.0,938.29,698.31
2018,7,21,16,15,772.0,92.5,1.7,20.85,551.5,915.89,686.28
2018,7,21,16,30,756.0,89.0,1.7,20.6,507.0,890.71,672.38
2018,7,21,16,45,734.0,85.0,1.7,20.35,459.5,856.41,652.14
2018,7,21,17,0,712.0,81.0,1.7,20.1,412.0,819.92,630.1
2018,7,21,17,15,681.5,76.5,1.65,19.75,363.5,772.82,599.82
2018,7,21,17,30,651.0,72.0,1.6,19.4,315.0,730.17,571.95
2018,7,21,17,45,609.0,67.0,1.6,19.1,267.5,670.61,530.96
2018,7,21,18,0,567.0,62.0,1.6,18.8,220.0,611.35,488.45
2018,7,21,18,15,505.5,55.0,1.55,18.4,174.5,533.77,429.6
2018,7,21,18,30,444.0,48.0,1.5,18.0,129.0,458.76,369.75
2018,7,21,18,45,354.0,38.5,1.45,17.65,91.0,362.23,289.56
2018,7,21,19,0,264.0,29.0,1.4,17.3,53.0,272.66,200.48
2018,7,21,19,15,150.5,17.0,1.35,17.05,29.0,147.66,0.0
2018,7,21,19,30,37.0,5.0,1.3,16.8,5.0,27.72,0.0
2018,7,21,19,45,18.5,2.5,1.25,16.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
