Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,14.35,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,14.4,1.0,0.0,0.0
2018,7,22,5,15,41.5,9.0,0.45,14.65,11.5,7.68,0.0
2018,7,22,5,30,76.0,17.0,0.5,14.9,22.0,13.15,0.58
2018,7,22,5,45,178.5,31.5,0.55,15.15,56.0,24.23,14.87
2018,7,22,6,0,281.0,46.0,0.6,15.4,90.0,35.17,25.19
2018,7,22,6,15,228.0,52.5,0.65,15.85,96.5,39.24,29.15
2018,7,22,6,30,175.0,59.0,0.7,16.3,103.0,45.44,34.78
2018,7,22,6,45,126.5,82.0,0.75,16.75,117.5,63.83,50.97
2018,7,22,7,0,78.0,105.0,0.8,17.2,132.0,79.17,64.18
2018,7,22,7,15,243.0,117.0,0.85,17.7,220.0,84.62,68.59
2018,7,22,7,30,408.0,129.0,0.9,18.2,308.0,88.38,71.46
2018,7,22,7,45,535.0,121.0,1.0,18.7,385.0,82.92,66.39
2018,7,22,8,0,662.0,113.0,1.1,19.2,462.0,76.94,60.92
2018,7,22,8,15,722.0,106.5,1.15,19.55,520.0,78.81,62.23
2018,7,22,8,30,782.0,100.0,1.2,19.9,578.0,73.69,57.58
2018,7,22,8,45,705.0,137.5,1.25,20.3,593.0,86.26,67.94
2018,7,22,9,0,628.0,175.0,1.3,20.7,608.0,104.48,82.87
2018,7,22,9,15,721.0,147.0,1.35,20.9,672.0,116.12,71.13
2018,7,22,9,30,814.0,119.0,1.4,21.1,736.0,160.41,90.29
2018,7,22,9,45,839.5,113.5,1.45,21.35,775.5,218.45,131.46
2018,7,22,10,0,865.0,108.0,1.5,21.6,815.0,269.43,172.21
2018,7,22,10,15,873.0,108.5,1.5,21.7,844.0,321.83,217.02
2018,7,22,10,30,881.0,109.0,1.5,21.8,873.0,374.69,262.56
2018,7,22,10,45,887.0,109.5,1.55,21.95,895.5,427.05,307.28
2018,7,22,11,0,893.0,110.0,1.6,22.1,918.0,479.27,350.88
2018,7,22,11,15,897.5,110.0,1.65,22.15,934.0,530.08,392.43
2018,7,22,11,30,902.0,110.0,1.7,22.2,950.0,580.19,432.35
2018,7,22,11,45,904.5,109.5,1.7,22.25,958.5,627.88,469.19
2018,7,22,12,0,907.0,109.0,1.7,22.3,967.0,674.29,504.11
2018,7,22,12,15,909.0,107.5,1.75,22.35,968.0,718.11,536.75
2018,7,22,12,30,911.0,106.0,1.8,22.4,969.0,760.19,567.48
2018,7,22,12,45,912.0,104.5,1.85,22.4,963.5,799.53,594.27
2018,7,22,13,0,913.0,103.0,1.9,22.4,958.0,836.61,619.44
2018,7,22,13,15,879.0,119.5,1.9,22.4,933.0,858.05,633.68
2018,7,22,13,30,845.0,136.0,1.9,22.4,908.0,875.18,645.24
2018,7,22,13,45,831.5,141.5,1.95,22.4,887.0,896.7,660.33
2018,7,22,14,0,818.0,147.0,2.0,22.4,866.0,927.7,681.69
2018,7,22,14,15,842.0,128.0,2.0,22.35,848.0,942.32,691.86
2018,7,22,14,30,866.0,109.0,2.0,22.3,830.0,966.11,708.31
2018,7,22,14,45,870.0,100.5,2.05,22.2,800.0,977.82,717.62
2018,7,22,15,0,874.0,92.0,2.1,22.1,770.0,985.96,724.92
2018,7,22,15,15,863.5,90.0,2.1,22.1,731.5,983.41,724.59
2018,7,22,15,30,853.0,88.0,2.1,22.1,693.0,977.46,722.32
2018,7,22,15,45,839.5,86.0,2.15,21.85,650.5,965.2,717.31
2018,7,22,16,0,826.0,84.0,2.2,21.6,608.0,949.79,710.33
2018,7,22,16,15,809.0,81.5,2.2,21.4,562.0,927.26,697.97
2018,7,22,16,30,792.0,79.0,2.2,21.2,516.0,913.28,691.44
2018,7,22,16,45,769.5,76.0,2.2,21.0,467.5,879.24,671.08
2018,7,22,17,0,747.0,73.0,2.2,20.8,419.0,842.99,649.01
2018,7,22,17,15,717.0,69.5,2.2,20.5,370.0,797.01,619.82
2018,7,22,17,30,687.0,66.0,2.2,20.2,321.0,749.7,588.82
2018,7,22,17,45,645.0,61.0,2.2,19.95,272.0,688.65,546.42
2018,7,22,18,0,603.0,56.0,2.2,19.7,223.0,633.64,506.7
2018,7,22,18,15,541.5,50.0,2.2,19.3,177.0,556.47,448.12
2018,7,22,18,30,480.0,44.0,2.2,18.9,131.0,481.95,388.44
2018,7,22,18,45,387.5,36.0,2.15,18.5,92.5,384.45,306.93
2018,7,22,19,0,295.0,28.0,2.1,18.1,54.0,293.91,213.83
2018,7,22,19,15,169.0,16.5,2.1,17.8,29.5,128.05,0.0
2018,7,22,19,30,43.0,5.0,2.1,17.5,5.0,31.51,0.0
2018,7,22,19,45,21.5,2.5,2.1,17.2,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,5,15,106.5,11.0,1.9,14.35,17.5,9.39,0.0
2018,7,23,5,30,213.0,22.0,1.9,14.8,35.0,18.3,1.72
2018,7,23,5,45,325.5,31.5,1.9,15.3,71.5,25.81,16.04
2018,7,23,6,0,438.0,41.0,1.9,15.8,108.0,33.23,23.38
2018,7,23,6,15,466.5,50.0,1.85,16.4,145.0,39.69,29.41
2018,7,23,6,30,495.0,59.0,1.8,17.0,182.0,45.87,35.02
2018,7,23,6,45,508.5,71.0,1.75,17.6,222.0,53.99,42.14
2018,7,23,7,0,522.0,83.0,1.7,18.2,262.0,61.66,48.7
2018,7,23,7,15,583.0,87.5,1.7,18.75,317.5,63.89,50.4
2018,7,23,7,30,644.0,92.0,1.7,19.3,373.0,66.17,52.09
2018,7,23,7,45,715.0,86.0,1.7,19.8,433.0,67.27,52.73
2018,7,23,8,0,786.0,80.0,1.7,20.3,493.0,62.8,48.6
2018,7,23,8,15,805.0,82.5,1.7,20.75,540.5,63.76,49.16
2018,7,23,8,30,824.0,85.0,1.7,21.2,588.0,74.38,57.9
2018,7,23,8,45,838.5,87.5,1.7,21.6,632.0,75.82,58.83
2018,7,23,9,0,853.0,90.0,1.7,22.0,676.0,77.14,59.67
2018,7,23,9,15,865.0,91.5,1.75,22.35,716.0,107.77,61.62
2018,7,23,9,30,877.0,93.0,1.8,22.7,756.0,159.85,87.17
2018,7,23,9,45,886.5,94.0,1.85,23.05,791.0,212.71,124.37
2018,7,23,10,0,896.0,95.0,1.9,23.4,826.0,266.6,167.91
2018,7,23,10,15,903.0,95.5,1.95,23.65,855.0,320.3,213.76
2018,7,23,10,30,910.0,96.0,2.0,23.9,884.0,374.34,260.32
2018,7,23,10,45,915.0,97.0,2.05,24.1,907.0,428.1,306.19
2018,7,23,11,0,920.0,98.0,2.1,24.3,930.0,481.6,350.8
2018,7,23,11,15,923.5,98.5,2.15,24.5,946.0,533.53,393.08
2018,7,23,11,30,927.0,99.0,2.2,24.7,962.0,584.65,433.53
2018,7,23,11,45,929.0,99.0,2.25,24.9,970.5,633.49,471.22
2018,7,23,12,0,931.0,99.0,2.3,25.1,979.0,680.96,506.95
2018,7,23,12,15,930.0,100.5,2.35,25.15,980.0,726.06,540.42
2018,7,23,12,30,929.0,102.0,2.4,25.2,981.0,769.23,571.7
2018,7,23,12,45,926.0,103.0,2.45,25.2,974.5,808.32,598.27
2018,7,23,13,0,923.0,104.0,2.5,25.2,968.0,844.93,623.1
2018,7,23,13,15,920.0,103.5,2.55,25.1,954.0,877.54,645.46
2018,7,23,13,30,917.0,103.0,2.6,25.0,940.0,907.27,665.95
2018,7,23,13,45,912.0,103.0,2.65,24.85,919.5,932.67,683.8
2018,7,23,14,0,907.0,103.0,2.7,24.7,899.0,954.89,699.68
2018,7,23,14,15,901.5,101.5,2.75,24.45,872.0,971.84,712.53
2018,7,23,14,30,896.0,100.0,2.8,24.2,845.0,985.39,723.36
2018,7,23,14,45,775.0,136.0,2.85,24.0,761.5,934.4,691.63
2018,7,23,15,0,654.0,172.0,2.9,23.8,678.0,873.98,653.56
2018,7,23,15,15,700.0,147.5,2.9,23.8,664.5,902.78,674.88
2018,7,23,15,30,746.0,123.0,2.9,23.8,651.0,922.06,689.13
2018,7,23,15,45,790.5,105.0,2.9,23.4,633.0,950.24,710.7
2018,7,23,16,0,835.0,87.0,2.9,23.0,615.0,962.34,721.59
2018,7,23,16,15,820.0,83.5,2.95,22.8,569.0,940.6,709.82
2018,7,23,16,30,805.0,80.0,3.0,22.6,523.0,927.31,704.08
2018,7,23,16,45,784.0,76.5,3.0,22.4,474.5,893.92,684.0
2018,7,23,17,0,763.0,73.0,3.0,22.2,426.0,858.2,662.12
2018,7,23,17,15,733.0,69.5,3.0,21.85,376.0,811.9,632.6
2018,7,23,17,30,703.0,66.0,3.0,21.5,326.0,764.21,601.21
2018,7,23,17,45,661.5,61.5,2.95,21.15,276.5,703.81,558.98
2018,7,23,18,0,620.0,57.0,2.9,20.8,227.0,649.67,519.63
2018,7,23,18,15,559.0,50.5,2.9,20.25,180.0,571.63,460.34
2018,7,23,18,30,498.0,44.0,2.9,19.7,133.0,496.15,399.78
2018,7,23,18,45,404.0,36.0,2.85,19.15,93.5,396.85,316.5
2018,7,23,19,0,310.0,28.0,2.8,18.6,54.0,303.28,217.76
2018,7,23,19,15,178.5,16.5,2.8,18.25,29.5,134.34,0.0
2018,7,23,19,30,47.0,5.0,2.8,17.9,5.0,4.27,0.0
2018,7,23,19,45,23.5,2.5,2.8,17.55,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,24,5,15,91.5,11.0,2.9,15.15,16.5,9.39,0.0
2018,7,24,5,30,183.0,22.0,2.9,15.5,33.0,18.32,0.15
2018,7,24,5,45,292.5,33.0,2.9,15.8,69.0,27.11,16.97
2018,7,24,6,0,402.0,44.0,2.9,16.1,105.0,35.72,25.45
2018,7,24,6,15,474.5,51.5,2.85,16.65,149.5,41.03,30.53
2018,7,24,6,30,547.0,59.0,2.8,17.2,194.0,46.31,35.35
2018,7,24,6,45,597.5,64.5,2.75,17.75,243.0,49.79,38.41
2018,7,24,7,0,648.0,70.0,2.7,18.3,292.0,53.23,41.31
2018,7,24,7,15,684.5,74.0,2.7,19.05,342.0,55.39,42.95
2018,7,24,7,30,721.0,78.0,2.7,19.8,392.0,62.71,49.01
2018,7,24,7,45,748.5,81.0,2.7,20.55,441.5,64.12,49.88
2018,7,24,8,0,776.0,84.0,2.7,21.3,491.0,65.49,50.71
2018,7,24,8,15,796.0,87.0,2.75,21.9,538.5,66.69,51.43
2018,7,24,8,30,816.0,90.0,2.8,22.5,586.0,67.82,52.08
2018,7,24,8,45,832.0,92.0,2.8,23.05,630.5,78.47,60.74
2018,7,24,9,0,848.0,94.0,2.8,23.6,675.0,79.45,61.23
2018,7,24,9,15,858.5,96.0,2.85,23.95,714.5,108.55,62.79
2018,7,24,9,30,869.0,98.0,2.9,24.3,754.0,160.54,87.87
2018,7,24,9,45,876.5,100.5,2.95,24.65,788.5,213.7,125.11
2018,7,24,10,0,884.0,103.0,3.0,25.0,823.0,267.71,168.65
2018,7,24,10,15,892.0,103.0,3.05,25.3,852.0,320.88,213.97
2018,7,24,10,30,900.0,103.0,3.1,25.6,881.0,374.49,260.16
2018,7,24,10,45,906.5,103.0,3.2,25.85,904.0,427.77,305.77
2018,7,24,11,0,913.0,103.0,3.3,26.1,927.0,480.93,350.35
2018,7,24,11,15,917.0,103.0,3.3,26.25,943.0,532.54,392.63
2018,7,24,11,30,921.0,103.0,3.3,26.4,959.0,583.38,433.14
2018,7,24,11,45,924.5,101.5,3.35,26.55,967.5,631.81,470.98
2018,7,24,12,0,928.0,100.0,3.4,26.7,976.0,678.97,506.95
2018,7,24,12,15,926.0,101.5,3.45,26.7,976.5,723.33,540.36
2018,7,24,12,30,924.0,103.0,3.5,26.7,977.0,765.68,571.62
2018,7,24,12,45,920.5,105.0,3.55,26.7,970.5,805.12,598.77
2018,7,24,13,0,917.0,107.0,3.6,26.7,964.0,842.12,624.15
2018,7,24,13,15,915.5,106.0,3.6,26.6,951.0,875.45,646.99
2018,7,24,13,30,914.0,105.0,3.6,26.5,938.0,905.99,667.95
2018,7,24,13,45,911.5,103.0,3.65,26.45,918.0,931.71,685.89
2018,7,24,14,0,909.0,101.0,3.7,26.4,898.0,954.27,701.83
2018,7,24,14,15,904.5,99.0,3.7,26.2,871.0,971.67,714.59
2018,7,24,14,30,900.0,97.0,3.7,26.0,844.0,985.67,725.28
2018,7,24,14,45,894.0,95.0,3.7,25.85,811.5,994.76,732.75
2018,7,24,15,0,888.0,93.0,3.7,25.7,779.0,1000.38,738.13
2018,7,24,15,15,877.5,91.0,3.7,25.7,740.0,998.02,737.98
2018,7,24,15,30,867.0,89.0,3.7,25.7,701.0,992.21,735.76
2018,7,24,15,45,856.5,86.0,3.65,25.15,659.0,981.85,731.92
2018,7,24,16,0,846.0,83.0,3.6,24.6,617.0,968.21,726.01
2018,7,24,16,15,833.0,79.5,3.55,24.3,571.5,948.3,715.22
2018,7,24,16,30,820.0,76.0,3.5,24.0,526.0,925.43,702.45
2018,7,24,16,45,800.5,72.5,3.5,23.7,477.0,904.42,691.21
2018,7,24,17,0,781.0,69.0,3.5,23.4,428.0,869.83,670.27
2018,7,24,17,15,752.5,65.5,3.45,22.95,378.0,824.59,641.47
2018,7,24,17,30,724.0,62.0,3.4,22.5,328.0,777.88,610.79
2018,7,24,17,45,684.0,57.5,3.35,22.1,278.5,718.36,569.36
2018,7,24,18,0,644.0,53.0,3.3,21.7,229.0,658.69,525.99
2018,7,24,18,15,583.5,47.0,3.25,21.15,181.5,580.25,466.21
2018,7,24,18,30,523.0,41.0,3.2,20.6,134.0,511.54,410.63
2018,7,24,18,45,428.0,33.5,3.15,20.05,94.0,411.56,326.63
2018,7,24,19,0,333.0,26.0,3.1,19.5,54.0,316.25,222.67
2018,7,24,19,15,192.0,15.5,3.05,19.2,29.5,142.45,0.0
2018,7,24,19,30,51.0,5.0,3.0,18.9,5.0,4.27,0.0
2018,7,24,19,45,25.5,2.5,3.0,18.55,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,25,5,15,126.0,10.0,2.9,17.75,17.0,8.54,0.0
2018,7,25,5,30,252.0,20.0,2.9,18.4,34.0,16.67,0.0
2018,7,25,5,45,371.0,28.0,2.85,19.0,71.5,23.0,13.21
2018,7,25,6,0,490.0,36.0,2.8,19.6,109.0,29.34,19.57
2018,7,25,6,15,558.5,41.5,2.75,20.1,154.5,36.34,25.99
2018,7,25,6,30,627.0,47.0,2.7,20.6,200.0,40.76,30.0
2018,7,25,6,45,671.5,51.5,2.65,21.15,249.5,44.15,32.96
2018,7,25,7,0,716.0,56.0,2.6,21.7,299.0,47.51,35.77
2018,7,25,7,15,747.5,59.0,2.6,22.35,349.0,49.54,37.32
2018,7,25,7,30,779.0,62.0,2.6,23.0,399.0,51.55,38.81
2018,7,25,7,45,802.5,64.5,2.6,23.7,449.0,60.63,46.28
2018,7,25,8,0,826.0,67.0,2.6,24.4,499.0,62.83,47.82
2018,7,25,8,15,843.5,69.5,2.65,25.05,546.5,64.82,49.19
2018,7,25,8,30,861.0,72.0,2.7,25.7,594.0,66.7,50.45
2018,7,25,8,45,875.0,73.0,2.75,26.35,638.0,67.44,50.77
2018,7,25,9,0,889.0,74.0,2.8,27.0,682.0,68.1,51.03
2018,7,25,9,15,892.0,79.5,2.85,27.3,720.5,98.61,54.23
2018,7,25,9,30,895.0,85.0,2.9,27.6,759.0,153.7,80.69
2018,7,25,9,45,893.5,92.0,2.95,27.9,791.5,209.63,119.68
2018,7,25,10,0,892.0,99.0,3.0,28.2,824.0,265.49,164.43
2018,7,25,10,15,898.0,101.0,3.05,28.35,853.5,319.88,210.3
2018,7,25,10,30,904.0,103.0,3.1,28.5,883.0,374.55,256.96
2018,7,25,10,45,908.5,104.0,3.15,28.65,905.5,428.03,302.33
2018,7,25,11,0,913.0,105.0,3.2,28.8,928.0,481.21,346.51
2018,7,25,11,15,915.0,106.0,3.3,28.8,943.0,532.67,388.66
2018,7,25,11,30,917.0,107.0,3.4,28.8,958.0,583.19,429.05
2018,7,25,11,45,918.0,108.0,3.45,28.8,966.5,632.0,467.06
2018,7,25,12,0,919.0,109.0,3.5,28.8,975.0,679.42,503.17
2018,7,25,12,15,921.0,108.0,3.55,28.65,976.5,724.36,537.11
2018,7,25,12,30,923.0,107.0,3.6,28.5,978.0,767.54,569.22
2018,7,25,12,45,924.0,105.0,3.6,28.4,972.0,807.12,596.36
2018,7,25,13,0,925.0,103.0,3.6,28.3,966.0,844.37,621.75
2018,7,25,13,15,922.0,103.5,3.6,28.15,953.0,878.03,644.78
2018,7,25,13,30,919.0,104.0,3.6,28.0,940.0,908.85,665.92
2018,7,25,13,45,915.0,103.0,3.6,27.85,919.5,934.36,683.57
2018,7,25,14,0,911.0,102.0,3.6,27.7,899.0,956.65,699.21
2018,7,25,14,15,905.5,100.0,3.6,27.5,871.5,973.21,711.33
2018,7,25,14,30,900.0,98.0,3.6,27.3,844.0,986.32,721.37
2018,7,25,14,45,892.0,97.0,3.65,27.1,811.0,994.59,728.75
2018,7,25,15,0,884.0,96.0,3.7,26.9,778.0,999.39,734.06
2018,7,25,15,15,874.0,93.5,3.7,26.9,739.0,997.03,733.92
2018,7,25,15,30,864.0,91.0,3.7,26.9,700.0,991.21,731.7
2018,7,25,15,45,850.5,89.0,3.65,26.3,657.0,979.08,726.86
2018,7,25,16,0,837.0,87.0,3.6,25.7,614.0,963.77,720.01
2018,7,25,16,15,820.0,84.5,3.6,25.3,567.5,952.81,715.94
2018,7,25,16,30,803.0,82.0,3.6,24.9,521.0,927.4,702.02
2018,7,25,16,45,780.0,79.0,3.6,24.45,472.0,892.76,681.79
2018,7,25,17,0,757.0,76.0,3.6,24.0,423.0,855.85,659.62
2018,7,25,17,15,726.0,72.0,3.55,23.55,372.5,808.04,628.87
2018,7,25,17,30,695.0,68.0,3.5,23.1,322.0,758.86,596.24
2018,7,25,17,45,652.0,63.0,3.5,22.6,272.5,702.51,557.34
2018,7,25,18,0,609.0,58.0,3.5,22.1,223.0,641.21,512.85
2018,7,25,18,15,545.0,52.0,3.45,21.55,176.5,561.76,451.94
2018,7,25,18,30,481.0,46.0,3.4,21.0,130.0,484.91,389.78
2018,7,25,18,45,381.0,37.0,3.35,20.45,90.5,380.28,301.81
2018,7,25,19,0,281.0,28.0,3.3,19.9,51.0,278.85,191.8
2018,7,25,19,15,158.0,17.0,3.3,19.6,28.0,120.73,0.0
2018,7,25,19,30,35.0,6.0,3.3,19.3,5.0,0.0,0.0
2018,7,25,19,45,17.5,3.0,3.3,19.05,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.35,18.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,17.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,5,15,61.0,9.5,3.15,16.5,13.0,8.11,0.0
2018,7,26,5,30,122.0,19.0,3.1,17.2,26.0,14.79,0.0
2018,7,26,5,45,199.5,34.0,3.05,17.85,58.0,26.23,15.82
2018,7,26,6,0,277.0,49.0,3.0,18.5,90.0,37.43,26.59
2018,7,26,6,15,338.0,62.5,2.95,19.05,131.5,47.22,35.54
2018,7,26,6,30,399.0,76.0,2.9,19.6,173.0,56.75,44.07
2018,7,26,6,45,434.0,90.5,2.8,20.1,218.0,66.5,52.57
2018,7,26,7,0,469.0,105.0,2.7,20.6,263.0,75.89,60.54
2018,7,26,7,15,500.5,116.5,2.6,21.2,310.0,82.87,66.24
2018,7,26,7,30,532.0,128.0,2.5,21.8,357.0,89.55,71.56
2018,7,26,7,45,552.0,139.5,2.4,22.35,403.0,95.78,76.42
2018,7,26,8,0,572.0,151.0,2.3,22.9,449.0,101.67,80.92
2018,7,26,8,15,593.5,160.0,2.25,23.45,495.0,105.45,83.61
2018,7,26,8,30,615.0,169.0,2.2,24.0,541.0,108.3,85.51
2018,7,26,8,45,629.5,177.5,2.15,24.55,583.0,110.42,86.81
2018,7,26,9,0,644.0,186.0,2.1,25.1,625.0,112.27,87.89
2018,7,26,9,15,688.5,177.0,2.1,25.5,672.0,126.83,81.46
2018,7,26,9,30,733.0,168.0,2.1,25.9,719.0,168.59,99.01
2018,7,26,9,45,782.5,151.0,2.15,26.3,764.0,218.89,131.87
2018,7,26,10,0,832.0,134.0,2.2,26.7,809.0,265.52,167.13
2018,7,26,10,15,841.5,134.5,2.25,26.95,838.5,324.43,215.74
2018,7,26,10,30,851.0,135.0,2.3,27.2,868.0,376.71,259.9
2018,7,26,10,45,859.0,135.0,2.35,27.45,891.5,428.57,303.39
2018,7,26,11,0,867.0,135.0,2.4,27.7,915.0,480.53,346.04
2018,7,26,11,15,873.0,133.5,2.45,27.7,931.0,530.4,386.52
2018,7,26,11,30,879.0,132.0,2.5,27.7,947.0,579.73,425.58
2018,7,26,11,45,884.0,130.5,2.6,27.7,956.5,627.76,462.91
2018,7,26,12,0,889.0,129.0,2.7,27.7,966.0,674.77,498.69
2018,7,26,12,15,889.5,129.0,2.75,27.65,967.0,718.65,531.41
2018,7,26,12,30,890.0,129.0,2.8,27.6,968.0,760.79,562.3
2018,7,26,12,45,889.0,128.5,2.9,27.5,962.0,799.43,589.83
2018,7,26,13,0,888.0,128.0,3.0,27.4,956.0,835.77,615.04
2018,7,26,13,15,889.5,125.0,3.05,27.35,944.0,869.53,638.08
2018,7,26,13,30,891.0,122.0,3.1,27.3,932.0,900.65,659.38
2018,7,26,13,45,892.5,117.5,3.2,27.2,913.0,927.54,678.39
2018,7,26,14,0,894.0,113.0,3.3,27.1,894.0,951.36,695.52
2018,7,26,14,15,892.0,109.5,3.35,26.95,868.0,969.7,708.98
2018,7,26,14,30,890.0,106.0,3.4,26.8,842.0,984.67,720.42
2018,7,26,14,45,887.0,102.0,3.45,26.7,810.0,994.71,728.67
2018,7,26,15,0,884.0,98.0,3.5,26.6,778.0,1001.25,734.83
2018,7,26,15,15,873.5,96.0,3.5,26.6,739.0,999.04,734.79
2018,7,26,15,30,863.0,94.0,3.5,26.6,700.0,993.38,732.7
2018,7,26,15,45,853.0,90.5,3.6,26.15,658.0,983.09,729.7
2018,7,26,16,0,843.0,87.0,3.7,25.7,616.0,969.5,724.57
2018,7,26,16,15,829.0,83.5,3.75,25.35,570.0,948.74,714.03
2018,7,26,16,30,815.0,80.0,3.8,25.0,524.0,936.36,709.23
2018,7,26,16,45,792.5,77.0,3.8,24.7,474.5,902.04,688.73
2018,7,26,17,0,770.0,74.0,3.8,24.4,425.0,865.39,666.39
2018,7,26,17,15,738.0,70.0,3.8,23.9,374.0,816.39,635.2
2018,7,26,17,30,706.0,66.0,3.8,23.4,323.0,766.03,602.06
2018,7,26,17,45,660.5,62.0,3.8,22.85,273.0,702.59,557.96
2018,7,26,18,0,615.0,58.0,3.8,22.3,223.0,646.13,517.05
2018,7,26,18,15,549.0,52.0,3.8,21.7,176.0,564.84,454.72
2018,7,26,18,30,483.0,46.0,3.8,21.1,129.0,486.23,391.09
2018,7,26,18,45,380.0,36.5,3.75,20.5,89.0,378.72,300.39
2018,7,26,19,0,277.0,27.0,3.7,19.9,49.0,273.4,183.2
2018,7,26,19,15,155.5,16.0,3.7,19.55,26.5,118.07,0.0
2018,7,26,19,30,34.0,5.0,3.7,19.2,4.0,0.0,0.0
2018,7,26,19,45,17.0,2.5,3.65,18.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,17.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.85,16.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,5,15,87.0,10.0,3.6,14.95,14.5,8.54,0.0
2018,7,27,5,30,174.0,20.0,3.6,15.3,29.0,16.68,0.0
2018,7,27,5,45,286.0,31.5,3.55,15.6,64.5,25.97,15.63
2018,7,27,6,0,398.0,43.0,3.5,15.9,100.0,35.05,24.79
2018,7,27,6,15,470.0,51.5,3.5,16.45,145.0,41.21,30.65
2018,7,27,6,30,542.0,60.0,3.5,17.0,190.0,47.26,36.19
2018,7,27,6,45,590.5,67.5,3.5,17.55,239.5,52.22,40.58
2018,7,27,7,0,639.0,75.0,3.5,18.1,289.0,57.04,44.68
2018,7,27,7,15,674.0,80.5,3.45,18.85,339.5,60.1,47.1
2018,7,27,7,30,709.0,86.0,3.4,19.6,390.0,63.05,49.36
2018,7,27,7,45,733.5,91.5,3.4,20.35,440.0,65.74,51.34
2018,7,27,8,0,758.0,97.0,3.4,21.1,490.0,74.71,58.66
2018,7,27,8,15,778.5,101.0,3.4,21.7,538.5,76.25,59.61
2018,7,27,8,30,799.0,105.0,3.4,22.3,587.0,77.69,60.48
2018,7,27,8,45,814.0,109.0,3.4,22.85,632.0,78.91,61.18
2018,7,27,9,0,829.0,113.0,3.4,23.4,677.0,80.0,61.78
2018,7,27,9,15,837.0,117.5,3.45,23.8,716.5,105.01,62.83
2018,7,27,9,30,845.0,122.0,3.5,24.2,756.0,158.28,87.91
2018,7,27,9,45,849.0,127.5,3.55,24.65,790.0,212.84,125.72
2018,7,27,10,0,853.0,133.0,3.6,25.1,824.0,268.06,169.9
2018,7,27,10,15,863.5,133.0,3.65,25.4,854.5,328.22,220.14
2018,7,27,10,30,874.0,133.0,3.7,25.7,885.0,381.78,266.01
2018,7,27,10,45,883.0,132.5,3.7,26.0,909.5,434.98,311.25
2018,7,27,11,0,892.0,132.0,3.7,26.3,934.0,488.35,355.67
2018,7,27,11,15,897.5,132.0,3.8,26.35,951.0,540.33,398.53
2018,7,27,11,30,903.0,132.0,3.9,26.4,968.0,591.74,439.9
2018,7,27,11,45,907.5,131.0,3.95,26.45,977.5,641.08,478.67
2018,7,27,12,0,912.0,130.0,4.0,26.5,987.0,689.33,515.75
2018,7,27,12,15,913.0,129.0,4.05,26.45,988.0,733.91,549.63
2018,7,27,12,30,914.0,128.0,4.1,26.4,989.0,776.68,581.62
2018,7,27,12,45,913.5,127.5,4.2,26.35,983.0,816.7,610.36
2018,7,27,13,0,913.0,127.0,4.3,26.3,977.0,854.4,636.74
2018,7,27,13,15,912.0,125.0,4.3,26.2,963.5,887.84,659.88
2018,7,27,13,30,911.0,123.0,4.3,26.1,950.0,918.46,681.12
2018,7,27,13,45,909.0,120.5,4.35,26.0,929.5,944.74,699.72
2018,7,27,14,0,907.0,118.0,4.4,25.9,909.0,967.84,716.3
2018,7,27,14,15,901.5,116.0,4.4,25.8,881.5,984.85,728.67
2018,7,27,14,30,896.0,114.0,4.4,25.7,854.0,998.41,738.91
2018,7,27,14,45,889.5,111.5,4.4,25.6,820.5,1006.99,746.0
2018,7,27,15,0,883.0,109.0,4.4,25.5,787.0,1012.04,750.94
2018,7,27,15,15,871.5,107.0,4.4,25.5,747.5,1009.13,750.46
2018,7,27,15,30,860.0,105.0,4.4,25.5,708.0,1002.76,747.88
2018,7,27,15,45,838.5,105.5,4.4,25.15,662.5,998.22,747.73
2018,7,27,16,0,817.0,106.0,4.4,24.8,617.0,978.2,737.19
2018,7,27,16,15,776.0,110.0,4.4,24.4,565.0,939.63,714.12
2018,7,27,16,30,735.0,114.0,4.4,24.0,513.0,905.91,694.24
2018,7,27,16,45,686.0,115.5,4.4,23.65,459.5,852.78,660.13
2018,7,27,17,0,637.0,117.0,4.4,23.3,406.0,797.91,624.1
2018,7,27,17,15,589.5,111.5,4.35,22.65,354.0,734.93,581.65
2018,7,27,17,30,542.0,106.0,4.3,22.0,302.0,671.22,537.29
2018,7,27,17,45,479.5,97.5,4.3,21.35,251.0,585.86,474.73
2018,7,27,18,0,417.0,89.0,4.3,20.7,200.0,509.9,416.95
2018,7,27,18,15,353.5,75.0,4.25,20.05,155.0,428.25,351.45
2018,7,27,18,30,290.0,61.0,4.2,19.4,110.0,350.16,285.77
2018,7,27,18,45,211.5,44.5,4.1,18.7,74.0,261.31,208.23
2018,7,27,19,0,133.0,28.0,4.0,18.0,38.0,171.05,109.86
2018,7,27,19,15,70.5,15.0,3.95,17.65,20.0,60.09,0.0
2018,7,27,19,30,8.0,2.0,3.9,17.3,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.9,16.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.1,14.85,6.0,4.27,0.0
2018,7,28,5,30,32.0,10.0,3.1,15.3,12.0,8.17,0.0
2018,7,28,5,45,66.0,26.5,3.1,15.75,34.5,20.91,11.34
2018,7,28,6,0,100.0,43.0,3.1,16.2,57.0,33.26,23.18
2018,7,28,6,15,133.5,65.5,3.05,16.75,92.5,49.41,37.77
2018,7,28,6,30,167.0,88.0,3.0,17.3,128.0,65.03,51.73
2018,7,28,6,45,196.5,113.0,2.9,17.9,170.5,81.7,66.32
2018,7,28,7,0,226.0,138.0,2.8,18.5,213.0,97.77,80.07
2018,7,28,7,15,253.5,161.0,2.8,18.9,258.5,112.03,92.04
2018,7,28,7,30,281.0,184.0,2.8,19.3,304.0,125.76,103.33
2018,7,28,7,45,305.0,205.0,2.75,19.7,350.0,137.75,112.97
2018,7,28,8,0,329.0,226.0,2.7,20.1,396.0,149.23,122.04
2018,7,28,8,15,351.0,244.0,2.65,20.55,441.0,158.54,129.15
2018,7,28,8,30,373.0,262.0,2.6,21.0,486.0,167.39,135.83
2018,7,28,8,45,374.5,277.5,2.55,21.5,517.0,174.1,140.66
2018,7,28,9,0,376.0,293.0,2.5,22.0,548.0,180.37,145.1
2018,7,28,9,15,402.0,299.5,2.5,22.6,587.0,195.78,142.87
2018,7,28,9,30,428.0,306.0,2.5,23.2,626.0,219.45,151.44
2018,7,28,9,45,468.0,308.5,2.55,23.75,674.0,257.98,176.4
2018,7,28,10,0,508.0,311.0,2.6,24.3,722.0,301.29,208.14
2018,7,28,10,15,516.0,320.5,2.65,24.5,751.0,344.94,243.24
2018,7,28,10,30,524.0,330.0,2.7,24.7,780.0,389.79,279.66
2018,7,28,10,45,527.5,338.5,2.75,24.9,801.5,433.41,315.02
2018,7,28,11,0,531.0,347.0,2.8,25.1,823.0,477.53,350.16
2018,7,28,11,15,535.0,351.0,2.9,25.15,838.0,519.22,383.19
2018,7,28,11,30,539.0,355.0,3.0,25.2,853.0,561.07,415.72
2018,7,28,11,45,539.0,358.5,3.05,25.2,860.5,600.24,445.65
2018,7,28,12,0,539.0,362.0,3.1,25.2,868.0,638.85,474.63
2018,7,28,12,15,596.0,326.0,3.15,25.25,886.0,684.66,509.12
2018,7,28,12,30,653.0,290.0,3.2,25.3,904.0,730.2,543.19
2018,7,28,12,45,727.0,242.0,3.3,25.4,921.0,783.41,582.76
2018,7,28,13,0,801.0,194.0,3.4,25.5,938.0,831.1,618.46
2018,7,28,13,15,783.0,202.5,3.4,25.45,921.0,858.21,637.42
2018,7,28,13,30,765.0,211.0,3.4,25.4,904.0,890.03,659.26
2018,7,28,13,45,741.0,219.5,3.45,25.35,878.0,906.37,670.99
2018,7,28,14,0,717.0,228.0,3.5,25.3,852.0,918.94,680.42
2018,7,28,14,15,700.0,229.0,3.55,25.2,822.5,927.07,687.16
2018,7,28,14,30,683.0,230.0,3.6,25.1,793.0,931.66,691.71
2018,7,28,14,45,661.0,230.5,3.6,24.95,757.0,927.34,690.13
2018,7,28,15,0,639.0,231.0,3.6,24.8,721.0,919.43,686.24
2018,7,28,15,15,623.5,225.5,3.6,24.8,683.0,908.69,680.4
2018,7,28,15,30,608.0,220.0,3.6,24.8,645.0,894.7,672.44
2018,7,28,15,45,588.0,212.5,3.6,24.25,602.0,864.86,655.22
2018,7,28,16,0,568.0,205.0,3.6,23.7,559.0,839.14,640.6
2018,7,28,16,15,548.5,193.5,3.65,23.25,513.5,806.94,621.34
2018,7,28,16,30,529.0,182.0,3.7,22.8,468.0,772.56,600.25
2018,7,28,16,45,506.5,168.0,3.7,22.3,420.5,730.35,573.01
2018,7,28,17,0,484.0,154.0,3.7,21.8,373.0,686.54,544.01
2018,7,28,17,15,455.0,140.0,3.65,21.25,326.0,635.36,508.53
2018,7,28,17,30,426.0,126.0,3.6,20.7,279.0,583.56,471.52
2018,7,28,17,45,389.0,110.0,3.6,20.15,233.0,521.83,425.5
2018,7,28,18,0,352.0,94.0,3.6,19.6,187.0,460.7,378.08
2018,7,28,18,15,303.0,77.0,3.6,19.05,145.0,389.32,320.14
2018,7,28,18,30,254.0,60.0,3.6,18.5,103.0,320.29,261.67
2018,7,28,18,45,191.0,43.0,3.55,17.95,69.0,243.75,193.9
2018,7,28,19,0,128.0,26.0,3.5,17.4,35.0,162.57,99.78
2018,7,28,19,15,67.5,13.5,3.5,17.15,18.0,56.73,0.0
2018,7,28,19,30,7.0,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,3.55,16.6,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,19.0,5.5,2.85,15.55,6.5,4.69,0.0
2018,7,29,5,30,38.0,11.0,2.8,15.9,13.0,8.94,0.0
2018,7,29,5,45,74.0,29.0,2.8,16.25,37.5,22.73,12.6
2018,7,29,6,0,110.0,47.0,2.8,16.6,62.0,36.09,25.53
2018,7,29,6,15,160.0,69.5,2.75,16.9,101.5,52.22,40.18
2018,7,29,6,30,210.0,92.0,2.7,17.2,141.0,67.91,54.25
2018,7,29,6,45,249.5,112.5,2.6,17.55,185.0,81.8,66.49
2018,7,29,7,0,289.0,133.0,2.5,17.9,229.0,95.3,78.1
2018,7,29,7,15,325.0,150.5,2.5,18.2,275.0,106.51,87.53
2018,7,29,7,30,361.0,168.0,2.5,18.5,321.0,117.36,96.46
2018,7,29,7,45,393.5,182.5,2.45,18.8,368.5,126.03,103.39
2018,7,29,8,0,426.0,197.0,2.4,19.1,416.0,128.2,104.72
2018,7,29,8,15,455.0,208.0,2.4,19.65,462.5,132.71,107.94
2018,7,29,8,30,484.0,219.0,2.4,20.2,509.0,136.93,110.89
2018,7,29,8,45,511.0,226.5,2.4,20.8,553.5,138.83,111.87
2018,7,29,9,0,538.0,234.0,2.4,21.4,598.0,140.55,112.71
2018,7,29,9,15,594.5,222.5,2.45,22.05,647.5,148.98,103.78
2018,7,29,9,30,651.0,211.0,2.5,22.7,697.0,183.05,115.47
2018,7,29,9,45,716.5,188.0,2.5,23.3,746.5,219.99,137.22
2018,7,29,10,0,782.0,165.0,2.5,23.9,796.0,271.51,175.35
2018,7,29,10,15,789.0,168.5,2.55,24.1,825.0,323.16,218.69
2018,7,29,10,30,796.0,172.0,2.6,24.3,854.0,375.48,263.17
2018,7,29,10,45,789.5,181.0,2.6,24.5,873.0,427.0,306.81
2018,7,29,11,0,783.0,190.0,2.6,24.7,892.0,477.51,348.62
2018,7,29,11,15,792.5,189.0,2.65,24.65,910.0,527.46,389.3
2018,7,29,11,30,802.0,188.0,2.7,24.6,928.0,577.52,429.11
2018,7,29,11,45,769.0,210.0,2.75,24.5,925.0,620.55,462.73
2018,7,29,12,0,736.0,232.0,2.8,24.4,922.0,660.89,493.41
2018,7,29,12,15,748.0,224.0,2.85,24.2,925.5,704.29,526.4
2018,7,29,12,30,760.0,216.0,2.9,24.0,929.0,746.78,558.26
2018,7,29,12,45,699.5,253.5,2.95,23.8,906.5,771.57,575.92
2018,7,29,13,0,639.0,291.0,3.0,23.6,884.0,790.3,589.11
2018,7,29,13,15,629.0,293.0,3.0,23.4,869.5,815.69,607.68
2018,7,29,13,30,619.0,295.0,3.0,23.2,855.0,838.25,624.14
2018,7,29,13,45,633.5,276.0,3.05,23.0,837.5,861.5,642.15
2018,7,29,14,0,648.0,257.0,3.1,22.8,820.0,882.12,658.43
2018,7,29,14,15,678.5,232.0,3.15,22.6,805.0,909.25,679.6
2018,7,29,14,30,709.0,207.0,3.2,22.4,790.0,933.42,697.81
2018,7,29,14,45,685.0,209.0,3.2,22.15,753.0,928.99,696.4
2018,7,29,15,0,661.0,211.0,3.2,21.9,716.0,920.97,692.91
2018,7,29,15,15,666.0,198.0,3.2,21.9,684.5,923.09,695.82
2018,7,29,15,30,671.0,185.0,3.2,21.9,653.0,921.99,696.62
2018,7,29,15,45,639.5,181.5,3.25,21.3,604.5,891.06,679.01
2018,7,29,16,0,608.0,178.0,3.3,20.7,556.0,857.17,659.31
2018,7,29,16,15,580.0,173.5,3.3,20.35,511.0,814.6,632.26
2018,7,29,16,30,552.0,169.0,3.3,20.0,466.0,779.62,610.31
2018,7,29,16,45,481.5,164.5,3.35,19.65,405.5,701.47,555.95
2018,7,29,17,0,411.0,160.0,3.4,19.3,345.0,623.5,499.75
2018,7,29,17,15,379.0,141.5,3.4,18.9,296.0,565.54,458.21
2018,7,29,17,30,347.0,123.0,3.4,18.5,247.0,507.11,414.89
2018,7,29,17,45,326.5,108.5,3.4,18.15,210.5,464.13,382.31
2018,7,29,18,0,306.0,94.0,3.4,17.8,174.0,421.1,348.23
2018,7,29,18,15,256.5,77.0,3.4,17.5,134.0,332.83,275.92
2018,7,29,18,30,207.0,60.0,3.4,17.2,94.0,266.13,218.52
2018,7,29,18,45,149.0,42.0,3.35,16.9,62.0,193.71,153.89
2018,7,29,19,0,91.0,24.0,3.3,16.6,30.0,115.88,65.92
2018,7,29,19,15,48.0,12.5,3.3,16.5,15.5,42.78,0.0
2018,7,29,19,30,5.0,1.0,3.3,16.4,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.25,16.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,5,15,13.0,4.5,3.1,14.7,5.0,3.84,0.0
2018,7,30,5,30,26.0,9.0,3.1,14.9,10.0,7.36,0.0
2018,7,30,5,45,60.5,26.0,3.1,15.05,33.0,20.49,10.69
2018,7,30,6,0,95.0,43.0,3.1,15.2,56.0,33.2,23.15
2018,7,30,6,15,133.0,67.5,3.1,15.6,94.0,50.71,39.04
2018,7,30,6,30,171.0,92.0,3.1,16.0,132.0,67.61,54.25
2018,7,30,6,45,206.5,116.0,3.1,16.4,176.0,83.63,68.41
2018,7,30,7,0,242.0,140.0,3.1,16.8,220.0,99.12,81.81
2018,7,30,7,15,277.0,160.0,3.05,17.4,266.0,111.69,92.33
2018,7,30,7,30,312.0,180.0,3.0,18.0,312.0,123.83,102.26
2018,7,30,7,45,344.5,197.0,3.0,18.6,359.5,133.78,110.14
2018,7,30,8,0,377.0,214.0,3.0,19.2,407.0,143.33,117.57
2018,7,30,8,15,399.0,227.5,2.95,19.85,450.0,150.39,122.78
2018,7,30,8,30,421.0,241.0,2.9,20.5,493.0,148.93,120.84
2018,7,30,8,45,438.0,255.0,2.85,21.2,534.5,153.95,124.31
2018,7,30,9,0,455.0,269.0,2.8,21.9,576.0,158.58,127.42
2018,7,30,9,15,466.0,279.5,2.85,22.5,611.0,174.05,125.94
2018,7,30,9,30,477.0,290.0,2.9,23.1,646.0,213.45,145.6
2018,7,30,9,45,483.5,301.5,2.9,23.7,677.0,254.56,173.42
2018,7,30,10,0,490.0,313.0,2.9,24.3,708.0,296.93,205.68
2018,7,30,10,15,493.5,324.0,3.0,24.5,734.0,339.41,240.04
2018,7,30,10,30,497.0,335.0,3.1,24.7,760.0,382.65,275.4
2018,7,30,10,45,496.0,345.0,3.15,24.95,779.0,424.25,309.29
2018,7,30,11,0,495.0,355.0,3.2,25.2,798.0,465.95,342.64
2018,7,30,11,15,495.5,361.5,3.3,25.2,811.5,506.01,374.56
2018,7,30,11,30,496.0,368.0,3.4,25.2,825.0,546.03,405.84
2018,7,30,11,45,492.5,373.5,3.45,25.15,831.0,582.84,434.21
2018,7,30,12,0,489.0,379.0,3.5,25.1,837.0,618.93,461.54
2018,7,30,12,15,538.0,350.5,3.55,25.2,854.5,663.52,495.06
2018,7,30,12,30,587.0,322.0,3.6,25.3,872.0,709.6,529.36
2018,7,30,12,45,649.5,283.0,3.65,25.35,888.0,757.3,564.98
2018,7,30,13,0,712.0,244.0,3.7,25.4,904.0,808.52,602.74
2018,7,30,13,15,685.5,256.0,3.7,25.2,883.5,830.73,618.66
2018,7,30,13,30,659.0,268.0,3.7,25.0,863.0,849.18,632.02
2018,7,30,13,45,623.0,282.0,3.75,24.8,834.0,857.02,638.18
2018,7,30,14,0,587.0,296.0,3.8,24.6,805.0,859.04,640.43
2018,7,30,14,15,563.0,296.5,3.75,24.25,772.0,857.85,640.86
2018,7,30,14,30,539.0,297.0,3.7,23.9,739.0,853.35,639.08
2018,7,30,14,45,507.5,297.5,3.7,23.55,700.0,838.37,630.25
2018,7,30,15,0,476.0,298.0,3.7,23.2,661.0,820.26,619.29
2018,7,30,15,15,461.5,287.5,3.7,23.2,624.5,805.0,610.06
2018,7,30,15,30,447.0,277.0,3.7,23.2,588.0,787.14,599.03
2018,7,30,15,45,423.5,265.5,3.65,22.55,545.0,756.73,580.22
2018,7,30,16,0,400.0,254.0,3.6,21.9,502.0,703.88,545.57
2018,7,30,16,15,379.5,237.5,3.6,21.5,458.0,667.05,521.47
2018,7,30,16,30,359.0,221.0,3.6,21.1,414.0,628.72,495.75
2018,7,30,16,45,340.0,202.0,3.6,20.75,370.5,587.47,467.38
2018,7,30,17,0,321.0,183.0,3.6,20.4,327.0,545.13,437.59
2018,7,30,17,15,301.5,163.5,3.6,19.9,285.5,500.81,405.79
2018,7,30,17,30,282.0,144.0,3.6,19.4,244.0,455.93,372.62
2018,7,30,17,45,258.5,122.0,3.6,18.9,202.5,403.44,332.26
2018,7,30,18,0,235.0,100.0,3.6,18.4,161.0,350.71,290.24
2018,7,30,18,15,200.0,78.5,3.6,18.0,122.5,289.1,238.97
2018,7,30,18,30,165.0,57.0,3.6,17.6,84.0,227.93,186.41
2018,7,30,18,45,122.5,39.0,3.65,17.15,55.0,168.19,132.56
2018,7,30,19,0,80.0,21.0,3.7,16.7,26.0,100.85,52.13
2018,7,30,19,15,42.0,11.0,3.7,16.5,13.5,37.44,0.0
2018,7,30,19,30,4.0,1.0,3.7,16.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,16.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.15,14.65,4.0,2.99,0.0
2018,7,31,5,30,23.0,7.0,3.2,15.0,8.0,5.97,0.0
2018,7,31,5,45,53.5,21.5,3.2,15.35,27.5,17.13,7.8
2018,7,31,6,0,84.0,36.0,3.2,15.7,47.0,28.14,18.69
2018,7,31,6,15,116.0,59.0,3.15,16.2,81.5,44.82,33.76
2018,7,31,6,30,148.0,82.0,3.1,16.7,116.0,60.89,48.19
2018,7,31,6,45,178.0,107.0,3.0,17.25,158.0,77.69,62.98
2018,7,31,7,0,208.0,132.0,2.9,17.8,200.0,93.88,76.93
2018,7,31,7,15,236.0,155.5,2.9,18.25,245.0,108.55,89.32
2018,7,31,7,30,264.0,179.0,2.9,18.7,290.0,122.66,100.99
2018,7,31,7,45,289.5,200.0,2.85,19.2,336.0,134.76,110.72
2018,7,31,8,0,315.0,221.0,2.8,19.7,382.0,146.35,119.87
2018,7,31,8,15,339.5,238.0,2.75,20.15,427.0,155.22,126.67
2018,7,31,8,30,364.0,255.0,2.7,20.6,472.0,163.68,133.05
2018,7,31,8,45,386.0,267.5,2.7,21.05,513.5,169.32,137.06
2018,7,31,9,0,408.0,280.0,2.7,21.5,555.0,174.62,140.79
2018,7,31,9,15,476.5,268.5,2.7,22.3,608.5,167.4,121.13
2018,7,31,9,30,545.0,257.0,2.7,23.1,662.0,200.29,133.08
2018,7,31,9,45,629.0,226.5,2.75,23.95,715.5,228.59,147.27
2018,7,31,10,0,713.0,196.0,2.8,24.8,769.0,267.09,174.02
2018,7,31,10,15,724.0,198.0,2.85,25.15,798.5,316.48,214.87
2018,7,31,10,30,735.0,200.0,2.9,25.5,828.0,367.07,257.27
2018,7,31,10,45,743.0,202.0,2.95,25.85,851.5,417.54,299.37
2018,7,31,11,0,751.0,204.0,3.0,26.2,875.0,468.52,341.01
2018,7,31,11,15,755.5,206.0,3.05,26.3,891.0,518.11,381.05
2018,7,31,11,30,760.0,208.0,3.1,26.4,907.0,567.47,419.92
2018,7,31,11,45,762.0,209.5,3.2,26.45,916.0,614.57,456.46
2018,7,31,12,0,764.0,211.0,3.3,26.5,925.0,660.78,491.58
2018,7,31,12,15,781.0,200.0,3.35,26.55,930.5,703.08,523.48
2018,7,31,12,30,798.0,189.0,3.4,26.6,936.0,746.78,555.8
2018,7,31,12,45,818.0,175.0,3.45,26.65,936.0,789.22,586.87
2018,7,31,13,0,838.0,161.0,3.5,26.7,936.0,830.25,616.0
2018,7,31,13,15,828.5,163.5,3.6,26.65,920.0,860.08,636.89
2018,7,31,13,30,819.0,166.0,3.7,26.6,904.0,886.85,655.84
2018,7,31,13,45,805.5,169.0,3.75,26.5,881.0,907.34,670.52
2018,7,31,14,0,792.0,172.0,3.8,26.4,858.0,924.39,683.05
2018,7,31,14,15,782.5,171.5,3.85,26.2,831.0,938.35,693.94
2018,7,31,14,30,773.0,171.0,3.9,26.0,804.0,948.93,702.73
2018,7,31,14,45,760.5,168.5,3.95,25.8,769.5,959.39,711.65
2018,7,31,15,0,748.0,166.0,4.0,25.6,735.0,958.66,713.22
2018,7,31,15,15,733.5,162.0,4.0,25.6,696.0,950.86,709.41
2018,7,31,15,30,719.0,158.0,4.0,25.6,657.0,939.75,703.54
2018,7,31,15,45,700.0,153.0,4.05,25.0,613.0,919.75,693.65
2018,7,31,16,0,681.0,148.0,4.1,24.4,569.0,896.73,681.67
2018,7,31,16,15,653.5,143.5,4.1,23.9,521.5,862.96,661.56
2018,7,31,16,30,626.0,139.0,4.1,23.4,474.0,826.7,639.47
2018,7,31,16,45,591.5,133.0,4.1,22.9,424.5,779.67,609.22
2018,7,31,17,0,557.0,127.0,4.1,22.4,375.0,730.91,577.06
2018,7,31,17,15,514.0,118.5,4.05,21.8,325.5,662.74,529.53
2018,7,31,17,30,471.0,110.0,4.0,21.2,276.0,603.54,487.37
2018,7,31,17,45,416.5,98.0,3.95,20.55,227.5,529.99,432.48
2018,7,31,18,0,362.0,86.0,3.9,19.9,179.0,458.21,376.39
2018,7,31,18,15,301.0,71.5,3.8,19.35,137.0,379.96,312.25
2018,7,31,18,30,240.0,57.0,3.7,18.8,95.0,305.29,248.51
2018,7,31,18,45,169.0,39.5,3.65,18.25,61.5,222.65,174.86
2018,7,31,19,0,98.0,22.0,3.6,17.7,28.0,130.36,60.82
2018,7,31,19,15,51.0,11.5,3.6,17.4,14.5,43.83,0.0
2018,7,31,19,30,4.0,1.0,3.6,17.1,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,3.55,16.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
