Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,1,5,15,27.5,6.5,3.4,13.8,7.5,5.55,0.0
2018,8,1,5,30,55.0,13.0,3.4,14.1,15.0,11.1,0.0
2018,8,1,5,45,123.5,31.0,3.35,14.45,44.5,24.19,13.08
2018,8,1,6,0,192.0,49.0,3.3,14.8,74.0,37.22,26.56
2018,8,1,6,15,255.0,65.5,3.25,15.3,114.5,49.12,37.63
2018,8,1,6,30,318.0,82.0,3.2,15.8,155.0,60.68,48.16
2018,8,1,6,45,369.5,96.5,3.15,16.3,201.5,70.41,56.81
2018,8,1,7,0,421.0,111.0,3.1,16.8,248.0,79.81,64.95
2018,8,1,7,15,460.0,123.5,3.05,17.4,296.5,87.42,71.29
2018,8,1,7,30,499.0,136.0,3.0,18.0,345.0,94.72,77.22
2018,8,1,7,45,529.5,145.5,2.95,18.65,392.5,99.69,81.01
2018,8,1,8,0,560.0,155.0,2.9,19.3,440.0,104.42,84.55
2018,8,1,8,15,582.5,164.0,2.95,20.0,486.0,108.47,87.46
2018,8,1,8,30,605.0,173.0,3.0,20.7,532.0,111.86,89.78
2018,8,1,8,45,621.5,181.0,3.05,21.45,575.0,113.62,90.71
2018,8,1,9,0,638.0,189.0,3.1,22.2,618.0,115.15,91.47
2018,8,1,9,15,687.0,178.5,3.15,22.7,666.0,119.79,81.31
2018,8,1,9,30,736.0,168.0,3.2,23.2,714.0,160.88,95.77
2018,8,1,9,45,790.5,149.0,3.3,23.75,761.0,210.88,127.21
2018,8,1,10,0,845.0,130.0,3.4,24.3,808.0,257.61,162.18
2018,8,1,10,15,847.0,134.5,3.5,24.6,835.5,311.99,208.32
2018,8,1,10,30,849.0,139.0,3.6,24.9,863.0,371.44,258.94
2018,8,1,10,45,847.0,145.0,3.7,25.25,883.5,420.31,301.3
2018,8,1,11,0,845.0,151.0,3.8,25.6,904.0,473.5,345.88
2018,8,1,11,15,840.5,157.0,3.9,25.65,917.5,524.65,388.22
2018,8,1,11,30,836.0,163.0,4.0,25.7,931.0,574.56,428.51
2018,8,1,11,45,827.0,170.5,4.1,25.75,936.0,621.62,465.68
2018,8,1,12,0,818.0,178.0,4.2,25.8,941.0,666.78,500.56
2018,8,1,12,15,830.5,170.5,4.25,25.8,946.0,712.39,535.32
2018,8,1,12,30,843.0,163.0,4.3,25.8,951.0,757.01,568.79
2018,8,1,12,45,857.5,153.0,4.35,25.75,949.5,791.42,595.09
2018,8,1,13,0,872.0,143.0,4.4,25.7,948.0,832.01,623.63
2018,8,1,13,15,859.0,148.0,4.4,25.6,931.0,860.64,643.66
2018,8,1,13,30,846.0,153.0,4.4,25.5,914.0,897.49,669.4
2018,8,1,13,45,827.0,159.5,4.4,25.35,889.0,917.05,683.44
2018,8,1,14,0,808.0,166.0,4.4,25.2,864.0,932.91,695.18
2018,8,1,14,15,792.5,167.5,4.4,24.95,834.0,943.46,703.76
2018,8,1,14,30,777.0,169.0,4.4,24.7,804.0,950.39,710.07
2018,8,1,14,45,756.0,171.0,4.4,24.45,767.5,957.34,716.58
2018,8,1,15,0,735.0,173.0,4.4,24.2,731.0,953.14,715.68
2018,8,1,15,15,720.5,169.0,4.4,24.2,692.0,945.35,711.85
2018,8,1,15,30,706.0,165.0,4.4,24.2,653.0,934.25,705.9
2018,8,1,15,45,682.0,162.0,4.35,23.4,608.5,911.52,693.97
2018,8,1,16,0,658.0,159.0,4.3,22.6,564.0,885.79,679.93
2018,8,1,16,15,628.5,154.0,4.3,22.05,516.0,849.53,657.88
2018,8,1,16,30,599.0,149.0,4.3,21.5,468.0,810.79,633.78
2018,8,1,16,45,567.5,142.0,4.3,21.0,420.0,757.03,598.1
2018,8,1,17,0,536.0,135.0,4.3,20.5,372.0,711.92,568.07
2018,8,1,17,15,502.0,123.5,4.25,19.85,324.0,657.81,530.52
2018,8,1,17,30,468.0,112.0,4.2,19.2,276.0,603.28,491.47
2018,8,1,17,45,424.0,99.5,4.2,18.6,229.5,538.57,442.93
2018,8,1,18,0,380.0,87.0,4.2,18.0,183.0,475.0,393.02
2018,8,1,18,15,324.0,71.5,4.1,17.45,140.5,398.99,330.23
2018,8,1,18,30,268.0,56.0,4.0,16.9,98.0,326.04,267.36
2018,8,1,18,45,193.5,39.5,3.95,16.35,64.0,241.61,190.71
2018,8,1,19,0,119.0,23.0,3.9,15.8,30.0,146.39,58.73
2018,8,1,19,15,60.0,11.5,3.85,15.55,15.0,49.77,0.0
2018,8,1,19,30,1.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,1,19,45,0.5,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,5,15,19.5,7.0,3.5,13.45,7.5,0.0,0.0
2018,8,2,5,30,39.0,14.0,3.5,13.7,15.0,11.95,0.0
2018,8,2,5,45,113.5,31.0,3.5,14.0,43.5,24.13,12.69
2018,8,2,6,0,188.0,48.0,3.5,14.3,72.0,36.48,25.92
2018,8,2,6,15,243.0,65.0,3.5,14.7,110.5,48.72,37.35
2018,8,2,6,30,298.0,82.0,3.5,15.1,149.0,60.59,48.2
2018,8,2,6,45,347.0,96.5,3.55,15.55,194.0,70.27,56.86
2018,8,2,7,0,396.0,111.0,3.6,16.0,239.0,79.63,65.0
2018,8,2,7,15,445.5,125.0,3.65,16.6,292.0,88.33,72.33
2018,8,2,7,30,495.0,139.0,3.7,17.2,345.0,96.7,79.22
2018,8,2,7,45,525.0,149.5,3.75,17.8,393.5,102.25,83.54
2018,8,2,8,0,555.0,160.0,3.8,18.4,442.0,107.53,87.57
2018,8,2,8,15,578.5,168.5,3.8,18.9,488.0,111.22,90.24
2018,8,2,8,30,602.0,177.0,3.8,19.4,534.0,114.75,92.75
2018,8,2,8,45,619.0,185.5,3.8,19.85,577.0,116.76,93.99
2018,8,2,9,0,636.0,194.0,3.8,20.3,620.0,118.53,95.05
2018,8,2,9,15,677.0,188.0,3.85,20.75,667.0,123.95,86.33
2018,8,2,9,30,718.0,182.0,3.9,21.2,714.0,166.42,101.96
2018,8,2,9,45,763.0,169.0,3.95,21.65,758.5,210.23,129.07
2018,8,2,10,0,808.0,156.0,4.0,22.1,803.0,265.89,171.56
2018,8,2,10,15,809.0,163.0,4.05,22.3,831.0,319.99,217.65
2018,8,2,10,30,810.0,170.0,4.1,22.5,859.0,374.13,264.53
2018,8,2,10,45,806.5,177.5,4.15,22.7,879.5,426.82,310.05
2018,8,2,11,0,803.0,185.0,4.2,22.9,900.0,478.76,354.05
2018,8,2,11,15,798.0,192.5,4.25,22.9,913.5,529.09,396.01
2018,8,2,11,30,793.0,200.0,4.3,22.9,927.0,578.23,435.99
2018,8,2,11,45,782.5,209.0,4.35,22.9,932.0,623.99,472.43
2018,8,2,12,0,772.0,218.0,4.4,22.9,937.0,669.96,508.12
2018,8,2,12,15,784.5,211.0,4.4,22.9,942.0,712.77,541.04
2018,8,2,12,30,797.0,204.0,4.4,22.9,947.0,756.98,574.33
2018,8,2,12,45,811.5,193.5,4.45,22.85,945.5,798.69,605.84
2018,8,2,13,0,826.0,183.0,4.5,22.8,944.0,838.88,635.96
2018,8,2,13,15,809.0,190.5,4.45,22.75,926.5,866.95,655.48
2018,8,2,13,30,792.0,198.0,4.4,22.7,909.0,891.56,672.67
2018,8,2,13,45,768.5,207.0,4.35,22.65,883.5,916.8,690.36
2018,8,2,14,0,745.0,216.0,4.3,22.6,858.0,931.13,700.61
2018,8,2,14,15,727.5,216.5,4.25,22.45,827.0,938.91,706.85
2018,8,2,14,30,710.0,217.0,4.2,22.3,796.0,943.06,710.77
2018,8,2,14,45,687.0,218.0,4.2,22.15,759.0,938.72,709.33
2018,8,2,15,0,664.0,219.0,4.2,22.0,722.0,930.73,705.57
2018,8,2,15,15,648.0,213.5,4.2,22.0,683.0,919.66,699.42
2018,8,2,15,30,632.0,208.0,4.2,22.0,644.0,905.29,691.11
2018,8,2,15,45,605.5,203.5,4.15,21.45,599.0,871.04,670.13
2018,8,2,16,0,579.0,199.0,4.1,20.9,554.0,842.15,652.89
2018,8,2,16,15,548.0,191.5,4.15,20.4,506.0,803.03,628.1
2018,8,2,16,30,517.0,184.0,4.2,19.9,458.0,762.03,601.52
2018,8,2,16,45,485.0,172.5,4.25,19.45,409.5,713.8,569.0
2018,8,2,17,0,453.0,161.0,4.3,19.0,361.0,664.43,534.86
2018,8,2,17,15,419.5,146.5,4.25,18.45,313.5,609.27,495.27
2018,8,2,17,30,386.0,132.0,4.2,17.9,266.0,553.82,454.28
2018,8,2,17,45,344.0,115.0,4.15,17.35,220.0,487.85,403.37
2018,8,2,18,0,302.0,98.0,4.1,16.8,174.0,406.07,338.18
2018,8,2,18,15,255.0,78.5,4.0,16.35,132.5,335.96,279.45
2018,8,2,18,30,208.0,59.0,3.9,15.9,91.0,267.77,220.13
2018,8,2,18,45,147.5,40.5,3.8,15.45,59.0,193.54,151.91
2018,8,2,19,0,87.0,22.0,3.7,15.0,27.0,107.91,31.71
2018,8,2,19,15,43.5,11.0,3.7,14.8,13.5,38.31,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,13.4,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,13.8,8.0,5.97,0.0
2018,8,3,5,45,54.5,22.0,3.1,14.15,28.0,17.46,7.3
2018,8,3,6,0,88.0,37.0,3.1,14.5,48.0,28.83,19.26
2018,8,3,6,15,126.5,60.5,3.05,15.1,84.5,45.84,34.73
2018,8,3,6,30,165.0,84.0,3.0,15.7,121.0,62.26,49.54
2018,8,3,6,45,201.0,108.5,2.9,16.3,165.0,78.78,64.16
2018,8,3,7,0,237.0,133.0,2.8,16.9,209.0,94.74,77.97
2018,8,3,7,15,272.0,154.5,2.75,17.45,256.0,108.34,89.43
2018,8,3,7,30,307.0,176.0,2.7,18.0,303.0,121.46,100.26
2018,8,3,7,45,339.0,194.0,2.6,18.55,351.0,132.05,108.72
2018,8,3,8,0,371.0,212.0,2.5,19.1,399.0,142.23,116.69
2018,8,3,8,15,396.5,227.0,2.5,19.8,445.0,150.23,122.67
2018,8,3,8,30,422.0,242.0,2.5,20.5,491.0,157.86,128.28
2018,8,3,8,45,445.0,251.5,2.45,21.2,532.5,152.72,123.26
2018,8,3,9,0,468.0,261.0,2.4,21.9,574.0,155.06,124.5
2018,8,3,9,15,538.0,247.0,2.35,22.6,628.0,154.61,112.07
2018,8,3,9,30,608.0,233.0,2.3,23.3,682.0,187.46,121.42
2018,8,3,9,45,692.5,201.5,2.3,24.05,736.5,218.8,137.0
2018,8,3,10,0,777.0,170.0,2.3,24.8,791.0,267.68,171.46
2018,8,3,10,15,774.0,178.0,2.3,25.15,816.0,319.85,214.9
2018,8,3,10,30,771.0,186.0,2.3,25.5,841.0,371.66,258.62
2018,8,3,10,45,762.0,197.0,2.3,25.85,859.0,418.27,298.15
2018,8,3,11,0,753.0,208.0,2.3,26.2,877.0,469.41,339.87
2018,8,3,11,15,743.5,217.5,2.4,26.3,888.0,518.06,379.14
2018,8,3,11,30,734.0,227.0,2.5,26.4,899.0,565.33,416.32
2018,8,3,11,45,717.5,239.5,2.6,26.45,901.5,609.31,450.21
2018,8,3,12,0,701.0,252.0,2.7,26.5,904.0,651.12,481.71
2018,8,3,12,15,683.0,263.5,2.85,26.45,899.0,688.85,510.07
2018,8,3,12,30,665.0,275.0,3.0,26.4,894.0,724.01,536.14
2018,8,3,12,45,654.0,279.5,3.1,26.35,884.5,756.06,559.65
2018,8,3,13,0,643.0,284.0,3.2,26.3,875.0,785.59,581.17
2018,8,3,13,15,632.5,285.0,3.3,26.2,859.0,809.88,599.14
2018,8,3,13,30,622.0,286.0,3.4,26.1,843.0,831.27,615.08
2018,8,3,13,45,611.0,284.5,3.55,25.95,821.0,847.03,627.61
2018,8,3,14,0,600.0,283.0,3.7,25.8,799.0,859.62,638.06
2018,8,3,14,15,595.5,275.0,3.75,25.65,773.5,869.32,646.35
2018,8,3,14,30,591.0,267.0,3.8,25.5,748.0,872.08,650.14
2018,8,3,14,45,579.5,260.5,3.85,25.3,715.5,869.95,650.62
2018,8,3,15,0,568.0,254.0,3.9,25.1,683.0,864.87,649.2
2018,8,3,15,15,551.5,246.0,3.9,25.1,644.5,850.34,640.57
2018,8,3,15,30,535.0,238.0,3.9,25.1,606.0,833.02,630.11
2018,8,3,15,45,520.0,227.0,4.0,24.45,565.0,811.26,618.69
2018,8,3,16,0,505.0,216.0,4.1,23.8,524.0,787.02,605.39
2018,8,3,16,15,490.0,202.0,4.1,23.4,481.0,757.07,586.94
2018,8,3,16,30,475.0,188.0,4.1,23.0,438.0,724.97,566.72
2018,8,3,16,45,453.0,172.5,4.1,22.55,392.0,682.37,538.44
2018,8,3,17,0,431.0,157.0,4.1,22.1,346.0,638.29,508.47
2018,8,3,17,15,405.0,141.0,4.1,21.55,300.5,588.7,473.64
2018,8,3,17,30,379.0,125.0,4.1,21.0,255.0,538.48,437.18
2018,8,3,17,45,346.5,107.5,4.05,20.45,211.5,480.28,392.93
2018,8,3,18,0,314.0,90.0,4.0,19.9,168.0,422.5,347.21
2018,8,3,18,15,263.0,72.0,4.0,19.45,127.0,349.66,286.95
2018,8,3,18,30,212.0,54.0,4.0,19.0,86.0,279.38,226.48
2018,8,3,18,45,149.0,36.5,3.95,18.6,55.0,204.2,157.22
2018,8,3,19,0,86.0,19.0,3.9,18.2,24.0,113.05,18.65
2018,8,3,19,15,43.0,9.5,3.85,18.05,12.0,36.64,0.0
2018,8,3,19,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,17.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,5,15,16.5,4.5,3.25,16.2,5.0,0.0,0.0
2018,8,4,5,30,33.0,9.0,3.3,16.6,10.0,7.68,0.0
2018,8,4,5,45,87.0,25.5,3.35,16.95,35.0,20.07,8.62
2018,8,4,6,0,141.0,42.0,3.4,17.3,60.0,32.54,22.11
2018,8,4,6,15,197.0,62.5,3.35,17.8,99.5,47.53,35.76
2018,8,4,6,30,253.0,83.0,3.3,18.3,139.0,62.15,48.9
2018,8,4,6,45,302.5,101.5,3.3,18.8,185.5,75.09,60.31
2018,8,4,7,0,352.0,120.0,3.3,19.3,232.0,85.52,69.26
2018,8,4,7,15,398.5,133.0,3.3,19.9,281.0,93.33,75.7
2018,8,4,7,30,445.0,146.0,3.3,20.5,330.0,100.83,81.73
2018,8,4,7,45,486.5,155.5,3.3,21.1,380.5,105.73,85.42
2018,8,4,8,0,528.0,165.0,3.3,21.7,431.0,110.42,88.88
2018,8,4,8,15,562.0,170.5,3.3,22.15,479.0,112.35,90.03
2018,8,4,8,30,596.0,176.0,3.3,22.6,527.0,114.33,91.22
2018,8,4,8,45,626.5,180.0,3.35,23.05,574.5,113.61,90.18
2018,8,4,9,0,657.0,184.0,3.4,23.5,622.0,112.91,89.18
2018,8,4,9,15,705.5,175.0,3.45,23.85,672.0,114.31,79.09
2018,8,4,9,30,754.0,166.0,3.5,24.2,722.0,157.26,92.93
2018,8,4,9,45,808.0,147.0,3.55,24.5,769.0,208.13,124.17
2018,8,4,10,0,862.0,128.0,3.6,24.8,816.0,263.39,165.4
2018,8,4,10,15,838.5,147.5,3.65,24.9,837.0,314.75,210.04
2018,8,4,10,30,815.0,167.0,3.7,25.0,858.0,371.39,259.23
2018,8,4,10,45,780.0,192.0,3.75,25.05,868.0,425.04,305.67
2018,8,4,11,0,745.0,217.0,3.8,25.1,878.0,471.39,345.4
2018,8,4,11,15,722.5,235.0,3.8,25.0,885.0,519.73,385.24
2018,8,4,11,30,700.0,253.0,3.8,24.9,892.0,565.62,422.04
2018,8,4,11,45,666.5,276.0,3.85,24.8,889.0,606.32,454.07
2018,8,4,12,0,633.0,299.0,3.9,24.7,886.0,643.48,482.61
2018,8,4,12,15,668.0,278.0,3.95,24.7,898.0,689.54,517.69
2018,8,4,12,30,703.0,257.0,4.0,24.7,910.0,736.26,552.78
2018,8,4,12,45,747.5,228.0,4.0,24.7,918.0,783.35,587.85
2018,8,4,13,0,792.0,199.0,4.0,24.7,926.0,824.37,618.56
2018,8,4,13,15,757.5,215.0,4.05,24.5,902.0,851.61,638.12
2018,8,4,13,30,723.0,231.0,4.1,24.3,878.0,869.09,651.02
2018,8,4,13,45,675.0,252.0,4.1,24.05,844.5,874.76,655.38
2018,8,4,14,0,627.0,273.0,4.1,23.8,811.0,875.19,656.17
2018,8,4,14,15,612.0,270.5,4.1,23.45,781.5,880.46,661.61
2018,8,4,14,30,597.0,268.0,4.1,23.1,752.0,878.58,662.25
2018,8,4,14,45,577.0,265.0,4.1,22.8,716.5,871.91,659.41
2018,8,4,15,0,557.0,262.0,4.1,22.5,681.0,862.17,654.52
2018,8,4,15,15,540.5,254.0,4.1,22.5,643.0,847.7,645.84
2018,8,4,15,30,524.0,246.0,4.1,22.5,605.0,830.46,635.28
2018,8,4,15,45,537.5,223.5,4.05,21.9,570.5,824.7,635.1
2018,8,4,16,0,551.0,201.0,4.0,21.3,536.0,815.78,632.69
2018,8,4,16,15,588.5,171.0,3.95,21.1,502.5,818.51,637.37
2018,8,4,16,30,626.0,141.0,3.9,20.9,469.0,827.3,645.97
2018,8,4,16,45,646.5,119.5,3.9,20.7,428.5,815.91,640.32
2018,8,4,17,0,667.0,98.0,3.9,20.5,388.0,800.03,631.45
2018,8,4,17,15,642.0,88.5,3.9,20.15,339.0,752.84,599.61
2018,8,4,17,30,617.0,79.0,3.9,19.8,290.0,704.21,565.81
2018,8,4,17,45,583.0,70.0,3.85,19.45,242.5,647.22,524.01
2018,8,4,18,0,549.0,61.0,3.8,19.1,195.0,590.1,480.04
2018,8,4,18,15,471.5,53.0,3.75,18.55,149.0,498.82,407.07
2018,8,4,18,30,394.0,45.0,3.7,18.0,103.0,411.02,333.22
2018,8,4,18,45,278.0,32.5,3.6,17.5,66.0,294.99,227.9
2018,8,4,19,0,162.0,20.0,3.5,17.0,29.0,167.76,3.0
2018,8,4,19,15,81.0,10.0,3.5,16.65,14.5,62.2,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,5,15,9.5,4.0,2.75,12.5,4.5,0.0,0.0
2018,8,5,5,30,19.0,8.0,2.8,12.8,9.0,6.83,0.0
2018,8,5,5,45,61.0,26.0,2.8,13.15,33.0,20.35,8.48
2018,8,5,6,0,103.0,44.0,2.8,13.5,57.0,33.76,23.49
2018,8,5,6,15,156.5,67.0,2.75,13.95,96.5,50.3,38.76
2018,8,5,6,30,210.0,90.0,2.7,14.4,136.0,66.4,53.41
2018,8,5,6,45,262.0,110.0,2.65,14.9,182.5,80.16,65.72
2018,8,5,7,0,314.0,130.0,2.6,15.4,229.0,93.58,77.4
2018,8,5,7,15,357.0,145.5,2.6,16.05,277.0,103.79,85.98
2018,8,5,7,30,400.0,161.0,2.6,16.7,325.0,110.23,91.08
2018,8,5,7,45,437.5,173.0,2.55,17.35,374.0,116.38,95.82
2018,8,5,8,0,475.0,185.0,2.5,18.0,423.0,122.24,100.23
2018,8,5,8,15,502.0,195.0,2.5,18.75,469.0,126.41,103.13
2018,8,5,8,30,529.0,205.0,2.5,19.5,515.0,130.33,105.78
2018,8,5,8,45,550.5,213.0,2.55,20.25,558.0,132.74,107.16
2018,8,5,9,0,572.0,221.0,2.6,21.0,601.0,134.94,108.37
2018,8,5,9,15,610.5,218.0,2.65,21.55,646.5,137.11,99.58
2018,8,5,9,30,649.0,215.0,2.7,22.1,692.0,177.25,113.3
2018,8,5,9,45,670.0,214.0,2.8,22.65,727.5,221.17,140.85
2018,8,5,10,0,691.0,213.0,2.9,23.2,763.0,267.85,176.27
2018,8,5,10,15,627.0,252.0,2.95,23.45,765.0,321.48,222.75
2018,8,5,10,30,563.0,291.0,3.0,23.7,767.0,371.18,265.84
2018,8,5,10,45,469.0,309.0,3.1,23.95,713.0,386.91,283.2
2018,8,5,11,0,375.0,327.0,3.2,24.2,659.0,392.79,291.69
2018,8,5,11,15,311.0,359.5,3.25,24.3,638.0,418.33,312.9
2018,8,5,11,30,247.0,392.0,3.3,24.4,617.0,432.25,324.35
2018,8,5,11,45,194.5,415.5,3.35,24.45,593.5,443.92,333.43
2018,8,5,12,0,142.0,439.0,3.4,24.5,570.0,446.38,335.18
2018,8,5,12,15,343.0,383.0,3.4,24.55,701.0,553.39,416.27
2018,8,5,12,30,544.0,327.0,3.4,24.6,832.0,680.16,509.74
2018,8,5,12,45,650.5,273.0,3.45,24.65,872.5,747.17,559.22
2018,8,5,13,0,757.0,219.0,3.5,24.7,913.0,819.42,612.21
2018,8,5,13,15,733.5,228.5,3.5,24.65,892.5,843.47,629.02
2018,8,5,13,30,710.0,238.0,3.5,24.6,872.0,863.84,643.46
2018,8,5,13,45,677.5,249.5,3.55,24.5,842.5,874.28,651.31
2018,8,5,14,0,645.0,261.0,3.6,24.4,813.0,880.47,656.31
2018,8,5,14,15,622.5,263.5,3.6,24.25,782.0,883.59,659.48
2018,8,5,14,30,600.0,266.0,3.6,24.1,751.0,879.09,657.63
2018,8,5,14,45,570.5,267.5,3.6,23.95,713.0,867.85,651.08
2018,8,5,15,0,541.0,269.0,3.6,23.8,675.0,853.41,642.38
2018,8,5,15,15,524.5,260.0,3.6,23.8,636.5,837.87,633.1
2018,8,5,15,30,508.0,251.0,3.6,23.8,598.0,819.56,621.92
2018,8,5,15,45,486.5,241.0,3.55,23.3,555.5,792.57,605.56
2018,8,5,16,0,465.0,231.0,3.5,22.8,513.0,763.23,587.43
2018,8,5,16,15,447.5,216.0,3.45,22.45,469.0,730.19,566.34
2018,8,5,16,30,430.0,201.0,3.4,22.1,425.0,695.15,543.54
2018,8,5,16,45,411.0,184.0,3.35,21.75,380.5,654.61,516.35
2018,8,5,17,0,392.0,167.0,3.3,21.4,336.0,592.19,472.75
2018,8,5,17,15,372.0,147.0,3.25,20.85,291.0,544.78,439.38
2018,8,5,17,30,352.0,127.0,3.2,20.3,246.0,516.08,418.82
2018,8,5,17,45,326.5,108.0,3.15,19.75,204.0,463.04,378.54
2018,8,5,18,0,301.0,89.0,3.1,19.2,162.0,409.98,336.6
2018,8,5,18,15,254.0,70.5,3.05,18.7,122.0,340.33,278.87
2018,8,5,18,30,207.0,52.0,3.0,18.2,82.0,272.95,220.68
2018,8,5,18,45,145.5,35.0,2.95,17.75,52.0,200.38,151.62
2018,8,5,19,0,84.0,18.0,2.9,17.3,22.0,107.89,0.0
2018,8,5,19,15,42.0,9.0,2.9,17.05,11.0,35.46,0.0
2018,8,5,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,6,5,15,10.5,3.5,2.7,14.6,4.0,0.0,0.0
2018,8,6,5,30,21.0,7.0,2.7,15.1,8.0,5.97,0.0
2018,8,6,5,45,63.0,23.0,2.7,15.6,30.0,18.15,6.25
2018,8,6,6,0,105.0,39.0,2.7,16.1,52.0,30.24,20.15
2018,8,6,6,15,157.0,62.0,2.6,16.9,91.0,46.92,35.32
2018,8,6,6,30,209.0,85.0,2.5,17.7,130.0,63.12,49.82
2018,8,6,6,45,258.5,104.5,2.45,18.5,175.5,76.62,61.69
2018,8,6,7,0,308.0,124.0,2.4,19.3,221.0,89.78,72.93
2018,8,6,7,15,351.0,139.5,2.35,20.05,268.5,100.05,81.41
2018,8,6,7,30,394.0,155.0,2.3,20.8,316.0,106.3,86.27
2018,8,6,7,45,432.5,167.0,2.3,21.55,365.0,112.56,91.02
2018,8,6,8,0,471.0,179.0,2.3,22.3,414.0,118.53,95.43
2018,8,6,8,15,497.5,188.5,2.3,22.9,459.0,122.49,98.18
2018,8,6,8,30,524.0,198.0,2.3,23.5,504.0,126.21,100.69
2018,8,6,8,45,545.5,206.5,2.35,24.1,547.5,129.02,102.46
2018,8,6,9,0,567.0,215.0,2.4,24.7,591.0,131.61,104.05
2018,8,6,9,15,585.0,222.0,2.45,25.1,631.0,138.84,109.52
2018,8,6,9,30,603.0,229.0,2.5,25.5,671.0,181.22,116.66
2018,8,6,9,45,618.0,233.5,2.55,25.9,706.0,225.23,144.27
2018,8,6,10,0,633.0,238.0,2.6,26.3,741.0,271.43,178.88
2018,8,6,10,15,636.0,246.0,2.65,26.5,767.5,318.91,217.53
2018,8,6,10,30,639.0,254.0,2.7,26.7,794.0,366.96,257.33
2018,8,6,10,45,637.0,263.0,2.8,26.9,813.5,414.29,296.54
2018,8,6,11,0,635.0,272.0,2.9,27.1,833.0,461.42,334.88
2018,8,6,11,15,630.0,280.5,3.0,27.15,845.5,506.44,371.05
2018,8,6,11,30,625.0,289.0,3.1,27.2,858.0,550.7,405.8
2018,8,6,11,45,614.0,299.0,3.2,27.3,862.0,591.71,437.3
2018,8,6,12,0,603.0,309.0,3.3,27.4,866.0,631.14,466.96
2018,8,6,12,15,640.0,286.0,3.4,27.5,878.0,675.91,500.55
2018,8,6,12,30,677.0,263.0,3.5,27.6,890.0,721.47,534.33
2018,8,6,12,45,723.5,233.0,3.6,27.65,898.5,768.38,569.06
2018,8,6,13,0,770.0,203.0,3.7,27.7,907.0,809.16,599.53
2018,8,6,13,15,742.0,215.5,3.75,27.6,885.5,838.17,619.93
2018,8,6,13,30,714.0,228.0,3.8,27.5,864.0,857.61,633.88
2018,8,6,13,45,674.5,244.0,3.8,27.4,833.5,866.1,639.92
2018,8,6,14,0,635.0,260.0,3.8,27.3,803.0,869.96,642.85
2018,8,6,14,15,612.5,262.5,3.85,27.05,772.0,872.86,646.36
2018,8,6,14,30,590.0,265.0,3.9,26.8,741.0,868.11,644.85
2018,8,6,14,45,559.5,267.0,3.9,26.55,703.0,856.27,638.11
2018,8,6,15,0,529.0,269.0,3.9,26.3,665.0,841.25,629.24
2018,8,6,15,15,512.5,260.5,3.9,26.3,627.0,826.14,620.25
2018,8,6,15,30,496.0,252.0,3.9,26.3,589.0,808.34,609.4
2018,8,6,15,45,486.0,237.5,3.85,25.65,549.5,787.96,598.4
2018,8,6,16,0,476.0,223.0,3.8,25.0,510.0,765.08,585.57
2018,8,6,16,15,487.0,199.5,3.75,24.65,472.5,750.43,578.5
2018,8,6,16,30,498.0,176.0,3.7,24.3,435.0,732.7,569.14
2018,8,6,16,45,504.0,156.0,3.6,23.9,395.0,711.23,556.62
2018,8,6,17,0,510.0,136.0,3.5,23.5,355.0,686.91,541.23
2018,8,6,17,15,496.0,119.5,3.45,23.0,310.0,645.65,513.22
2018,8,6,17,30,482.0,103.0,3.4,22.5,265.0,602.78,483.12
2018,8,6,17,45,463.0,87.5,3.3,21.95,221.5,555.5,448.3
2018,8,6,18,0,444.0,72.0,3.2,21.4,178.0,507.44,411.08
2018,8,6,18,15,375.0,59.5,3.2,20.85,134.0,422.77,343.04
2018,8,6,18,30,306.0,47.0,3.2,20.3,90.0,342.42,274.85
2018,8,6,18,45,208.0,32.5,3.15,19.75,56.5,242.8,181.17
2018,8,6,19,0,110.0,18.0,3.1,19.2,23.0,125.23,0.0
2018,8,6,19,15,55.0,9.0,3.1,18.9,11.5,43.98,0.0
2018,8,6,19,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,7,5,15,26.5,5.5,2.85,15.15,6.0,0.0,0.0
2018,8,7,5,30,53.0,11.0,2.8,15.8,12.0,9.39,0.0
2018,8,7,5,45,142.0,26.5,2.8,16.4,40.5,20.53,6.95
2018,8,7,6,0,231.0,42.0,2.8,17.0,69.0,32.25,21.68
2018,8,7,6,15,308.0,56.5,2.7,17.6,111.0,42.95,31.74
2018,8,7,6,30,385.0,71.0,2.6,18.2,153.0,53.43,41.26
2018,8,7,6,45,441.0,81.5,2.5,18.75,200.0,60.68,47.73
2018,8,7,7,0,497.0,92.0,2.4,19.3,247.0,67.75,53.82
2018,8,7,7,15,540.0,101.0,2.4,19.9,297.0,75.07,59.95
2018,8,7,7,30,583.0,110.0,2.4,20.5,347.0,79.94,63.82
2018,8,7,7,45,615.5,117.5,2.35,21.1,397.0,83.36,66.36
2018,8,7,8,0,648.0,125.0,2.3,21.7,447.0,86.6,68.71
2018,8,7,8,15,673.0,131.0,2.35,22.25,495.5,88.51,69.92
2018,8,7,8,30,698.0,137.0,2.4,22.8,544.0,90.27,71.01
2018,8,7,8,45,718.0,141.5,2.45,23.35,589.0,90.86,71.12
2018,8,7,9,0,738.0,146.0,2.5,23.9,634.0,91.35,71.16
2018,8,7,9,15,716.5,167.0,2.55,24.1,665.0,105.73,82.82
2018,8,7,9,30,695.0,188.0,2.6,24.3,696.0,161.75,99.38
2018,8,7,9,45,659.5,217.0,2.65,24.5,718.0,219.37,138.99
2018,8,7,10,0,624.0,246.0,2.7,24.7,740.0,273.92,182.28
2018,8,7,10,15,639.5,248.0,2.75,24.8,771.0,320.21,219.83
2018,8,7,10,30,655.0,250.0,2.8,24.9,802.0,368.4,259.82
2018,8,7,10,45,669.5,250.0,2.9,25.0,827.5,416.56,299.92
2018,8,7,11,0,684.0,250.0,3.0,25.1,853.0,466.07,340.54
2018,8,7,11,15,694.5,250.0,3.05,25.1,871.5,514.79,379.94
2018,8,7,11,30,705.0,250.0,3.1,25.1,890.0,563.97,418.83
2018,8,7,11,45,714.5,247.0,3.15,25.15,901.0,610.56,454.99
2018,8,7,12,0,724.0,244.0,3.2,25.2,912.0,656.89,490.22
2018,8,7,12,15,713.0,251.0,3.25,25.2,909.5,696.93,520.17
2018,8,7,12,30,702.0,258.0,3.3,25.2,907.0,734.77,548.01
2018,8,7,12,45,685.0,266.5,3.35,25.15,896.0,766.97,571.51
2018,8,7,13,0,668.0,275.0,3.4,25.1,885.0,796.21,592.65
2018,8,7,13,15,668.5,270.5,3.45,25.0,872.5,825.72,614.35
2018,8,7,13,30,669.0,266.0,3.5,24.9,860.0,852.78,634.25
2018,8,7,13,45,669.5,258.5,3.55,24.85,841.0,874.52,650.44
2018,8,7,14,0,670.0,251.0,3.6,24.8,822.0,893.39,664.73
2018,8,7,14,15,665.5,243.5,3.65,24.6,795.0,904.59,674.24
2018,8,7,14,30,661.0,236.0,3.7,24.4,768.0,912.56,681.7
2018,8,7,14,45,655.5,227.5,3.75,24.25,736.0,915.33,685.66
2018,8,7,15,0,650.0,219.0,3.8,24.1,704.0,914.81,687.46
2018,8,7,15,15,634.0,213.0,3.8,24.1,665.0,903.09,680.88
2018,8,7,15,30,618.0,207.0,3.8,24.1,626.0,888.09,672.22
2018,8,7,15,45,604.0,197.5,3.85,23.5,584.0,860.97,657.03
2018,8,7,16,0,590.0,188.0,3.9,22.9,542.0,838.74,645.21
2018,8,7,16,15,573.5,176.0,3.9,22.5,497.0,808.54,626.82
2018,8,7,16,30,557.0,164.0,3.9,22.1,452.0,776.0,606.58
2018,8,7,16,45,530.5,152.5,3.9,21.7,404.0,732.31,577.83
2018,8,7,17,0,504.0,141.0,3.9,21.3,356.0,687.2,547.42
2018,8,7,17,15,467.0,128.0,3.8,20.75,307.0,629.32,506.51
2018,8,7,17,30,430.0,115.0,3.7,20.2,258.0,571.25,464.09
2018,8,7,17,45,382.5,100.0,3.65,19.65,211.0,501.59,410.76
2018,8,7,18,0,335.0,85.0,3.6,19.1,164.0,433.33,356.29
2018,8,7,18,15,273.0,67.0,3.55,18.6,121.0,350.96,287.88
2018,8,7,18,30,211.0,49.0,3.5,18.1,78.0,271.95,219.54
2018,8,7,18,45,138.0,31.5,3.4,17.55,47.5,189.83,139.66
2018,8,7,19,0,65.0,14.0,3.3,17.0,17.0,57.35,0.0
2018,8,7,19,15,32.5,7.0,3.25,16.75,8.5,27.39,0.0
2018,8,7,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,15.05,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,15.4,6.0,5.12,0.0
2018,8,8,5,45,54.0,20.5,2.1,15.8,25.5,16.25,3.57
2018,8,8,6,0,90.0,35.0,2.0,16.2,45.0,27.3,17.5
2018,8,8,6,15,131.0,58.0,1.95,16.8,81.0,44.02,32.75
2018,8,8,6,30,172.0,81.0,1.9,17.4,117.0,60.21,47.31
2018,8,8,6,45,209.0,105.0,1.85,18.0,161.0,76.51,61.69
2018,8,8,7,0,246.0,129.0,1.8,18.6,205.0,92.28,75.28
2018,8,8,7,15,281.0,149.0,1.75,19.1,251.0,105.09,86.04
2018,8,8,7,30,316.0,169.0,1.7,19.6,297.0,117.47,96.19
2018,8,8,7,45,347.5,186.0,1.65,20.05,344.0,127.63,104.28
2018,8,8,8,0,379.0,203.0,1.6,20.5,391.0,137.39,111.91
2018,8,8,8,15,406.5,217.5,1.55,21.0,437.5,145.31,117.87
2018,8,8,8,30,434.0,232.0,1.5,21.5,484.0,145.19,117.12
2018,8,8,8,45,459.0,242.5,1.45,22.0,528.0,148.6,119.32
2018,8,8,9,0,484.0,253.0,1.4,22.5,572.0,151.75,121.3
2018,8,8,9,15,503.5,261.5,1.35,22.95,612.0,156.28,124.44
2018,8,8,9,30,523.0,270.0,1.3,23.4,652.0,197.49,133.01
2018,8,8,9,45,540.0,276.5,1.3,23.85,687.5,239.93,159.26
2018,8,8,10,0,557.0,283.0,1.3,24.3,723.0,284.66,191.98
2018,8,8,10,15,570.0,287.5,1.3,24.6,752.5,329.35,227.17
2018,8,8,10,30,583.0,292.0,1.3,24.9,782.0,375.6,264.22
2018,8,8,10,45,594.5,294.5,1.35,25.2,806.0,421.4,300.98
2018,8,8,11,0,606.0,297.0,1.4,25.5,830.0,465.11,335.75
2018,8,8,11,15,614.0,297.0,1.45,25.7,845.5,509.19,370.24
2018,8,8,11,30,622.0,297.0,1.5,25.9,861.0,553.7,404.22
2018,8,8,11,45,628.5,294.5,1.55,26.05,869.0,595.71,435.8
2018,8,8,12,0,635.0,292.0,1.6,26.2,877.0,637.45,466.52
2018,8,8,12,15,640.5,289.0,1.7,26.25,879.5,677.6,496.06
2018,8,8,12,30,646.0,286.0,1.8,26.3,882.0,716.8,524.52
2018,8,8,12,45,651.5,281.0,1.9,26.35,878.0,753.14,550.73
2018,8,8,13,0,657.0,276.0,2.0,26.4,874.0,787.87,575.62
2018,8,8,13,15,654.0,272.5,2.1,26.4,860.0,814.98,595.25
2018,8,8,13,30,651.0,269.0,2.2,26.4,846.0,839.48,613.11
2018,8,8,13,45,646.5,264.5,2.35,26.35,826.0,859.01,628.19
2018,8,8,14,0,642.0,260.0,2.5,26.3,806.0,875.57,641.35
2018,8,8,14,15,634.0,254.5,2.6,26.15,778.5,884.88,649.63
2018,8,8,14,30,626.0,249.0,2.7,26.0,751.0,890.94,655.9
2018,8,8,14,45,616.0,242.0,2.8,25.9,718.5,890.39,657.76
2018,8,8,15,0,606.0,235.0,2.9,25.8,686.0,886.56,657.55
2018,8,8,15,15,590.0,228.0,2.9,25.8,647.0,867.6,646.38
2018,8,8,15,30,574.0,221.0,2.9,25.8,608.0,851.82,637.33
2018,8,8,15,45,555.5,211.5,3.05,25.3,565.5,828.0,624.95
2018,8,8,16,0,537.0,202.0,3.2,24.8,523.0,801.65,610.6
2018,8,8,16,15,514.5,190.0,3.25,24.45,477.0,766.11,588.66
2018,8,8,16,30,492.0,178.0,3.3,24.1,431.0,728.56,564.91
2018,8,8,16,45,462.5,165.5,3.35,23.7,383.5,681.91,534.05
2018,8,8,17,0,433.0,153.0,3.4,23.3,336.0,634.12,501.56
2018,8,8,17,15,396.0,137.5,3.4,22.6,288.0,574.88,459.82
2018,8,8,17,30,359.0,122.0,3.4,21.9,240.0,515.6,416.56
2018,8,8,17,45,313.5,104.0,3.45,21.25,194.0,427.08,349.01
2018,8,8,18,0,268.0,86.0,3.5,20.6,148.0,359.72,295.15
2018,8,8,18,15,213.5,66.0,3.45,20.0,107.5,283.25,231.42
2018,8,8,18,30,159.0,46.0,3.4,19.4,67.0,208.63,167.08
2018,8,8,18,45,102.0,28.5,3.3,18.8,40.0,138.63,98.54
2018,8,8,19,0,45.0,11.0,3.2,18.2,13.0,40.75,0.0
2018,8,8,19,15,22.5,5.5,3.15,17.95,6.5,4.69,0.0
2018,8,8,19,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,15.6,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,16.0,5.0,4.27,0.0
2018,8,9,5,45,59.0,18.0,2.65,16.45,23.5,14.39,1.63
2018,8,9,6,0,98.0,31.0,2.6,16.9,42.0,24.42,14.93
2018,8,9,6,15,141.0,53.5,2.45,17.7,78.0,40.95,29.93
2018,8,9,6,30,184.0,76.0,2.3,18.5,114.0,56.95,44.23
2018,8,9,6,45,222.5,98.5,2.2,19.3,157.5,72.43,57.82
2018,8,9,7,0,261.0,121.0,2.1,20.1,201.0,87.42,70.66
2018,8,9,7,15,295.0,141.5,2.0,20.75,247.5,100.67,81.73
2018,8,9,7,30,329.0,162.0,1.9,21.4,294.0,113.47,92.15
2018,8,9,7,45,358.0,180.0,1.8,22.05,341.5,124.28,100.69
2018,8,9,8,0,387.0,198.0,1.7,22.7,389.0,134.68,108.72
2018,8,9,8,15,412.0,213.0,1.65,23.35,435.0,142.91,114.85
2018,8,9,8,30,437.0,228.0,1.6,24.0,481.0,143.01,114.22
2018,8,9,8,45,458.5,240.0,1.6,24.6,524.0,147.3,117.1
2018,8,9,9,0,480.0,252.0,1.6,25.2,567.0,151.28,119.71
2018,8,9,9,15,505.5,258.5,1.6,25.65,609.0,153.64,121.09
2018,8,9,9,30,531.0,265.0,1.6,26.1,651.0,194.3,129.34
2018,8,9,9,45,556.5,266.0,1.6,26.55,688.5,235.11,153.58
2018,8,9,10,0,582.0,267.0,1.6,27.0,726.0,279.0,185.09
2018,8,9,10,15,593.0,272.5,1.65,27.25,755.5,324.99,221.37
2018,8,9,10,30,604.0,278.0,1.7,27.5,785.0,369.79,257.62
2018,8,9,10,45,612.5,281.5,1.7,27.75,807.5,415.67,294.54
2018,8,9,11,0,621.0,285.0,1.7,28.0,830.0,462.44,331.45
2018,8,9,11,15,627.5,287.0,1.8,28.1,846.0,507.92,367.2
2018,8,9,11,30,634.0,289.0,1.9,28.2,862.0,553.67,402.38
2018,8,9,11,45,638.5,288.5,2.0,28.3,870.5,596.51,434.82
2018,8,9,12,0,643.0,288.0,2.1,28.4,879.0,638.92,466.31
2018,8,9,12,15,656.0,280.5,2.25,28.4,883.5,680.89,497.55
2018,8,9,12,30,669.0,273.0,2.4,28.4,888.0,722.34,528.03
2018,8,9,12,45,683.5,261.5,2.5,28.4,886.0,760.71,555.93
2018,8,9,13,0,698.0,250.0,2.6,28.4,884.0,797.74,582.7
2018,8,9,13,15,698.0,246.5,2.7,28.3,872.0,828.22,604.82
2018,8,9,13,30,698.0,243.0,2.8,28.2,860.0,856.2,625.23
2018,8,9,13,45,697.5,237.0,2.9,28.15,841.0,878.75,641.93
2018,8,9,14,0,697.0,231.0,3.0,28.1,822.0,898.38,656.76
2018,8,9,14,15,693.0,224.0,3.05,27.95,795.0,910.73,666.76
2018,8,9,14,30,689.0,217.0,3.1,27.8,768.0,919.83,674.4
2018,8,9,14,45,684.5,208.0,3.15,27.65,735.5,923.14,678.39
2018,8,9,15,0,680.0,199.0,3.2,27.5,703.0,923.11,680.37
2018,8,9,15,15,664.5,193.5,3.2,27.5,663.5,912.5,674.73
2018,8,9,15,30,649.0,188.0,3.2,27.5,624.0,898.6,667.08
2018,8,9,15,45,637.5,177.5,3.2,27.05,582.0,880.24,657.69
2018,8,9,16,0,626.0,167.0,3.2,26.6,540.0,858.82,646.23
2018,8,9,16,15,613.5,155.5,3.2,26.25,495.5,832.41,631.04
2018,8,9,16,30,601.0,144.0,3.2,25.9,451.0,803.29,613.81
2018,8,9,16,45,578.0,133.5,3.15,25.55,403.5,762.56,587.83
2018,8,9,17,0,555.0,123.0,3.1,25.2,356.0,711.87,554.18
2018,8,9,17,15,521.0,111.5,3.05,24.6,307.5,657.29,517.29
2018,8,9,17,30,487.0,100.0,3.0,24.0,259.0,602.27,478.74
2018,8,9,17,45,442.0,87.0,2.95,23.45,212.0,535.54,429.48
2018,8,9,18,0,397.0,74.0,2.9,22.9,165.0,469.99,378.83
2018,8,9,18,15,330.5,59.5,2.85,22.3,122.5,386.55,311.35
2018,8,9,18,30,264.0,45.0,2.8,21.7,80.0,307.24,243.39
2018,8,9,18,45,176.5,30.0,2.75,21.1,49.0,214.26,148.68
2018,8,9,19,0,89.0,15.0,2.7,20.5,18.0,74.69,0.0
2018,8,9,19,15,44.5,7.5,2.65,20.1,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,10,5,15,31.5,4.5,2.7,16.0,5.0,0.0,0.0
2018,8,10,5,30,63.0,9.0,2.7,16.6,10.0,7.68,0.0
2018,8,10,5,45,177.5,22.5,2.75,17.25,39.0,17.56,1.92
2018,8,10,6,0,292.0,36.0,2.8,17.9,68.0,29.64,19.12
2018,8,10,6,15,374.0,47.5,2.7,18.45,110.5,38.41,27.6
2018,8,10,6,30,456.0,59.0,2.6,19.0,153.0,46.96,35.44
2018,8,10,6,45,511.5,68.0,2.5,19.6,201.0,53.04,40.89
2018,8,10,7,0,567.0,77.0,2.4,20.2,249.0,58.94,45.98
2018,8,10,7,15,606.0,83.5,2.4,20.95,298.5,62.59,48.93
2018,8,10,7,30,645.0,90.0,2.4,21.7,348.0,66.13,51.68
2018,8,10,7,45,673.0,96.5,2.35,22.4,397.5,69.39,54.14
2018,8,10,8,0,701.0,103.0,2.3,23.1,447.0,72.47,56.4
2018,8,10,8,15,723.0,108.5,2.35,23.85,495.0,74.64,57.84
2018,8,10,8,30,745.0,114.0,2.4,24.6,543.0,76.65,59.14
2018,8,10,8,45,761.0,118.5,2.4,25.4,587.5,85.57,66.18
2018,8,10,9,0,777.0,123.0,2.4,26.2,632.0,86.8,66.77
2018,8,10,9,15,790.5,126.0,2.45,26.55,672.0,87.43,67.01
2018,8,10,9,30,804.0,129.0,2.5,26.9,712.0,138.51,78.02
2018,8,10,9,45,813.0,132.0,2.55,27.25,747.0,190.88,109.67
2018,8,10,10,0,822.0,135.0,2.6,27.6,782.0,244.44,150.02
2018,8,10,10,15,832.0,136.0,2.7,27.8,812.0,297.91,193.99
2018,8,10,10,30,842.0,137.0,2.8,28.0,842.0,352.25,239.87
2018,8,10,10,45,850.0,137.5,2.85,28.15,865.5,410.16,288.28
2018,8,10,11,0,858.0,138.0,2.9,28.3,889.0,462.99,332.21
2018,8,10,11,15,864.5,136.5,3.0,28.3,905.0,513.67,373.93
2018,8,10,11,30,871.0,135.0,3.1,28.3,921.0,563.82,414.27
2018,8,10,11,45,876.0,133.0,3.2,28.3,930.0,612.03,452.28
2018,8,10,12,0,881.0,131.0,3.3,28.3,939.0,659.15,488.63
2018,8,10,12,15,875.5,134.5,3.4,28.2,938.0,702.24,521.49
2018,8,10,12,30,870.0,138.0,3.5,28.1,937.0,743.14,552.2
2018,8,10,12,45,861.0,142.0,3.55,28.05,927.5,779.47,578.93
2018,8,10,13,0,852.0,146.0,3.6,28.0,918.0,813.08,602.3
2018,8,10,13,15,852.0,142.5,3.65,27.85,904.5,844.84,624.57
2018,8,10,13,30,852.0,139.0,3.7,27.7,891.0,873.87,645.03
2018,8,10,13,45,851.5,135.5,3.75,27.55,871.5,899.59,663.35
2018,8,10,14,0,851.0,132.0,3.8,27.4,852.0,922.28,679.75
2018,8,10,14,15,845.5,129.0,3.85,27.15,824.0,937.64,691.68
2018,8,10,14,30,840.0,126.0,3.9,26.9,796.0,961.55,709.54
2018,8,10,14,45,833.0,122.5,3.9,26.7,762.5,968.4,715.68
2018,8,10,15,0,826.0,119.0,3.9,26.5,729.0,971.7,719.77
2018,8,10,15,15,813.0,116.0,3.9,26.5,689.0,966.11,717.53
2018,8,10,15,30,800.0,113.0,3.9,26.5,649.0,957.04,713.17
2018,8,10,15,45,785.5,109.0,3.9,25.8,605.5,941.91,706.81
2018,8,10,16,0,771.0,105.0,3.9,25.1,562.0,923.54,698.31
2018,8,10,16,15,752.0,101.0,3.85,24.7,515.5,897.63,683.49
2018,8,10,16,30,733.0,97.0,3.8,24.3,469.0,874.99,670.89
2018,8,10,16,45,706.0,92.0,3.75,23.9,419.5,835.14,645.92
2018,8,10,17,0,679.0,87.0,3.7,23.5,370.0,793.33,619.11
2018,8,10,17,15,641.5,81.0,3.7,22.95,320.0,738.8,582.77
2018,8,10,17,30,604.0,75.0,3.7,22.4,270.0,683.47,544.46
2018,8,10,17,45,551.0,67.5,3.65,21.9,221.0,612.18,491.95
2018,8,10,18,0,498.0,60.0,3.6,21.4,172.0,541.85,437.59
2018,8,10,18,15,418.0,50.5,3.55,20.9,128.0,448.66,362.31
2018,8,10,18,30,338.0,41.0,3.5,20.4,84.0,359.47,286.0
2018,8,10,18,45,223.0,27.5,3.4,19.95,51.0,242.02,163.64
2018,8,10,19,0,108.0,14.0,3.3,19.5,18.0,86.87,0.0
2018,8,10,19,15,54.0,7.0,3.3,19.25,9.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
