Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,17.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.0,2.85,16.25,4.5,0.0,0.0
2018,8,11,5,30,54.0,8.0,2.9,16.5,9.0,6.83,0.0
2018,8,11,5,45,161.0,22.5,2.95,16.8,37.5,17.53,0.35
2018,8,11,6,0,268.0,37.0,3.0,17.1,66.0,28.67,18.27
2018,8,11,6,15,352.0,49.0,3.0,17.6,108.0,39.73,28.8
2018,8,11,6,30,436.0,61.0,3.0,18.1,150.0,48.64,37.02
2018,8,11,6,45,487.0,71.0,3.05,18.6,196.5,55.41,43.12
2018,8,11,7,0,538.0,81.0,3.1,19.1,243.0,61.95,48.82
2018,8,11,7,15,585.5,87.5,3.15,19.7,294.0,65.51,51.73
2018,8,11,7,30,633.0,94.0,3.2,20.3,345.0,69.01,54.48
2018,8,11,7,45,662.0,100.5,3.25,20.9,394.5,72.16,56.88
2018,8,11,8,0,691.0,107.0,3.3,21.5,444.0,75.15,59.09
2018,8,11,8,15,713.0,112.5,3.35,22.05,492.0,77.2,60.48
2018,8,11,8,30,735.0,118.0,3.4,22.6,540.0,79.11,61.75
2018,8,11,8,45,751.0,123.0,3.45,23.15,584.5,80.46,62.54
2018,8,11,9,0,767.0,128.0,3.5,23.7,629.0,90.06,70.23
2018,8,11,9,15,777.5,133.5,3.55,24.05,669.0,91.58,71.2
2018,8,11,9,30,788.0,139.0,3.6,24.4,709.0,142.38,82.92
2018,8,11,9,45,793.5,145.0,3.65,24.75,743.5,195.47,115.47
2018,8,11,10,0,799.0,151.0,3.7,25.1,778.0,249.44,156.61
2018,8,11,10,15,808.0,153.0,3.75,25.25,807.5,302.26,200.53
2018,8,11,10,30,817.0,155.0,3.8,25.4,837.0,355.91,246.4
2018,8,11,10,45,822.5,157.0,3.8,25.55,860.0,408.92,291.79
2018,8,11,11,0,828.0,159.0,3.8,25.7,883.0,461.98,336.44
2018,8,11,11,15,831.5,160.5,3.85,25.7,898.5,513.57,379.27
2018,8,11,11,30,835.0,162.0,3.9,25.7,914.0,564.58,420.61
2018,8,11,11,45,835.5,163.5,3.9,25.7,922.0,613.09,459.01
2018,8,11,12,0,836.0,165.0,3.9,25.7,930.0,660.33,495.52
2018,8,11,12,15,836.0,165.5,3.95,25.65,931.0,704.95,529.61
2018,8,11,12,30,836.0,166.0,4.0,25.6,932.0,747.79,561.8
2018,8,11,12,45,834.0,165.0,4.0,25.55,924.0,785.84,589.97
2018,8,11,13,0,832.0,164.0,4.0,25.5,916.0,821.47,615.85
2018,8,11,13,15,827.5,163.0,4.0,25.45,901.0,852.42,637.37
2018,8,11,13,30,823.0,162.0,4.0,25.4,886.0,880.45,656.91
2018,8,11,13,45,817.0,160.0,4.0,25.3,864.0,903.12,673.0
2018,8,11,14,0,811.0,158.0,4.0,25.2,842.0,922.52,686.99
2018,8,11,14,15,802.0,156.5,4.0,25.05,813.5,936.28,697.45
2018,8,11,14,30,793.0,155.0,4.0,24.9,785.0,946.57,705.75
2018,8,11,14,45,781.5,151.5,4.0,24.75,750.0,948.88,708.84
2018,8,11,15,0,770.0,148.0,4.0,24.6,715.0,947.64,709.75
2018,8,11,15,15,755.0,145.0,4.0,24.6,675.5,947.54,711.22
2018,8,11,15,30,740.0,142.0,4.0,24.6,636.0,936.95,705.69
2018,8,11,15,45,720.5,138.0,4.0,24.1,591.5,917.45,695.59
2018,8,11,16,0,701.0,134.0,4.0,23.6,547.0,894.89,683.41
2018,8,11,16,15,675.0,129.0,4.0,23.2,499.0,861.82,663.52
2018,8,11,16,30,649.0,124.0,4.0,22.8,451.0,826.22,641.62
2018,8,11,16,45,616.5,117.0,3.95,22.45,401.5,779.71,611.09
2018,8,11,17,0,584.0,110.0,3.9,22.1,352.0,731.46,578.66
2018,8,11,17,15,542.5,101.5,3.9,21.6,302.5,671.73,537.19
2018,8,11,17,30,501.0,93.0,3.9,21.1,253.0,604.46,488.46
2018,8,11,17,45,446.0,82.0,3.85,20.6,205.5,531.33,432.99
2018,8,11,18,0,391.0,71.0,3.8,20.1,158.0,460.16,376.52
2018,8,11,18,15,317.5,57.5,3.75,19.6,116.0,372.97,304.18
2018,8,11,18,30,244.0,44.0,3.7,19.1,74.0,290.86,231.92
2018,8,11,18,45,154.0,28.0,3.7,18.55,44.0,190.6,122.38
2018,8,11,19,0,64.0,12.0,3.7,18.0,14.0,54.54,0.0
2018,8,11,19,15,32.0,6.0,3.65,17.7,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,14.9,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,15.2,5.0,4.27,0.0
2018,8,12,5,45,70.0,20.0,2.7,15.55,26.5,15.81,0.0
2018,8,12,6,0,121.0,35.0,2.7,15.9,48.0,27.28,17.09
2018,8,12,6,15,179.5,56.0,2.6,16.35,86.5,42.74,31.54
2018,8,12,6,30,238.0,77.0,2.5,16.8,125.0,57.84,45.25
2018,8,12,6,45,289.0,95.5,2.4,17.3,170.5,70.91,56.93
2018,8,12,7,0,340.0,114.0,2.3,17.8,216.0,81.81,66.44
2018,8,12,7,15,383.0,128.0,2.25,18.4,263.0,90.39,73.64
2018,8,12,7,30,426.0,142.0,2.2,19.0,310.0,98.63,80.37
2018,8,12,7,45,461.0,153.5,2.15,19.65,358.0,104.82,85.18
2018,8,12,8,0,496.0,165.0,2.1,20.3,406.0,110.72,89.66
2018,8,12,8,15,524.0,174.5,2.05,20.95,453.0,115.0,92.71
2018,8,12,8,30,552.0,184.0,2.0,21.6,500.0,119.05,95.54
2018,8,12,8,45,574.5,191.5,2.0,22.3,544.0,121.59,97.09
2018,8,12,9,0,597.0,199.0,2.0,23.0,588.0,123.28,97.93
2018,8,12,9,15,631.0,198.0,2.0,23.45,632.5,119.04,94.0
2018,8,12,9,30,665.0,197.0,2.0,23.9,677.0,159.03,100.14
2018,8,12,9,45,700.5,190.0,2.05,24.4,718.0,202.17,124.33
2018,8,12,10,0,736.0,183.0,2.1,24.9,759.0,249.61,158.66
2018,8,12,10,15,747.5,184.5,2.2,25.1,788.5,300.61,200.34
2018,8,12,10,30,759.0,186.0,2.3,25.3,818.0,352.8,244.16
2018,8,12,10,45,768.5,187.5,2.4,25.5,842.5,409.95,291.6
2018,8,12,11,0,778.0,189.0,2.5,25.7,867.0,461.8,334.48
2018,8,12,11,15,784.0,189.5,2.6,25.7,883.5,511.67,375.35
2018,8,12,11,30,790.0,190.0,2.7,25.7,900.0,561.31,415.11
2018,8,12,11,45,794.5,189.5,2.8,25.7,909.0,608.89,452.49
2018,8,12,12,0,799.0,189.0,2.9,25.7,918.0,655.62,488.45
2018,8,12,12,15,808.5,183.5,2.95,25.65,921.5,700.57,522.45
2018,8,12,12,30,818.0,178.0,3.0,25.6,925.0,744.4,555.07
2018,8,12,12,45,828.0,170.0,3.05,25.55,921.5,785.0,585.05
2018,8,12,13,0,838.0,162.0,3.1,25.5,918.0,823.76,613.13
2018,8,12,13,15,836.5,159.5,3.15,25.3,904.0,855.99,635.83
2018,8,12,13,30,835.0,157.0,3.2,25.1,890.0,885.38,656.7
2018,8,12,13,45,831.5,154.5,3.25,24.95,869.0,910.03,674.34
2018,8,12,14,0,828.0,152.0,3.3,24.8,848.0,931.48,689.98
2018,8,12,14,15,821.5,149.0,3.3,24.55,820.0,946.33,701.3
2018,8,12,14,30,815.0,146.0,3.3,24.3,792.0,957.7,710.51
2018,8,12,14,45,806.5,143.0,3.35,24.05,758.5,963.64,716.65
2018,8,12,15,0,798.0,140.0,3.4,23.8,725.0,966.05,720.65
2018,8,12,15,15,784.0,136.5,3.4,23.8,684.5,958.97,717.41
2018,8,12,15,30,770.0,133.0,3.4,23.8,644.0,948.38,712.03
2018,8,12,15,45,753.0,128.5,3.35,23.2,600.0,937.76,708.09
2018,8,12,16,0,736.0,124.0,3.3,22.6,556.0,916.89,697.2
2018,8,12,16,15,713.5,119.0,3.25,22.2,508.0,887.0,679.55
2018,8,12,16,30,691.0,114.0,3.2,21.8,460.0,854.45,659.91
2018,8,12,16,45,658.5,108.0,3.15,21.4,409.5,808.62,630.49
2018,8,12,17,0,626.0,102.0,3.1,21.0,359.0,760.99,599.15
2018,8,12,17,15,581.0,95.0,3.1,20.45,308.0,699.09,556.88
2018,8,12,17,30,536.0,88.0,3.1,19.9,257.0,636.63,512.56
2018,8,12,17,45,474.0,78.5,3.05,19.35,208.0,556.35,452.27
2018,8,12,18,0,412.0,69.0,3.0,18.8,159.0,474.68,388.03
2018,8,12,18,15,328.5,56.5,2.95,18.25,116.0,380.35,310.36
2018,8,12,18,30,245.0,44.0,2.9,17.7,73.0,292.1,232.66
2018,8,12,18,45,149.5,28.0,2.85,17.2,43.0,185.72,111.39
2018,8,12,19,0,54.0,12.0,2.8,16.7,13.0,47.53,0.0
2018,8,12,19,15,27.0,6.0,2.75,16.4,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,13,5,15,11.0,3.0,2.25,12.85,3.0,0.0,0.0
2018,8,13,5,30,22.0,6.0,2.3,13.2,6.0,5.12,0.0
2018,8,13,5,45,85.0,23.0,2.3,13.6,30.5,17.95,0.0
2018,8,13,6,0,148.0,40.0,2.3,14.0,55.0,30.81,20.05
2018,8,13,6,15,214.5,59.0,2.3,14.5,94.5,44.88,33.61
2018,8,13,6,30,281.0,78.0,2.3,15.0,134.0,58.08,45.77
2018,8,13,6,45,333.5,95.0,2.25,15.55,180.5,69.68,56.25
2018,8,13,7,0,386.0,112.0,2.2,16.1,227.0,80.89,66.08
2018,8,13,7,15,429.5,125.0,2.2,16.65,275.5,88.9,72.86
2018,8,13,7,30,473.0,138.0,2.2,17.2,324.0,96.6,79.2
2018,8,13,7,45,506.5,148.5,2.2,17.75,372.0,102.26,83.64
2018,8,13,8,0,540.0,159.0,2.2,18.3,420.0,107.66,87.78
2018,8,13,8,15,567.0,167.5,2.2,18.7,467.5,111.47,90.57
2018,8,13,8,30,594.0,176.0,2.2,19.1,515.0,115.07,93.17
2018,8,13,8,45,615.5,183.5,2.15,19.55,559.5,117.62,94.85
2018,8,13,9,0,637.0,191.0,2.1,20.0,604.0,118.96,95.52
2018,8,13,9,15,650.5,198.5,2.15,20.25,644.0,119.99,96.04
2018,8,13,9,30,664.0,206.0,2.2,20.5,684.0,163.53,105.55
2018,8,13,9,45,673.0,213.0,2.2,20.75,718.0,212.11,135.19
2018,8,13,10,0,682.0,220.0,2.2,21.0,752.0,262.16,172.97
2018,8,13,10,15,694.5,222.0,2.2,21.1,782.0,311.1,213.16
2018,8,13,10,30,707.0,224.0,2.2,21.2,812.0,361.5,255.66
2018,8,13,10,45,718.0,224.0,2.25,21.25,835.0,411.25,297.88
2018,8,13,11,0,729.0,224.0,2.3,21.3,858.0,461.82,340.15
2018,8,13,11,15,736.5,223.0,2.3,21.3,873.5,510.64,380.24
2018,8,13,11,30,744.0,222.0,2.3,21.3,889.0,559.43,419.32
2018,8,13,11,45,750.5,220.0,2.35,21.3,898.0,606.61,456.48
2018,8,13,12,0,757.0,218.0,2.4,21.3,907.0,653.14,492.34
2018,8,13,12,15,778.0,205.0,2.45,21.25,913.5,696.76,525.85
2018,8,13,12,30,799.0,192.0,2.5,21.2,920.0,741.84,559.84
2018,8,13,12,45,825.5,172.5,2.5,21.15,919.5,784.62,591.64
2018,8,13,13,0,852.0,153.0,2.5,21.1,919.0,825.99,621.51
2018,8,13,13,15,847.5,152.0,2.55,21.0,904.0,857.42,643.55
2018,8,13,13,30,843.0,151.0,2.6,20.9,889.0,885.85,663.67
2018,8,13,13,45,836.5,150.0,2.65,20.8,867.0,909.4,680.58
2018,8,13,14,0,830.0,149.0,2.7,20.7,845.0,929.65,695.42
2018,8,13,14,15,822.5,146.5,2.75,20.55,816.5,944.04,706.63
2018,8,13,14,30,815.0,144.0,2.8,20.4,788.0,954.94,715.71
2018,8,13,14,45,804.5,141.5,2.85,20.25,753.5,959.43,720.68
2018,8,13,15,0,794.0,139.0,2.9,20.1,719.0,960.35,723.49
2018,8,13,15,15,779.5,135.5,2.9,20.1,678.5,952.71,719.87
2018,8,13,15,30,765.0,132.0,2.9,20.1,638.0,941.57,714.09
2018,8,13,15,45,748.5,127.0,2.95,19.7,593.5,930.73,710.14
2018,8,13,16,0,732.0,122.0,3.0,19.3,549.0,909.71,699.2
2018,8,13,16,15,709.0,117.0,3.0,19.05,501.5,879.33,680.95
2018,8,13,16,30,686.0,112.0,3.0,18.8,454.0,846.32,660.69
2018,8,13,16,45,654.0,106.0,3.0,18.55,403.5,801.04,631.24
2018,8,13,17,0,622.0,100.0,3.0,18.3,353.0,753.97,599.85
2018,8,13,17,15,574.0,94.0,3.05,17.9,302.5,690.65,555.89
2018,8,13,17,30,526.0,88.0,3.1,17.5,252.0,626.81,509.82
2018,8,13,17,45,460.5,78.5,3.1,17.05,203.0,538.25,442.22
2018,8,13,18,0,395.0,69.0,3.1,16.6,154.0,460.19,379.85
2018,8,13,18,15,310.5,55.5,3.0,16.15,111.0,364.31,299.49
2018,8,13,18,30,226.0,42.0,2.9,15.7,68.0,274.51,219.34
2018,8,13,18,45,135.5,26.0,2.85,15.25,39.5,170.03,92.33
2018,8,13,19,0,45.0,10.0,2.8,14.8,11.0,39.53,0.0
2018,8,13,19,15,22.5,5.0,2.75,14.6,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,2.3,12.9,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,2.3,13.2,5.0,4.27,0.0
2018,8,14,5,45,57.5,20.5,2.35,13.45,25.5,16.09,0.0
2018,8,14,6,0,102.0,36.0,2.4,13.7,46.0,27.86,17.45
2018,8,14,6,15,160.0,58.5,2.4,14.2,85.0,44.26,33.07
2018,8,14,6,30,218.0,81.0,2.4,14.7,124.0,60.26,47.72
2018,8,14,6,45,271.5,99.5,2.4,15.15,169.0,73.29,59.5
2018,8,14,7,0,325.0,118.0,2.4,15.6,214.0,86.01,70.71
2018,8,14,7,15,369.5,133.0,2.4,16.15,261.5,93.8,77.3
2018,8,14,7,30,414.0,148.0,2.4,16.7,309.0,102.64,84.62
2018,8,14,7,45,451.0,159.5,2.4,17.2,357.5,108.76,89.45
2018,8,14,8,0,488.0,171.0,2.4,17.7,406.0,114.6,93.96
2018,8,14,8,15,517.0,180.5,2.35,18.1,453.0,118.8,97.06
2018,8,14,8,30,546.0,190.0,2.3,18.5,500.0,122.78,99.95
2018,8,14,8,45,570.5,196.5,2.3,18.9,544.0,124.69,101.08
2018,8,14,9,0,595.0,203.0,2.3,19.3,588.0,126.47,102.12
2018,8,14,9,15,627.0,202.0,2.3,19.6,631.0,122.01,98.0
2018,8,14,9,30,659.0,201.0,2.3,19.9,674.0,158.86,102.68
2018,8,14,9,45,691.5,194.5,2.35,20.15,713.0,201.58,126.67
2018,8,14,10,0,724.0,188.0,2.4,20.4,752.0,248.31,161.05
2018,8,14,10,15,735.0,190.5,2.4,20.5,781.5,299.32,203.39
2018,8,14,10,30,746.0,193.0,2.4,20.6,811.0,351.53,247.93
2018,8,14,10,45,755.0,193.5,2.4,20.65,834.0,402.65,291.76
2018,8,14,11,0,764.0,194.0,2.4,20.7,857.0,454.27,335.3
2018,8,14,11,15,769.5,195.0,2.4,20.7,873.0,507.25,378.9
2018,8,14,11,30,775.0,196.0,2.4,20.7,889.0,556.43,418.65
2018,8,14,11,45,778.0,196.0,2.45,20.65,897.0,602.96,455.78
2018,8,14,12,0,781.0,196.0,2.5,20.6,905.0,648.55,491.36
2018,8,14,12,15,791.5,189.0,2.5,20.5,908.0,692.35,524.93
2018,8,14,12,30,802.0,182.0,2.5,20.4,911.0,735.06,557.12
2018,8,14,12,45,813.5,173.0,2.5,20.35,907.5,775.4,587.06
2018,8,14,13,0,825.0,164.0,2.5,20.3,904.0,813.98,615.3
2018,8,14,13,15,821.5,162.5,2.5,20.15,889.5,845.09,637.04
2018,8,14,13,30,818.0,161.0,2.5,20.0,875.0,873.31,656.85
2018,8,14,13,45,812.5,159.5,2.5,19.9,853.5,896.76,673.35
2018,8,14,14,0,807.0,158.0,2.5,19.8,832.0,916.98,687.8
2018,8,14,14,15,800.0,154.5,2.55,19.65,803.5,930.49,698.44
2018,8,14,14,30,793.0,151.0,2.6,19.5,775.0,940.54,706.98
2018,8,14,14,45,783.0,147.5,2.6,19.35,740.5,944.21,710.98
2018,8,14,15,0,773.0,144.0,2.6,19.2,706.0,944.35,712.84
2018,8,14,15,15,758.0,140.5,2.6,19.2,666.0,936.08,708.77
2018,8,14,15,30,743.0,137.0,2.6,19.2,626.0,932.01,707.8
2018,8,14,15,45,725.5,132.0,2.55,18.75,582.0,913.21,697.6
2018,8,14,16,0,708.0,127.0,2.5,18.3,538.0,891.31,685.42
2018,8,14,16,15,685.0,122.0,2.5,18.05,491.0,861.1,667.3
2018,8,14,16,30,662.0,117.0,2.5,17.8,444.0,828.32,647.19
2018,8,14,16,45,630.5,110.0,2.45,17.55,394.5,782.59,617.06
2018,8,14,17,0,599.0,103.0,2.4,17.3,345.0,735.11,585.05
2018,8,14,17,15,540.0,95.0,2.4,16.9,290.0,659.64,531.77
2018,8,14,17,30,481.0,87.0,2.4,16.5,235.0,584.42,476.71
2018,8,14,17,45,406.5,75.5,2.4,16.1,184.5,486.48,401.28
2018,8,14,18,0,332.0,64.0,2.4,15.7,134.0,399.51,331.24
2018,8,14,18,15,268.5,51.0,2.35,15.35,97.5,323.27,265.99
2018,8,14,18,30,205.0,38.0,2.3,15.0,61.0,251.75,200.31
2018,8,14,18,45,124.5,24.0,2.25,14.6,36.0,156.57,72.11
2018,8,14,19,0,44.0,10.0,2.2,14.2,11.0,38.76,0.0
2018,8,14,19,15,22.0,5.0,2.15,14.05,5.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,5,15,8.0,2.5,2.0,13.0,2.5,0.0,0.0
2018,8,15,5,30,16.0,5.0,2.1,13.4,5.0,4.27,0.0
2018,8,15,5,45,76.0,20.5,2.15,13.8,27.0,16.08,0.0
2018,8,15,6,0,136.0,36.0,2.2,14.2,49.0,27.91,17.26
2018,8,15,6,15,216.0,53.0,2.2,14.7,88.0,40.16,29.39
2018,8,15,6,30,296.0,70.0,2.2,15.2,127.0,52.43,40.72
2018,8,15,6,45,360.0,83.0,2.2,15.7,173.5,61.44,48.93
2018,8,15,7,0,424.0,96.0,2.2,16.2,220.0,70.21,56.67
2018,8,15,7,15,479.5,105.5,2.15,16.7,271.0,76.28,61.83
2018,8,15,7,30,535.0,115.0,2.1,17.2,322.0,82.19,66.7
2018,8,15,7,45,576.0,120.5,2.1,17.7,372.0,86.13,69.76
2018,8,15,8,0,617.0,126.0,2.1,18.2,422.0,87.92,70.91
2018,8,15,8,15,649.5,130.0,2.05,18.6,471.0,88.51,71.05
2018,8,15,8,30,682.0,134.0,2.0,19.0,520.0,89.1,71.19
2018,8,15,8,45,690.0,140.5,1.95,19.35,558.5,90.84,72.33
2018,8,15,9,0,698.0,147.0,1.9,19.7,597.0,92.37,73.31
2018,8,15,9,15,708.5,154.0,1.9,19.95,636.0,94.06,74.46
2018,8,15,9,30,719.0,161.0,1.9,20.2,675.0,137.05,83.87
2018,8,15,9,45,766.0,149.5,1.9,20.45,722.0,189.82,114.25
2018,8,15,10,0,813.0,138.0,1.9,20.7,769.0,238.44,149.28
2018,8,15,10,15,825.0,138.0,1.95,20.85,799.5,291.54,193.54
2018,8,15,10,30,837.0,138.0,2.0,21.0,830.0,345.71,240.13
2018,8,15,10,45,847.5,136.5,2.05,21.1,854.0,403.21,289.29
2018,8,15,11,0,858.0,135.0,2.1,21.2,878.0,455.87,334.12
2018,8,15,11,15,864.0,134.5,2.1,21.2,894.0,507.23,377.02
2018,8,15,11,30,870.0,134.0,2.1,21.2,910.0,558.03,418.33
2018,8,15,11,45,875.0,133.0,2.15,21.15,919.5,607.14,457.58
2018,8,15,12,0,880.0,132.0,2.2,21.1,929.0,655.18,495.09
2018,8,15,12,15,882.5,130.0,2.2,21.0,930.0,699.47,528.95
2018,8,15,12,30,885.0,128.0,2.2,20.9,931.0,741.98,560.83
2018,8,15,12,45,886.0,126.0,2.25,20.8,924.5,781.36,590.05
2018,8,15,13,0,887.0,124.0,2.3,20.7,918.0,818.41,615.99
2018,8,15,13,15,885.5,122.5,2.3,20.55,904.0,851.34,638.81
2018,8,15,13,30,884.0,121.0,2.3,20.4,890.0,881.44,659.72
2018,8,15,13,45,881.0,118.5,2.3,20.25,868.5,906.27,677.14
2018,8,15,14,0,878.0,116.0,2.3,20.1,847.0,927.89,692.52
2018,8,15,14,15,872.0,114.0,2.3,20.0,819.0,943.91,704.17
2018,8,15,14,30,866.0,112.0,2.3,19.9,791.0,956.49,713.73
2018,8,15,14,45,858.5,109.5,2.3,19.75,757.0,963.62,719.99
2018,8,15,15,0,851.0,107.0,2.3,19.6,723.0,967.23,724.15
2018,8,15,15,15,838.0,105.0,2.3,19.6,683.0,974.28,730.4
2018,8,15,15,30,825.0,103.0,2.3,19.6,643.0,966.26,726.74
2018,8,15,15,45,810.5,99.0,2.25,19.3,598.5,950.89,718.73
2018,8,15,16,0,796.0,95.0,2.2,19.0,554.0,932.21,708.61
2018,8,15,16,15,776.5,91.0,2.2,18.8,506.5,905.46,693.25
2018,8,15,16,30,757.0,87.0,2.2,18.6,459.0,875.86,675.82
2018,8,15,16,45,728.5,82.5,2.2,18.4,408.5,834.36,649.73
2018,8,15,17,0,700.0,78.0,2.2,18.2,358.0,796.83,625.92
2018,8,15,17,15,659.0,73.5,2.15,17.85,307.5,740.78,587.76
2018,8,15,17,30,618.0,69.0,2.1,17.5,257.0,684.1,547.73
2018,8,15,17,45,558.5,62.0,2.1,17.1,207.5,607.73,491.16
2018,8,15,18,0,499.0,55.0,2.1,16.7,158.0,532.73,432.55
2018,8,15,18,15,410.5,45.5,2.05,16.3,114.5,433.34,351.11
2018,8,15,18,30,322.0,36.0,2.0,15.9,71.0,338.79,266.53
2018,8,15,18,45,195.5,22.5,2.0,15.5,40.5,203.4,72.2
2018,8,15,19,0,69.0,9.0,2.0,15.1,10.0,54.96,0.0
2018,8,15,19,15,34.5,4.5,1.95,14.85,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,5,15,16.0,2.5,1.35,12.1,2.5,0.0,0.0
2018,8,16,5,30,32.0,5.0,1.4,12.7,5.0,4.27,0.0
2018,8,16,5,45,123.0,19.0,1.45,13.25,29.0,14.81,0.0
2018,8,16,6,0,214.0,33.0,1.5,13.8,53.0,25.54,15.16
2018,8,16,6,15,319.0,46.0,1.55,14.35,96.5,35.42,25.28
2018,8,16,6,30,424.0,59.0,1.6,14.9,140.0,47.37,36.31
2018,8,16,6,45,412.0,74.0,1.6,15.4,172.5,55.44,43.69
2018,8,16,7,0,400.0,89.0,1.6,15.9,205.0,65.18,52.31
2018,8,16,7,15,475.5,96.5,1.55,16.4,260.5,70.17,56.55
2018,8,16,7,30,551.0,104.0,1.5,16.9,316.0,76.12,61.49
2018,8,16,7,45,618.0,105.0,1.5,17.35,374.5,75.34,60.49
2018,8,16,8,0,685.0,106.0,1.5,17.8,433.0,74.87,59.76
2018,8,16,8,15,734.5,104.5,1.45,18.2,489.0,72.74,57.61
2018,8,16,8,30,784.0,103.0,1.4,18.6,545.0,77.68,61.55
2018,8,16,8,45,806.0,104.5,1.4,19.0,591.5,77.44,61.04
2018,8,16,9,0,828.0,106.0,1.4,19.4,638.0,77.23,60.58
2018,8,16,9,15,841.5,109.0,1.35,19.7,680.0,77.81,60.83
2018,8,16,9,30,855.0,112.0,1.3,20.0,722.0,122.73,69.03
2018,8,16,9,45,865.0,114.0,1.3,20.3,758.0,186.92,107.91
2018,8,16,10,0,875.0,116.0,1.3,20.6,794.0,242.25,149.25
2018,8,16,10,15,882.5,118.5,1.35,20.85,824.5,298.2,195.72
2018,8,16,10,30,890.0,121.0,1.4,21.1,855.0,354.61,244.02
2018,8,16,10,45,896.0,121.5,1.45,21.3,878.0,409.4,291.12
2018,8,16,11,0,902.0,122.0,1.5,21.5,901.0,464.0,337.2
2018,8,16,11,15,905.5,123.0,1.55,21.55,917.0,517.42,381.44
2018,8,16,11,30,909.0,124.0,1.6,21.6,933.0,569.99,423.82
2018,8,16,11,45,911.5,124.0,1.65,21.6,941.5,620.22,463.43
2018,8,16,12,0,914.0,124.0,1.7,21.6,950.0,669.09,501.02
2018,8,16,12,15,916.5,123.0,1.75,21.65,951.5,715.58,535.97
2018,8,16,12,30,919.0,122.0,1.8,21.7,953.0,760.23,568.9
2018,8,16,12,45,920.5,119.5,1.8,21.75,946.5,800.81,597.5
2018,8,16,13,0,922.0,117.0,1.8,21.8,940.0,838.97,622.89
2018,8,16,13,15,918.5,117.0,1.85,21.8,925.5,872.68,645.85
2018,8,16,13,30,915.0,117.0,1.9,21.8,911.0,903.41,666.86
2018,8,16,13,45,909.5,116.0,1.9,21.85,888.5,928.29,683.4
2018,8,16,14,0,904.0,115.0,1.9,21.9,866.0,949.79,697.84
2018,8,16,14,15,896.0,114.0,1.95,21.8,836.5,965.54,709.65
2018,8,16,14,30,888.0,113.0,2.0,21.7,807.0,977.72,719.37
2018,8,16,14,45,877.5,111.5,2.0,21.6,771.0,983.38,724.46
2018,8,16,15,0,867.0,110.0,2.0,21.5,735.0,985.44,727.44
2018,8,16,15,15,854.0,107.5,2.0,21.5,694.0,992.23,733.47
2018,8,16,15,30,841.0,105.0,2.0,21.5,653.0,983.7,729.59
2018,8,16,15,45,821.5,103.0,2.05,21.15,607.0,965.81,721.4
2018,8,16,16,0,802.0,101.0,2.1,20.8,561.0,944.6,711.06
2018,8,16,16,15,775.0,98.5,2.15,20.55,511.0,912.26,692.83
2018,8,16,16,30,748.0,96.0,2.2,20.3,461.0,883.54,676.88
2018,8,16,16,45,713.0,92.0,2.2,20.0,409.0,837.11,647.82
2018,8,16,17,0,678.0,88.0,2.2,19.7,357.0,788.92,616.86
2018,8,16,17,15,630.0,83.0,2.15,19.25,305.0,726.04,574.12
2018,8,16,17,30,582.0,78.0,2.1,18.8,253.0,662.67,529.35
2018,8,16,17,45,514.0,70.0,2.1,18.4,202.5,578.21,466.52
2018,8,16,18,0,446.0,62.0,2.1,18.0,152.0,495.27,401.57
2018,8,16,18,15,353.0,50.0,2.05,17.5,108.5,389.7,315.17
2018,8,16,18,30,260.0,38.0,2.0,17.0,65.0,295.2,229.51
2018,8,16,18,45,152.0,23.5,2.0,16.55,37.0,172.47,33.51
2018,8,16,19,0,44.0,9.0,2.0,16.1,9.0,37.75,0.0
2018,8,16,19,15,22.0,4.5,1.95,15.9,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,5,15,9.5,2.0,1.35,13.4,2.0,0.0,0.0
2018,8,17,5,30,19.0,4.0,1.3,13.9,4.0,3.41,0.0
2018,8,17,5,45,92.0,19.5,1.25,14.35,27.0,16.64,0.0
2018,8,17,6,0,165.0,35.0,1.2,14.8,50.0,26.94,15.96
2018,8,17,6,15,248.0,51.5,1.1,15.4,90.0,39.23,28.43
2018,8,17,6,30,331.0,68.0,1.0,16.0,130.0,51.24,39.51
2018,8,17,6,45,348.5,82.0,0.95,16.6,165.5,60.73,48.11
2018,8,17,7,0,366.0,96.0,0.9,17.2,201.0,69.82,56.09
2018,8,17,7,15,409.0,110.0,0.85,17.85,249.0,78.76,63.67
2018,8,17,7,30,452.0,124.0,0.8,18.5,297.0,87.36,70.77
2018,8,17,7,45,535.5,128.0,0.8,19.15,361.5,89.64,72.3
2018,8,17,8,0,619.0,132.0,0.8,19.8,426.0,92.6,74.37
2018,8,17,8,15,657.5,135.0,0.8,20.5,477.5,92.4,73.72
2018,8,17,8,30,696.0,138.0,0.8,21.2,529.0,92.29,73.16
2018,8,17,8,45,720.5,142.0,0.8,21.85,576.0,92.63,73.03
2018,8,17,9,0,745.0,146.0,0.8,22.5,623.0,92.94,72.87
2018,8,17,9,15,772.0,144.5,0.85,23.0,667.0,90.0,70.09
2018,8,17,9,30,799.0,143.0,0.9,23.5,711.0,137.64,81.8
2018,8,17,9,45,825.0,139.0,0.9,24.0,751.5,187.71,108.44
2018,8,17,10,0,851.0,135.0,0.9,24.5,792.0,240.89,146.45
2018,8,17,10,15,860.5,136.0,0.95,24.75,822.5,296.33,191.35
2018,8,17,10,30,870.0,137.0,1.0,25.0,853.0,352.56,238.3
2018,8,17,10,45,877.0,138.5,1.05,25.3,877.0,412.77,287.98
2018,8,17,11,0,884.0,140.0,1.1,25.6,901.0,467.78,332.95
2018,8,17,11,15,887.5,141.0,1.15,25.7,917.0,520.63,375.53
2018,8,17,11,30,891.0,142.0,1.2,25.8,933.0,572.67,416.31
2018,8,17,11,45,893.5,142.0,1.25,25.9,941.5,622.44,454.36
2018,8,17,12,0,896.0,142.0,1.3,26.0,950.0,670.88,490.45
2018,8,17,12,15,901.5,139.5,1.35,26.0,952.5,717.84,524.89
2018,8,17,12,30,907.0,137.0,1.4,26.0,955.0,763.21,557.54
2018,8,17,12,45,913.0,132.0,1.45,26.0,950.0,805.01,587.18
2018,8,17,13,0,919.0,127.0,1.5,26.0,945.0,844.62,613.46
2018,8,17,13,15,916.0,125.5,1.55,25.95,929.5,877.56,635.48
2018,8,17,13,30,913.0,124.0,1.6,25.9,914.0,907.47,655.61
2018,8,17,13,45,908.0,123.0,1.65,25.85,891.5,932.93,672.98
2018,8,17,14,0,903.0,122.0,1.7,25.8,869.0,955.04,688.35
2018,8,17,14,15,895.0,121.0,1.7,25.7,839.5,970.94,699.42
2018,8,17,14,30,887.0,120.0,1.7,25.6,810.0,983.28,708.43
2018,8,17,14,45,876.0,118.5,1.75,25.5,774.0,988.62,713.87
2018,8,17,15,0,865.0,117.0,1.8,25.4,738.0,1002.4,724.95
2018,8,17,15,15,851.5,114.5,1.8,25.4,696.5,997.08,723.0
2018,8,17,15,30,838.0,112.0,1.8,25.4,655.0,988.11,719.09
2018,8,17,15,45,818.5,109.5,1.8,25.05,608.5,969.65,710.2
2018,8,17,16,0,799.0,107.0,1.8,24.7,562.0,947.82,699.22
2018,8,17,16,15,772.5,104.0,1.8,24.45,512.0,915.32,680.9
2018,8,17,16,30,746.0,101.0,1.8,24.2,462.0,887.28,665.4
2018,8,17,16,45,712.0,96.5,1.75,23.9,410.0,841.16,636.85
2018,8,17,17,0,678.0,92.0,1.7,23.6,358.0,793.18,606.46
2018,8,17,17,15,632.5,85.0,1.7,22.85,305.0,729.94,565.69
2018,8,17,17,30,587.0,78.0,1.7,22.1,252.0,666.17,522.63
2018,8,17,17,45,522.0,69.5,1.65,21.35,202.0,583.59,462.81
2018,8,17,18,0,457.0,61.0,1.6,20.6,152.0,502.39,400.68
2018,8,17,18,15,364.5,49.0,1.6,19.75,108.0,397.89,317.04
2018,8,17,18,30,272.0,37.0,1.6,18.9,64.0,303.18,231.11
2018,8,17,18,45,160.5,22.5,1.55,18.1,36.0,175.1,0.0
2018,8,17,19,0,49.0,8.0,1.5,17.3,8.0,40.23,0.0
2018,8,17,19,15,24.5,4.0,1.5,17.05,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,16.8,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,17.0,3.0,2.56,0.0
2018,8,18,5,45,69.0,17.0,0.65,17.25,22.5,14.51,0.0
2018,8,18,6,0,125.0,31.0,0.6,17.5,42.0,24.24,13.35
2018,8,18,6,15,193.0,51.0,0.6,17.95,81.0,39.14,28.0
2018,8,18,6,30,261.0,71.0,0.6,18.4,120.0,53.08,40.69
2018,8,18,6,45,320.0,89.0,0.6,18.85,167.5,65.57,51.85
2018,8,18,7,0,379.0,107.0,0.6,19.3,215.0,77.66,62.37
2018,8,18,7,15,429.5,120.0,0.6,19.85,265.5,85.84,69.22
2018,8,18,7,30,480.0,133.0,0.6,20.4,316.0,93.74,75.64
2018,8,18,7,45,523.0,142.0,0.6,21.0,367.0,98.66,79.38
2018,8,18,8,0,566.0,151.0,0.6,21.6,418.0,103.4,82.89
2018,8,18,8,15,597.5,158.0,0.6,22.25,467.5,106.55,85.0
2018,8,18,8,30,629.0,165.0,0.6,22.9,517.0,109.95,87.3
2018,8,18,8,45,655.5,170.0,0.65,23.55,563.5,110.19,87.0
2018,8,18,9,0,682.0,175.0,0.7,24.2,610.0,110.4,86.7
2018,8,18,9,15,700.0,180.0,0.7,24.6,652.0,110.4,86.33
2018,8,18,9,30,718.0,185.0,0.7,25.0,694.0,148.1,91.97
2018,8,18,9,45,733.0,188.0,0.75,25.4,730.5,198.13,119.46
2018,8,18,10,0,748.0,191.0,0.8,25.8,767.0,250.21,156.64
2018,8,18,10,15,759.5,194.0,0.9,26.0,798.5,303.31,198.81
2018,8,18,10,30,771.0,197.0,1.0,26.2,830.0,357.66,243.34
2018,8,18,10,45,780.0,198.0,1.05,26.4,853.5,410.81,286.94
2018,8,18,11,0,789.0,199.0,1.1,26.6,877.0,464.45,330.15
2018,8,18,11,15,794.0,200.5,1.15,26.65,893.0,516.89,371.71
2018,8,18,11,30,799.0,202.0,1.2,26.7,909.0,570.15,412.69
2018,8,18,11,45,802.5,201.5,1.25,26.75,917.5,618.06,448.98
2018,8,18,12,0,806.0,201.0,1.3,26.8,926.0,664.98,483.7
2018,8,18,12,15,810.0,199.0,1.4,26.75,927.5,709.82,516.87
2018,8,18,12,30,814.0,197.0,1.5,26.7,929.0,753.17,548.47
2018,8,18,12,45,816.5,193.0,1.55,26.65,922.5,791.98,576.17
2018,8,18,13,0,819.0,189.0,1.6,26.6,916.0,828.59,602.07
2018,8,18,13,15,816.0,187.0,1.65,26.5,901.0,860.03,624.12
2018,8,18,13,30,813.0,185.0,1.7,26.4,886.0,888.58,643.59
2018,8,18,13,45,807.5,182.0,1.8,26.3,863.0,910.94,659.73
2018,8,18,14,0,802.0,179.0,1.9,26.2,840.0,929.97,673.9
2018,8,18,14,15,794.5,175.5,1.95,26.05,811.0,943.25,684.14
2018,8,18,14,30,787.0,172.0,2.0,25.9,782.0,961.21,697.6
2018,8,18,14,45,777.0,167.0,2.05,25.75,746.5,963.87,701.33
2018,8,18,15,0,767.0,162.0,2.1,25.6,711.0,962.92,703.06
2018,8,18,15,15,751.5,158.0,2.1,25.6,670.0,954.15,698.93
2018,8,18,15,30,736.0,154.0,2.1,25.6,629.0,941.9,692.73
2018,8,18,15,45,717.0,148.0,2.1,25.15,583.0,920.55,681.88
2018,8,18,16,0,698.0,142.0,2.1,24.7,537.0,896.03,668.94
2018,8,18,16,15,673.0,135.0,2.15,24.4,488.0,861.49,649.2
2018,8,18,16,30,648.0,128.0,2.2,24.1,439.0,824.31,627.33
2018,8,18,16,45,614.0,119.5,2.2,23.75,388.0,774.47,595.78
2018,8,18,17,0,580.0,111.0,2.2,23.4,337.0,722.87,562.14
2018,8,18,17,15,533.0,101.5,2.2,22.8,285.5,656.85,517.27
2018,8,18,17,30,486.0,92.0,2.2,22.2,234.0,586.36,467.13
2018,8,18,17,45,423.5,79.5,2.15,21.55,185.5,505.83,406.68
2018,8,18,18,0,361.0,67.0,2.1,20.9,137.0,427.9,345.13
2018,8,18,18,15,277.5,51.0,2.1,20.3,95.5,331.38,264.99
2018,8,18,18,30,194.0,35.0,2.1,19.7,54.0,240.93,181.08
2018,8,18,18,45,109.5,20.0,2.1,19.1,29.5,132.12,0.0
2018,8,18,19,0,25.0,5.0,2.1,18.5,5.0,21.26,0.0
2018,8,18,19,15,12.5,2.5,2.05,18.25,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,14.95,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.0,1.9,15.45,13.5,9.39,0.0
2018,8,19,6,0,53.0,20.0,1.9,15.7,25.0,16.0,6.73
2018,8,19,6,15,88.5,42.0,1.85,16.1,56.0,32.44,22.37
2018,8,19,6,30,124.0,64.0,1.8,16.5,87.0,48.28,36.77
2018,8,19,6,45,158.0,90.5,1.75,16.9,129.0,66.55,53.12
2018,8,19,7,0,192.0,117.0,1.7,17.3,171.0,84.14,68.58
2018,8,19,7,15,226.0,142.0,1.65,17.7,218.0,100.19,82.36
2018,8,19,7,30,260.0,167.0,1.6,18.1,265.0,115.66,95.35
2018,8,19,7,45,291.5,188.5,1.55,18.5,313.5,128.5,105.84
2018,8,19,8,0,323.0,210.0,1.5,18.9,362.0,140.85,115.72
2018,8,19,8,15,351.5,225.0,1.5,19.4,407.0,149.06,121.97
2018,8,19,8,30,380.0,240.0,1.5,19.9,452.0,156.92,127.85
2018,8,19,8,45,407.0,253.5,1.45,20.4,497.5,163.59,132.68
2018,8,19,9,0,434.0,267.0,1.4,20.9,543.0,169.95,137.22
2018,8,19,9,15,502.5,255.5,1.4,21.55,595.5,152.28,122.03
2018,8,19,9,30,571.0,244.0,1.4,22.2,648.0,175.14,118.75
2018,8,19,9,45,653.0,217.0,1.45,22.8,701.0,205.98,130.55
2018,8,19,10,0,735.0,190.0,1.5,23.4,754.0,246.14,156.3
2018,8,19,10,15,745.5,192.5,1.5,23.9,784.0,297.97,197.9
2018,8,19,10,30,756.0,195.0,1.5,24.4,814.0,350.91,241.62
2018,8,19,10,45,764.5,196.5,1.55,24.9,837.0,403.4,285.07
2018,8,19,11,0,773.0,198.0,1.6,25.4,860.0,456.36,328.05
2018,8,19,11,15,778.0,199.5,1.6,25.65,876.0,507.96,369.14
2018,8,19,11,30,783.0,201.0,1.6,25.9,892.0,559.23,408.76
2018,8,19,11,45,786.5,201.0,1.65,26.15,900.5,607.93,445.71
2018,8,19,12,0,790.0,201.0,1.7,26.4,909.0,654.48,480.21
2018,8,19,12,15,780.0,206.5,1.75,26.4,906.0,697.83,511.99
2018,8,19,12,30,770.0,212.0,1.8,26.4,903.0,737.63,540.7
2018,8,19,12,45,754.5,219.5,1.85,26.45,892.0,772.53,565.41
2018,8,19,13,0,739.0,227.0,1.9,26.5,881.0,804.39,587.71
2018,8,19,13,15,733.5,225.5,2.0,26.4,865.5,833.11,608.77
2018,8,19,13,30,728.0,224.0,2.1,26.3,850.0,858.92,627.81
2018,8,19,13,45,720.0,221.5,2.2,26.2,827.0,878.56,642.75
2018,8,19,14,0,712.0,219.0,2.3,26.1,804.0,894.93,655.61
2018,8,19,14,15,701.0,215.5,2.35,25.9,774.5,904.22,663.49
2018,8,19,14,30,690.0,212.0,2.4,25.7,745.0,910.03,669.24
2018,8,19,14,45,675.5,207.5,2.45,25.55,709.5,908.01,669.86
2018,8,19,15,0,661.0,203.0,2.5,25.4,674.0,902.48,668.36
2018,8,19,15,15,643.5,197.0,2.5,25.4,633.5,889.06,660.93
2018,8,19,15,30,626.0,191.0,2.5,25.4,593.0,872.29,651.41
2018,8,19,15,45,603.0,183.5,2.55,24.9,548.0,845.35,636.67
2018,8,19,16,0,580.0,176.0,2.6,24.4,503.0,808.53,614.97
2018,8,19,16,15,551.5,167.0,2.65,23.95,455.0,770.02,591.61
2018,8,19,16,30,523.0,158.0,2.7,23.5,407.0,729.61,566.38
2018,8,19,16,45,487.0,146.0,2.7,23.1,357.5,676.82,531.14
2018,8,19,17,0,451.0,134.0,2.7,22.7,308.0,623.1,494.02
2018,8,19,17,15,405.5,120.0,2.7,22.0,259.0,557.71,447.21
2018,8,19,17,30,360.0,106.0,2.7,21.3,210.0,492.82,398.85
2018,8,19,17,45,303.5,88.5,2.7,20.65,164.0,414.86,337.84
2018,8,19,18,0,247.0,71.0,2.7,20.0,118.0,321.77,262.5
2018,8,19,18,15,181.5,51.0,2.65,19.45,80.0,237.85,191.11
2018,8,19,18,30,116.0,31.0,2.6,18.9,42.0,155.88,114.81
2018,8,19,18,45,63.5,17.0,2.55,18.3,22.5,80.92,0.0
2018,8,19,19,0,11.0,3.0,2.5,17.7,3.0,2.56,0.0
2018,8,19,19,15,5.5,1.5,2.45,17.45,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.4,14.05,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.4,14.2,1.0,0.0,0.0
2018,8,20,5,45,24.5,9.5,2.35,14.4,11.5,8.11,0.0
2018,8,20,6,0,45.0,18.0,2.3,14.6,22.0,14.45,5.34
2018,8,20,6,15,77.0,38.5,2.25,14.95,50.5,30.79,21.0
2018,8,20,6,30,109.0,59.0,2.2,15.3,79.0,46.03,34.94
2018,8,20,6,45,140.5,84.5,2.15,15.6,118.5,64.07,51.2
2018,8,20,7,0,172.0,110.0,2.1,15.9,158.0,81.57,66.72
2018,8,20,7,15,202.0,136.0,2.05,16.2,203.5,96.29,79.48
2018,8,20,7,30,232.0,162.0,2.0,16.5,249.0,112.39,93.19
2018,8,20,7,45,259.0,185.5,1.9,16.8,296.0,126.38,104.8
2018,8,20,8,0,286.0,209.0,1.8,17.1,343.0,139.8,115.75
2018,8,20,8,15,309.5,229.5,1.7,17.6,389.0,150.96,124.51
2018,8,20,8,30,333.0,250.0,1.6,18.1,435.0,161.61,132.74
2018,8,20,8,45,353.5,267.5,1.55,18.55,478.5,170.15,139.15
2018,8,20,9,0,374.0,285.0,1.5,19.0,522.0,178.26,145.16
2018,8,20,9,15,431.0,281.5,1.45,19.6,572.0,165.66,134.03
2018,8,20,9,30,488.0,278.0,1.4,20.2,622.0,188.37,132.59
2018,8,20,9,45,556.5,261.5,1.3,20.85,672.5,222.07,147.93
2018,8,20,10,0,625.0,245.0,1.2,21.5,723.0,261.68,173.54
2018,8,20,10,15,637.0,249.0,1.25,21.9,753.0,309.02,211.14
2018,8,20,10,30,649.0,253.0,1.3,22.3,783.0,357.91,251.17
2018,8,20,10,45,658.5,255.5,1.3,22.7,806.0,406.25,290.76
2018,8,20,11,0,668.0,258.0,1.3,23.1,829.0,455.45,330.29
2018,8,20,11,15,673.0,260.5,1.35,23.4,844.5,503.24,368.22
2018,8,20,11,30,678.0,263.0,1.4,23.7,860.0,550.98,405.13
2018,8,20,11,45,681.0,263.5,1.45,23.95,868.0,595.85,439.16
2018,8,20,12,0,684.0,264.0,1.5,24.2,876.0,639.97,471.82
2018,8,20,12,15,718.0,244.0,1.55,24.4,886.5,687.08,506.38
2018,8,20,12,30,752.0,224.0,1.6,24.6,897.0,734.51,540.6
2018,8,20,12,45,795.5,196.0,1.7,24.8,902.5,777.51,572.16
2018,8,20,13,0,839.0,168.0,1.8,25.0,908.0,824.3,605.91
2018,8,20,13,15,830.5,169.5,1.85,25.0,891.5,854.69,626.56
2018,8,20,13,30,822.0,171.0,1.9,25.0,875.0,881.9,645.14
2018,8,20,13,45,810.0,172.0,1.95,24.95,850.5,902.29,659.48
2018,8,20,14,0,798.0,173.0,2.0,24.9,826.0,919.12,671.68
2018,8,20,14,15,784.5,172.0,2.05,24.7,795.0,929.02,679.94
2018,8,20,14,30,771.0,171.0,2.1,24.5,764.0,943.41,691.36
2018,8,20,14,45,753.0,171.0,2.15,24.25,728.0,943.55,693.74
2018,8,20,15,0,735.0,171.0,2.2,24.0,692.0,940.05,694.03
2018,8,20,15,15,718.5,166.0,2.2,24.0,650.5,928.98,688.31
2018,8,20,15,30,702.0,161.0,2.2,24.0,609.0,914.48,680.5
2018,8,20,15,45,674.0,157.5,2.25,23.25,562.0,887.01,666.48
2018,8,20,16,0,646.0,154.0,2.3,22.5,515.0,856.44,650.23
