Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,16,15,607.0,149.0,2.25,21.9,464.0,810.6,621.87
2018,8,20,16,30,568.0,144.0,2.2,21.3,413.0,755.12,586.2
2018,8,20,16,45,524.5,135.5,2.2,20.75,361.5,698.72,549.19
2018,8,20,17,0,481.0,127.0,2.2,20.2,310.0,641.66,510.46
2018,8,20,17,15,428.5,115.0,2.2,19.45,260.0,571.75,460.81
2018,8,20,17,30,376.0,103.0,2.2,18.7,210.0,502.69,409.21
2018,8,20,17,45,311.5,86.0,2.15,17.95,162.5,418.11,342.7
2018,8,20,18,0,247.0,69.0,2.1,17.2,115.0,336.29,275.43
2018,8,20,18,15,180.0,49.0,2.05,16.7,77.0,233.65,188.81
2018,8,20,18,30,113.0,29.0,2.0,16.2,39.0,150.32,109.08
2018,8,20,18,45,61.5,15.5,1.9,15.7,20.5,57.13,0.0
2018,8,20,19,0,10.0,2.0,1.8,15.2,2.0,1.71,0.0
2018,8,20,19,15,5.0,1.0,1.75,14.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,5,15,1.5,0.5,1.2,12.65,0.5,0.0,0.0
2018,8,21,5,30,3.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,8,21,5,45,20.0,10.5,1.2,13.1,12.0,8.96,0.0
2018,8,21,6,0,37.0,20.0,1.2,13.3,23.0,16.48,6.64
2018,8,21,6,15,41.0,41.5,1.2,13.65,47.0,32.66,22.72
2018,8,21,6,30,45.0,63.0,1.2,14.0,71.0,49.09,37.82
2018,8,21,6,45,59.0,84.0,1.25,14.3,98.0,64.44,51.78
2018,8,21,7,0,73.0,105.0,1.3,14.6,125.0,79.55,65.26
2018,8,21,7,15,61.5,123.0,1.3,15.0,142.5,92.4,76.41
2018,8,21,7,30,50.0,141.0,1.3,15.4,160.0,104.98,87.08
2018,8,21,7,45,46.0,161.0,1.3,15.75,180.5,118.53,98.39
2018,8,21,8,0,42.0,181.0,1.3,16.1,201.0,131.78,109.25
2018,8,21,8,15,46.0,202.5,1.3,16.45,226.5,145.67,120.5
2018,8,21,8,30,50.0,224.0,1.3,16.8,252.0,159.21,131.3
2018,8,21,8,45,49.5,242.0,1.35,17.15,271.5,170.43,140.07
2018,8,21,9,0,49.0,260.0,1.4,17.5,291.0,181.34,148.52
2018,8,21,9,15,47.5,276.5,1.4,17.8,308.0,191.12,155.99
2018,8,21,9,30,46.0,293.0,1.4,18.1,325.0,205.88,159.02
2018,8,21,9,45,50.0,312.0,1.4,18.35,348.5,225.29,172.71
2018,8,21,10,0,54.0,331.0,1.4,18.6,372.0,245.6,187.56
2018,8,21,10,15,73.5,354.5,1.45,18.85,413.0,273.2,207.7
2018,8,21,10,30,93.0,378.0,1.5,19.1,454.0,303.73,230.29
2018,8,21,10,45,152.0,394.5,1.5,19.3,522.5,338.24,255.17
2018,8,21,11,0,211.0,411.0,1.5,19.5,591.0,389.21,292.86
2018,8,21,11,15,242.0,416.0,1.5,19.65,626.0,420.96,316.9
2018,8,21,11,30,273.0,421.0,1.5,19.8,661.0,463.12,348.56
2018,8,21,11,45,281.5,425.0,1.5,19.9,674.5,495.05,372.53
2018,8,21,12,0,290.0,429.0,1.5,20.0,688.0,527.59,396.67
2018,8,21,12,15,357.0,410.5,1.5,20.0,729.0,581.01,436.29
2018,8,21,12,30,424.0,392.0,1.5,20.0,770.0,641.9,480.62
2018,8,21,12,45,488.5,367.5,1.5,20.0,799.5,698.74,521.67
2018,8,21,13,0,553.0,343.0,1.5,20.0,829.0,757.84,563.83
2018,8,21,13,15,497.5,352.0,1.5,19.9,783.5,750.24,558.43
2018,8,21,13,30,442.0,361.0,1.5,19.8,738.0,737.31,549.83
2018,8,21,13,45,390.0,362.5,1.5,19.7,689.0,703.67,527.3
2018,8,21,14,0,338.0,364.0,1.5,19.6,640.0,676.85,509.09
2018,8,21,14,15,428.5,335.0,1.45,19.45,671.5,762.36,571.07
2018,8,21,14,30,519.0,306.0,1.4,19.3,703.0,835.69,622.83
2018,8,21,14,45,508.0,295.5,1.35,19.15,669.5,829.65,619.01
2018,8,21,15,0,497.0,285.0,1.3,19.0,636.0,820.68,614.19
2018,8,21,15,15,479.5,275.0,1.3,19.0,597.0,803.05,603.76
2018,8,21,15,30,462.0,265.0,1.3,19.0,558.0,782.7,591.57
2018,8,21,15,45,444.0,250.5,1.25,18.55,515.5,754.56,574.52
2018,8,21,16,0,426.0,236.0,1.2,18.1,473.0,705.56,543.23
2018,8,21,16,15,404.5,219.0,1.2,17.75,427.5,667.22,518.95
2018,8,21,16,30,383.0,202.0,1.2,17.4,382.0,627.41,492.95
2018,8,21,16,45,353.5,184.0,1.15,17.1,335.0,577.54,458.28
2018,8,21,17,0,324.0,166.0,1.1,16.8,288.0,527.17,422.37
2018,8,21,17,15,286.0,144.0,1.1,16.4,240.0,463.12,375.23
2018,8,21,17,30,248.0,122.0,1.1,16.0,192.0,399.37,326.51
2018,8,21,17,45,203.0,98.0,1.05,15.6,147.5,326.96,268.53
2018,8,21,18,0,158.0,74.0,1.0,15.2,103.0,255.35,208.96
2018,8,21,18,15,112.0,50.5,1.0,14.9,67.5,184.31,147.68
2018,8,21,18,30,66.0,27.0,1.0,14.6,32.0,109.87,75.98
2018,8,21,18,45,35.5,14.5,0.95,14.3,17.0,37.64,0.0
2018,8,21,19,0,5.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,0.9,13.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,8,22,5,45,4.0,8.0,0.8,13.05,8.0,6.83,0.0
2018,8,22,6,0,6.0,15.0,0.8,13.3,15.0,12.69,3.51
2018,8,22,6,15,3.0,27.0,0.75,13.7,27.0,22.31,13.73
2018,8,22,6,30,0.0,39.0,0.7,14.1,39.0,32.25,22.98
2018,8,22,6,45,0.0,55.5,0.7,14.55,55.5,45.41,34.93
2018,8,22,7,0,0.0,72.0,0.7,15.0,72.0,58.37,46.49
2018,8,22,7,15,0.0,86.5,0.7,15.45,86.5,69.78,56.45
2018,8,22,7,30,0.0,101.0,0.7,15.9,101.0,81.12,66.13
2018,8,22,7,45,0.0,115.0,0.7,16.35,115.0,92.01,75.23
2018,8,22,8,0,0.0,129.0,0.7,16.8,129.0,102.82,84.11
2018,8,22,8,15,1.5,145.5,0.7,17.2,146.5,115.32,94.3
2018,8,22,8,30,3.0,162.0,0.7,17.6,164.0,127.69,104.25
2018,8,22,8,45,6.0,180.0,0.75,18.0,184.0,140.98,114.87
2018,8,22,9,0,9.0,198.0,0.8,18.4,204.0,154.12,125.25
2018,8,22,9,15,13.0,218.5,0.85,18.8,227.5,168.78,136.79
2018,8,22,9,30,17.0,239.0,0.9,19.2,251.0,184.97,142.55
2018,8,22,9,45,21.5,262.0,0.95,19.6,278.0,204.42,156.64
2018,8,22,10,0,26.0,285.0,1.0,20.0,305.0,212.74,162.21
2018,8,22,10,15,70.0,321.0,1.05,20.3,377.0,251.51,189.86
2018,8,22,10,30,114.0,357.0,1.1,20.6,449.0,287.47,215.6
2018,8,22,10,45,220.0,365.0,1.15,20.95,549.5,342.76,254.88
2018,8,22,11,0,326.0,373.0,1.2,21.3,650.0,402.85,298.56
2018,8,22,11,15,425.0,350.0,1.25,21.45,718.0,454.17,336.95
2018,8,22,11,30,524.0,327.0,1.3,21.6,786.0,520.24,386.26
2018,8,22,11,45,593.0,302.5,1.35,21.75,826.5,576.66,428.5
2018,8,22,12,0,662.0,278.0,1.4,21.9,867.0,636.21,472.62
2018,8,22,12,15,684.0,264.0,1.4,21.9,872.5,679.61,504.52
2018,8,22,12,30,706.0,250.0,1.4,21.9,878.0,722.76,535.84
2018,8,22,12,45,733.0,231.0,1.45,21.9,878.0,764.64,566.44
2018,8,22,13,0,760.0,212.0,1.5,21.9,878.0,805.39,595.99
2018,8,22,13,15,755.5,210.0,1.5,21.75,862.5,834.84,616.86
2018,8,22,13,30,751.0,208.0,1.5,21.6,847.0,861.37,635.71
2018,8,22,13,45,744.5,205.5,1.5,21.4,825.0,882.62,650.94
2018,8,22,14,0,738.0,203.0,1.5,21.2,803.0,900.64,663.8
2018,8,22,14,15,728.5,200.0,1.45,20.95,774.0,912.07,671.98
2018,8,22,14,30,719.0,197.0,1.4,20.7,745.0,920.05,678.08
2018,8,22,14,45,706.0,192.5,1.4,20.5,709.5,919.67,679.48
2018,8,22,15,0,693.0,188.0,1.4,20.3,674.0,915.76,678.82
2018,8,22,15,15,676.0,182.0,1.4,20.3,633.0,902.9,671.94
2018,8,22,15,30,659.0,176.0,1.4,20.3,592.0,886.66,663.0
2018,8,22,15,45,637.0,170.5,1.3,19.65,548.0,862.77,649.3
2018,8,22,16,0,615.0,165.0,1.2,19.0,504.0,835.79,633.5
2018,8,22,16,15,586.5,157.0,1.2,18.6,456.5,789.93,605.33
2018,8,22,16,30,558.0,149.0,1.2,18.2,409.0,750.28,581.09
2018,8,22,16,45,521.5,138.5,1.15,17.85,359.0,698.33,546.7
2018,8,22,17,0,485.0,128.0,1.1,17.5,309.0,645.44,510.75
2018,8,22,17,15,436.5,115.5,1.1,17.0,259.5,578.63,463.82
2018,8,22,17,30,388.0,103.0,1.1,16.5,210.0,512.47,414.88
2018,8,22,17,45,326.0,86.0,1.05,16.0,163.0,430.06,350.47
2018,8,22,18,0,264.0,69.0,1.0,15.5,116.0,350.35,285.19
2018,8,22,18,15,191.0,50.0,1.0,15.15,78.0,246.97,198.05
2018,8,22,18,30,118.0,31.0,1.0,14.8,40.0,158.91,107.05
2018,8,22,18,45,62.0,16.5,0.95,14.4,21.0,58.07,0.0
2018,8,22,19,0,6.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,22,19,15,3.0,1.0,0.9,13.85,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,11.95,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,12.4,1.0,0.0,0.0
2018,8,23,5,45,15.0,8.0,0.9,12.9,9.0,6.83,0.0
2018,8,23,6,0,25.0,15.0,0.9,13.4,17.0,12.6,3.07
2018,8,23,6,15,12.5,25.5,0.95,13.9,26.5,21.45,12.92
2018,8,23,6,30,0.0,36.0,1.0,14.4,36.0,29.75,20.7
2018,8,23,6,45,0.0,51.0,1.0,14.9,51.0,42.03,31.84
2018,8,23,7,0,0.0,66.0,1.0,15.4,66.0,53.94,42.48
2018,8,23,7,15,0.0,74.5,1.0,15.75,74.5,60.97,48.63
2018,8,23,7,30,0.0,83.0,1.0,16.1,83.0,67.95,54.58
2018,8,23,7,45,0.0,89.0,1.0,16.5,89.0,73.0,58.73
2018,8,23,8,0,0.0,95.0,1.0,16.9,95.0,77.99,62.75
2018,8,23,8,15,0.0,105.5,1.0,17.2,105.5,86.31,69.61
2018,8,23,8,30,0.0,116.0,1.0,17.5,116.0,94.56,76.34
2018,8,23,8,45,0.0,129.0,1.0,17.8,129.0,104.6,84.51
2018,8,23,9,0,0.0,142.0,1.0,18.1,142.0,114.55,92.53
2018,8,23,9,15,1.0,150.5,1.05,18.35,151.0,121.14,97.69
2018,8,23,9,30,2.0,159.0,1.1,18.6,160.0,128.06,98.54
2018,8,23,9,45,3.0,165.0,1.15,18.85,167.0,133.47,102.46
2018,8,23,10,0,4.0,171.0,1.2,19.1,174.0,139.02,106.51
2018,8,23,10,15,5.5,181.5,1.2,19.25,186.0,148.24,113.49
2018,8,23,10,30,7.0,192.0,1.2,19.4,198.0,157.73,120.68
2018,8,23,10,45,10.5,222.5,1.25,19.6,231.5,183.55,140.57
2018,8,23,11,0,14.0,253.0,1.3,19.8,265.0,210.06,160.79
2018,8,23,11,15,15.5,271.5,1.35,19.85,285.0,227.15,173.8
2018,8,23,11,30,17.0,290.0,1.4,19.9,305.0,244.7,187.15
2018,8,23,11,45,19.0,303.5,1.45,20.0,320.5,259.03,198.0
2018,8,23,12,0,21.0,317.0,1.5,20.1,336.0,273.81,209.18
2018,8,23,12,15,35.5,349.0,1.5,20.05,380.5,314.83,240.33
2018,8,23,12,30,50.0,381.0,1.5,20.0,425.0,357.99,272.71
2018,8,23,12,45,136.5,386.5,1.55,20.0,506.0,441.56,336.24
2018,8,23,13,0,223.0,392.0,1.6,20.0,587.0,535.24,405.8
2018,8,23,13,15,348.5,354.5,1.6,19.9,653.0,620.48,469.43
2018,8,23,13,30,474.0,317.0,1.6,19.8,719.0,723.98,544.41
2018,8,23,13,45,513.5,298.0,1.65,19.7,723.0,763.44,573.1
2018,8,23,14,0,553.0,279.0,1.7,19.6,727.0,802.06,601.8
2018,8,23,14,15,614.5,249.5,1.7,19.45,730.0,853.9,639.48
2018,8,23,14,30,676.0,220.0,1.7,19.3,733.0,901.79,674.24
2018,8,23,14,45,663.5,213.5,1.75,19.15,697.5,899.45,674.42
2018,8,23,15,0,651.0,207.0,1.8,19.0,662.0,893.62,672.87
2018,8,23,15,15,633.0,201.0,1.8,19.0,621.5,879.51,664.94
2018,8,23,15,30,615.0,195.0,1.8,19.0,581.0,862.02,654.88
2018,8,23,15,45,592.0,187.0,1.8,18.6,536.0,828.0,634.45
2018,8,23,16,0,569.0,179.0,1.8,18.2,491.0,798.5,617.09
2018,8,23,16,15,536.5,171.5,1.85,17.9,443.5,758.1,591.89
2018,8,23,16,30,504.0,164.0,1.9,17.6,396.0,715.97,564.61
2018,8,23,16,45,463.0,152.5,1.95,17.3,346.5,659.6,526.06
2018,8,23,17,0,422.0,141.0,2.0,17.0,297.0,602.59,485.79
2018,8,23,17,15,371.5,126.0,2.0,16.65,247.5,532.52,433.74
2018,8,23,17,30,321.0,111.0,2.0,16.3,198.0,447.21,368.07
2018,8,23,17,45,260.5,91.0,2.05,15.9,152.0,365.51,302.18
2018,8,23,18,0,200.0,71.0,2.1,15.5,106.0,286.36,235.51
2018,8,23,18,15,129.5,49.0,2.1,15.2,68.5,198.0,158.42
2018,8,23,18,30,59.0,27.0,2.1,14.9,31.0,91.11,55.61
2018,8,23,18,45,30.5,14.0,2.1,14.6,16.0,33.52,0.0
2018,8,23,19,0,2.0,1.0,2.1,14.3,1.0,0.0,0.0
2018,8,23,19,15,1.0,0.5,2.1,14.2,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.9,11.65,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,2.0,12.0,1.0,0.0,0.0
2018,8,24,5,45,6.0,8.5,2.05,12.35,9.0,7.26,0.0
2018,8,24,6,0,9.0,16.0,2.1,12.7,17.0,13.55,3.25
2018,8,24,6,15,4.5,32.5,2.05,13.15,33.0,26.62,17.34
2018,8,24,6,30,0.0,49.0,2.0,13.6,49.0,39.61,29.42
2018,8,24,6,45,2.5,70.0,2.0,14.0,70.5,55.69,44.04
2018,8,24,7,0,5.0,91.0,2.0,14.4,92.0,71.6,58.28
2018,8,24,7,15,4.0,105.5,1.95,14.85,106.5,82.96,68.22
2018,8,24,7,30,3.0,120.0,1.9,15.3,121.0,94.25,77.85
2018,8,24,7,45,2.5,131.5,1.85,15.75,132.5,103.4,85.43
2018,8,24,8,0,2.0,143.0,1.8,16.2,144.0,112.47,92.8
2018,8,24,8,15,6.0,161.5,1.75,16.65,164.5,126.26,104.1
2018,8,24,8,30,10.0,180.0,1.7,17.1,185.0,139.91,115.12
2018,8,24,8,45,16.5,204.5,1.7,17.55,214.0,157.4,129.23
2018,8,24,9,0,23.0,229.0,1.7,18.0,243.0,174.61,142.93
2018,8,24,9,15,38.0,262.0,1.7,18.35,287.5,183.02,149.25
2018,8,24,9,30,53.0,295.0,1.7,18.7,332.0,206.53,159.39
2018,8,24,9,45,78.5,320.0,1.7,19.1,378.0,232.22,176.79
2018,8,24,10,0,104.0,345.0,1.7,19.5,424.0,261.57,197.39
2018,8,24,10,15,237.0,343.0,1.75,19.8,531.5,282.42,208.1
2018,8,24,10,30,370.0,341.0,1.8,20.1,639.0,340.86,249.51
2018,8,24,10,45,476.5,319.0,1.8,20.4,714.0,385.23,282.63
2018,8,24,11,0,583.0,297.0,1.8,20.7,789.0,447.92,330.38
2018,8,24,11,15,595.5,297.0,1.85,20.9,807.5,493.63,367.03
2018,8,24,11,30,608.0,297.0,1.9,21.1,826.0,539.97,403.47
2018,8,24,11,45,613.5,296.5,1.95,21.35,834.5,580.56,434.98
2018,8,24,12,0,619.0,296.0,2.0,21.6,843.0,622.78,466.91
2018,8,24,12,15,620.5,295.0,2.05,21.7,843.5,661.36,495.87
2018,8,24,12,30,622.0,294.0,2.1,21.8,844.0,698.63,523.42
2018,8,24,12,45,621.0,292.0,2.15,21.9,837.0,731.71,547.63
2018,8,24,13,0,620.0,290.0,2.2,22.0,830.0,762.77,570.16
2018,8,24,13,15,618.0,285.5,2.25,21.95,815.5,788.68,589.35
2018,8,24,13,30,616.0,281.0,2.3,21.9,801.0,812.04,606.72
2018,8,24,13,45,612.0,274.5,2.35,21.9,779.5,829.19,619.76
2018,8,24,14,0,608.0,268.0,2.4,21.9,758.0,840.21,628.78
2018,8,24,14,15,602.0,260.5,2.45,21.75,730.5,848.1,636.07
2018,8,24,14,30,596.0,253.0,2.5,21.6,703.0,852.99,641.44
2018,8,24,14,45,588.0,243.0,2.55,21.45,669.5,850.37,641.85
2018,8,24,15,0,580.0,233.0,2.6,21.3,636.0,844.69,640.31
2018,8,24,15,15,562.0,225.0,2.6,21.3,596.0,828.49,630.66
2018,8,24,15,30,544.0,217.0,2.6,21.3,556.0,809.43,619.13
2018,8,24,15,45,529.0,204.0,2.6,20.8,513.5,785.02,605.2
2018,8,24,16,0,514.0,191.0,2.6,20.3,471.0,758.03,589.32
2018,8,24,16,15,497.5,176.0,2.6,19.9,426.0,724.88,568.58
2018,8,24,16,30,481.0,161.0,2.6,19.5,381.0,689.57,545.91
2018,8,24,16,45,453.5,146.5,2.6,19.15,334.0,642.62,513.73
2018,8,24,17,0,426.0,132.0,2.6,18.8,287.0,594.52,479.76
2018,8,24,17,15,385.0,116.0,2.6,18.2,239.5,531.56,433.34
2018,8,24,17,30,344.0,100.0,2.6,17.6,192.0,468.92,385.23
2018,8,24,17,45,291.0,81.5,2.6,17.0,147.5,393.59,324.53
2018,8,24,18,0,238.0,63.0,2.6,16.4,103.0,320.33,262.76
2018,8,24,18,15,169.0,43.5,2.55,15.9,67.0,218.31,174.61
2018,8,24,18,30,100.0,24.0,2.5,15.4,31.0,127.08,72.16
2018,8,24,18,45,52.5,12.5,2.45,14.9,16.0,47.67,0.0
2018,8,24,19,0,5.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,14.2,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,12.6,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,12.7,1.0,0.0,0.0
2018,8,25,5,45,30.0,10.5,0.95,12.8,12.5,8.96,0.0
2018,8,25,6,0,57.0,20.0,0.9,12.9,24.0,15.91,4.12
2018,8,25,6,15,110.5,41.5,0.9,13.35,57.0,32.0,21.91
2018,8,25,6,30,164.0,63.0,0.9,13.8,90.0,47.62,36.44
2018,8,25,6,45,159.5,82.5,0.9,14.2,116.5,61.17,48.84
2018,8,25,7,0,155.0,102.0,0.9,14.6,143.0,76.17,62.24
2018,8,25,7,15,132.0,123.5,0.85,15.15,164.0,90.47,74.66
2018,8,25,7,30,109.0,145.0,0.8,15.7,185.0,104.28,86.34
2018,8,25,7,45,118.5,168.5,0.75,16.2,217.5,119.1,98.64
2018,8,25,8,0,128.0,192.0,0.7,16.7,250.0,133.45,110.28
2018,8,25,8,15,149.0,214.5,0.65,17.35,289.5,146.93,120.91
2018,8,25,8,30,170.0,237.0,0.6,18.0,329.0,159.98,130.99
2018,8,25,8,45,235.5,251.0,0.6,18.6,390.5,169.02,137.68
2018,8,25,9,0,301.0,265.0,0.6,19.2,452.0,166.97,135.23
2018,8,25,9,15,420.0,256.0,0.6,19.8,536.0,152.26,122.52
2018,8,25,9,30,539.0,247.0,0.6,20.4,620.0,169.24,117.87
2018,8,25,9,45,586.0,244.0,0.6,21.0,669.0,210.64,137.96
2018,8,25,10,0,633.0,241.0,0.6,21.6,718.0,256.2,168.1
2018,8,25,10,15,645.0,245.0,0.7,21.95,747.5,304.17,205.71
2018,8,25,10,30,657.0,249.0,0.8,22.3,777.0,353.67,246.03
2018,8,25,10,45,666.0,251.5,0.85,22.65,799.5,402.44,285.91
2018,8,25,11,0,675.0,254.0,0.9,23.0,822.0,451.98,325.77
2018,8,25,11,15,681.0,255.5,1.0,23.1,837.5,499.99,364.3
2018,8,25,11,30,687.0,257.0,1.1,23.2,853.0,547.98,401.95
2018,8,25,11,45,690.5,257.5,1.2,23.35,861.0,593.59,437.01
2018,8,25,12,0,694.0,258.0,1.3,23.5,869.0,638.43,470.76
2018,8,25,12,15,698.5,255.0,1.4,23.5,870.0,680.11,502.02
2018,8,25,12,30,703.0,252.0,1.5,23.5,871.0,720.48,531.9
2018,8,25,12,45,706.0,247.5,1.65,23.5,864.5,756.89,559.16
2018,8,25,13,0,709.0,243.0,1.8,23.5,858.0,791.28,584.81
2018,8,25,13,15,706.0,240.0,1.85,23.4,843.0,819.9,605.67
2018,8,25,13,30,703.0,237.0,1.9,23.3,828.0,845.75,624.59
2018,8,25,13,45,697.5,232.5,1.95,23.2,805.5,865.12,639.18
2018,8,25,14,0,692.0,228.0,2.0,23.1,783.0,881.3,651.71
2018,8,25,14,15,683.0,222.5,2.05,22.9,753.5,890.04,659.63
2018,8,25,14,30,674.0,217.0,2.1,22.7,724.0,895.33,665.42
2018,8,25,14,45,661.5,211.0,2.15,22.5,688.5,893.36,666.33
2018,8,25,15,0,649.0,205.0,2.2,22.3,653.0,887.92,665.06
2018,8,25,15,15,631.0,198.0,2.2,22.3,612.0,872.7,656.37
2018,8,25,15,30,613.0,191.0,2.2,22.3,571.0,854.13,645.56
2018,8,25,15,45,591.5,182.5,2.3,21.75,526.5,820.69,626.69
2018,8,25,16,0,570.0,174.0,2.4,21.2,482.0,792.0,610.86
2018,8,25,16,15,541.5,164.0,2.45,20.75,434.0,752.43,586.3
2018,8,25,16,30,513.0,154.0,2.5,20.3,386.0,711.0,559.88
2018,8,25,16,45,476.0,141.5,2.55,19.85,336.5,656.98,523.28
2018,8,25,17,0,439.0,129.0,2.6,19.4,287.0,602.14,484.72
2018,8,25,17,15,391.5,113.5,2.55,18.8,238.0,533.68,433.98
2018,8,25,17,30,344.0,98.0,2.5,18.2,189.0,465.88,381.67
2018,8,25,17,45,284.5,79.5,2.5,17.6,143.5,385.11,316.58
2018,8,25,18,0,225.0,61.0,2.5,17.0,98.0,289.64,237.27
2018,8,25,18,15,157.5,41.5,2.45,16.5,63.0,206.34,163.6
2018,8,25,18,30,90.0,22.0,2.4,16.0,28.0,114.46,54.7
2018,8,25,18,45,47.0,11.5,2.3,15.5,14.5,42.83,0.0
2018,8,25,19,0,4.0,1.0,2.2,15.0,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,14.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,11.5,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,8,26,5,45,24.0,10.0,1.4,12.1,11.5,8.54,0.0
2018,8,26,6,0,45.0,19.0,1.4,12.4,22.0,15.12,2.83
2018,8,26,6,15,48.0,36.5,1.35,12.85,42.0,28.94,19.24
2018,8,26,6,30,51.0,54.0,1.3,13.3,62.0,42.0,31.52
2018,8,26,6,45,40.5,74.0,1.3,13.75,82.0,57.49,45.65
2018,8,26,7,0,30.0,94.0,1.3,14.2,102.0,71.92,58.59
2018,8,26,7,15,28.5,113.0,1.25,14.6,122.0,85.52,70.51
2018,8,26,7,30,27.0,132.0,1.2,15.0,142.0,98.86,81.94
2018,8,26,7,45,34.5,154.0,1.15,15.45,168.5,113.82,94.5
2018,8,26,8,0,42.0,176.0,1.1,15.9,195.0,128.45,106.54
2018,8,26,8,15,72.5,198.0,1.1,16.3,235.5,143.08,118.42
2018,8,26,8,30,103.0,220.0,1.1,16.7,276.0,157.41,129.88
2018,8,26,8,45,234.5,228.5,1.1,17.15,370.0,147.55,120.92
2018,8,26,9,0,366.0,237.0,1.1,17.6,464.0,153.26,125.16
2018,8,26,9,15,538.0,202.5,1.15,18.0,561.0,124.48,100.61
2018,8,26,9,30,710.0,168.0,1.2,18.4,658.0,127.72,82.96
2018,8,26,9,45,765.5,150.0,1.2,18.85,703.5,168.84,100.01
2018,8,26,10,0,821.0,132.0,1.2,19.3,749.0,222.53,136.69
2018,8,26,10,15,831.5,133.0,1.25,19.55,779.0,276.9,181.15
2018,8,26,10,30,842.0,134.0,1.3,19.8,809.0,332.16,228.34
2018,8,26,10,45,850.5,134.0,1.35,20.05,832.0,386.69,275.25
2018,8,26,11,0,859.0,134.0,1.4,20.3,855.0,444.37,323.71
2018,8,26,11,15,834.0,140.5,1.5,20.45,851.0,485.91,359.94
2018,8,26,11,30,809.0,147.0,1.6,20.6,847.0,526.87,394.48
2018,8,26,11,45,813.0,146.5,1.65,20.75,855.0,574.7,432.5
2018,8,26,12,0,817.0,146.0,1.7,20.9,863.0,621.44,468.67
2018,8,26,12,15,844.5,140.5,1.8,20.9,881.5,673.76,508.73
2018,8,26,12,30,872.0,135.0,1.9,20.9,900.0,729.5,550.39
2018,8,26,12,45,866.0,136.5,1.95,20.95,890.5,766.43,577.62
2018,8,26,13,0,860.0,138.0,2.0,21.0,881.0,800.62,601.88
2018,8,26,13,15,857.5,135.5,2.1,20.95,865.5,831.24,623.76
2018,8,26,13,30,855.0,133.0,2.2,20.9,850.0,858.92,643.73
2018,8,26,13,45,808.5,141.5,2.3,20.85,804.5,866.24,650.05
2018,8,26,14,0,762.0,150.0,2.4,20.8,759.0,859.12,646.88
2018,8,26,14,15,690.0,165.5,2.45,20.7,701.5,837.41,633.63
2018,8,26,14,30,618.0,181.0,2.5,20.6,644.0,805.14,613.14
2018,8,26,14,45,402.5,234.0,2.55,20.45,530.0,662.34,510.14
2018,8,26,15,0,187.0,287.0,2.6,20.3,416.0,481.82,375.04
2018,8,26,15,15,422.5,212.0,2.6,20.3,479.0,676.8,526.83
2018,8,26,15,30,658.0,137.0,2.6,20.3,542.0,838.14,644.57
2018,8,26,15,45,650.5,127.5,2.65,20.0,502.5,823.42,635.72
2018,8,26,16,0,643.0,118.0,2.7,19.7,463.0,805.68,626.28
2018,8,26,16,15,634.5,104.5,2.75,19.4,417.5,778.96,610.34
2018,8,26,16,30,626.0,91.0,2.8,19.1,372.0,749.19,591.95
2018,8,26,16,45,561.5,95.5,2.8,18.85,324.5,687.94,549.46
2018,8,26,17,0,497.0,100.0,2.8,18.6,277.0,616.57,498.18
2018,8,26,17,15,504.5,84.0,2.85,18.1,239.0,602.86,489.99
2018,8,26,17,30,512.0,68.0,2.9,17.6,201.0,578.01,471.55
2018,8,26,17,45,441.5,59.0,2.9,17.15,155.0,493.21,404.1
2018,8,26,18,0,371.0,50.0,2.9,16.7,109.0,410.55,335.07
2018,8,26,18,15,260.5,37.0,2.85,16.25,71.0,296.56,234.71
2018,8,26,18,30,150.0,24.0,2.8,15.8,33.0,176.63,65.86
2018,8,26,18,45,75.0,12.0,2.75,15.35,16.5,62.76,0.0
2018,8,26,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,27,5,45,43.0,11.5,1.95,12.45,14.0,9.82,0.0
2018,8,27,6,0,86.0,23.0,2.0,12.8,28.0,18.1,3.28
2018,8,27,6,15,150.5,41.0,1.95,13.25,61.0,31.7,21.45
2018,8,27,6,30,215.0,59.0,1.9,13.7,94.0,45.09,34.12
2018,8,27,6,45,153.5,74.5,1.85,14.15,104.0,55.78,44.03
2018,8,27,7,0,92.0,90.0,1.8,14.6,114.0,68.08,55.1
2018,8,27,7,15,52.0,107.0,1.7,15.1,121.0,81.92,67.23
2018,8,27,7,30,12.0,124.0,1.6,15.6,128.0,96.78,79.99
2018,8,27,7,45,10.0,136.5,1.5,16.15,140.5,106.65,88.12
2018,8,27,8,0,8.0,149.0,1.4,16.7,153.0,116.41,96.0
2018,8,27,8,15,20.0,176.0,1.35,17.15,186.5,135.87,112.06
2018,8,27,8,30,32.0,203.0,1.3,17.6,220.0,146.68,120.53
2018,8,27,8,45,40.5,226.5,1.25,18.1,250.0,161.31,132.11
2018,8,27,9,0,49.0,250.0,1.2,18.6,280.0,175.53,143.17
2018,8,27,9,15,181.5,254.0,1.2,18.95,377.0,170.11,138.08
2018,8,27,9,30,314.0,258.0,1.2,19.3,474.0,173.87,127.95
2018,8,27,9,45,476.0,233.0,1.2,19.65,580.0,190.47,128.18
2018,8,27,10,0,638.0,208.0,1.2,20.0,686.0,233.39,152.39
2018,8,27,10,15,682.0,199.0,1.25,20.25,728.0,279.99,188.5
2018,8,27,10,30,726.0,190.0,1.3,20.5,770.0,331.38,230.44
2018,8,27,10,45,733.0,192.5,1.35,20.75,792.0,382.62,273.83
2018,8,27,11,0,740.0,195.0,1.4,21.0,814.0,434.19,316.84
2018,8,27,11,15,744.5,196.5,1.45,21.15,829.0,484.02,357.76
2018,8,27,11,30,749.0,198.0,1.5,21.3,844.0,533.47,397.32
2018,8,27,11,45,751.0,199.0,1.6,21.4,851.5,580.55,434.49
2018,8,27,12,0,753.0,200.0,1.7,21.5,859.0,626.53,470.02
2018,8,27,12,15,769.0,190.0,1.75,21.5,863.0,669.29,502.71
2018,8,27,12,30,785.0,180.0,1.8,21.5,867.0,712.25,534.98
2018,8,27,12,45,803.5,167.0,1.85,21.5,864.5,753.26,565.5
2018,8,27,13,0,822.0,154.0,1.9,21.5,862.0,792.74,594.61
2018,8,27,13,15,819.5,152.0,1.95,21.4,847.0,823.77,616.51
2018,8,27,13,30,817.0,150.0,2.0,21.3,832.0,851.91,636.42
2018,8,27,13,45,812.5,147.0,2.05,21.2,809.5,874.29,652.56
2018,8,27,14,0,808.0,144.0,2.1,21.1,787.0,893.39,666.68
2018,8,27,14,15,800.5,141.0,2.1,21.0,758.0,906.41,676.41
2018,8,27,14,30,793.0,138.0,2.1,20.9,729.0,915.92,684.02
2018,8,27,14,45,783.0,134.5,2.1,20.75,694.0,919.03,687.68
2018,8,27,15,0,773.0,131.0,2.1,20.6,659.0,918.6,689.21
2018,8,27,15,15,757.0,127.0,2.1,20.6,618.0,908.3,683.9
2018,8,27,15,30,741.0,123.0,2.1,20.6,577.0,901.27,681.04
2018,8,27,15,45,721.0,118.5,2.1,20.15,532.0,880.17,669.82
2018,8,27,16,0,701.0,114.0,2.1,19.7,487.0,856.04,656.6
2018,8,27,16,15,673.5,109.0,2.1,19.35,439.0,821.25,635.52
2018,8,27,16,30,646.0,104.0,2.1,19.0,391.0,784.05,612.42
2018,8,27,16,45,607.5,98.0,2.1,18.65,341.5,733.16,578.81
2018,8,27,17,0,569.0,92.0,2.1,18.3,292.0,680.83,543.11
2018,8,27,17,15,513.5,84.0,2.1,17.75,242.0,609.77,492.18
2018,8,27,17,30,458.0,76.0,2.1,17.2,192.0,533.49,434.83
2018,8,27,17,45,381.0,65.0,2.1,16.65,146.5,444.74,364.59
2018,8,27,18,0,304.0,54.0,2.1,16.1,101.0,360.25,293.75
2018,8,27,18,15,207.5,38.0,2.1,15.65,64.5,258.07,202.02
2018,8,27,18,30,111.0,22.0,2.1,15.2,28.0,142.12,27.32
2018,8,27,18,45,55.5,11.0,2.05,14.75,14.0,48.12,0.0
2018,8,27,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,1.35,12.9,3.5,2.99,0.0
2018,8,28,6,0,0.0,7.0,1.3,13.2,7.0,5.75,0.0
2018,8,28,6,15,0.0,14.0,1.3,13.65,14.0,11.51,4.16
2018,8,28,6,30,0.0,21.0,1.3,14.1,21.0,17.29,9.63
2018,8,28,6,45,0.0,32.5,1.3,14.55,32.5,26.82,18.3
2018,8,28,7,0,0.0,44.0,1.3,15.0,44.0,36.37,26.91
2018,8,28,7,15,0.0,57.5,1.3,15.4,57.5,47.61,36.89
2018,8,28,7,30,0.0,71.0,1.3,15.8,71.0,58.76,46.61
2018,8,28,7,45,0.0,81.5,1.3,16.25,81.5,67.21,53.79
2018,8,28,8,0,0.0,92.0,1.3,16.7,92.0,75.6,60.81
2018,8,28,8,15,0.0,108.5,1.3,17.1,108.5,88.42,71.55
2018,8,28,8,30,0.0,125.0,1.3,17.5,125.0,101.08,82.02
2018,8,28,8,45,0.0,134.5,1.35,17.85,134.5,108.51,87.94
2018,8,28,9,0,0.0,144.0,1.4,18.2,144.0,115.88,93.77
2018,8,28,9,15,1.0,154.0,1.4,18.55,154.5,123.56,99.81
2018,8,28,9,30,2.0,164.0,1.4,18.9,165.0,131.51,101.34
2018,8,28,9,45,3.5,169.5,1.45,19.25,172.0,136.69,105.0
2018,8,28,10,0,5.0,175.0,1.5,19.6,179.0,142.03,108.8
2018,8,28,10,15,6.5,188.5,1.5,19.9,193.5,153.6,117.56
2018,8,28,10,30,8.0,202.0,1.5,20.2,208.0,165.47,126.53
2018,8,28,10,45,11.0,226.5,1.55,20.45,235.5,186.58,142.67
2018,8,28,11,0,14.0,251.0,1.6,20.7,263.0,208.31,159.2
2018,8,28,11,15,47.5,268.5,1.65,20.85,309.5,235.14,179.46
2018,8,28,11,30,81.0,286.0,1.7,21.0,356.0,269.9,206.04
2018,8,28,11,45,65.5,290.0,1.7,21.2,347.0,272.82,208.26
2018,8,28,12,0,50.0,294.0,1.7,21.4,338.0,273.28,208.52
2018,8,28,12,15,49.5,330.0,1.75,21.4,373.5,308.39,235.13
2018,8,28,12,30,49.0,366.0,1.8,21.4,409.0,344.83,262.33
2018,8,28,12,45,140.5,368.5,1.85,21.4,489.5,428.89,326.57
2018,8,28,13,0,232.0,371.0,1.9,21.4,570.0,523.2,397.02
2018,8,28,13,15,489.5,275.0,1.9,21.25,685.0,671.65,508.62
2018,8,28,13,30,747.0,179.0,1.9,21.1,800.0,825.22,619.59
2018,8,28,13,45,779.5,161.0,1.85,20.95,793.0,858.37,640.94
2018,8,28,14,0,812.0,143.0,1.8,20.8,786.0,894.96,665.7
2018,8,28,14,15,831.5,129.0,1.8,20.6,766.0,921.17,684.17
2018,8,28,14,30,851.0,115.0,1.8,20.4,746.0,933.24,693.53
2018,8,28,14,45,840.0,113.0,1.75,20.2,710.0,948.32,704.58
2018,8,28,15,0,829.0,111.0,1.7,20.0,674.0,948.88,706.17
2018,8,28,15,15,814.0,108.0,1.7,20.0,632.5,940.8,702.49
2018,8,28,15,30,799.0,105.0,1.7,20.0,591.0,929.17,696.69
2018,8,28,15,45,778.5,102.0,1.65,19.3,545.0,908.76,686.34
2018,8,28,16,0,758.0,99.0,1.6,18.6,499.0,885.12,673.85
2018,8,28,16,15,730.0,95.5,1.55,18.15,450.0,856.95,657.51
2018,8,28,16,30,702.0,92.0,1.5,17.7,401.0,820.62,635.26
2018,8,28,16,45,665.0,86.5,1.45,17.25,350.0,771.04,603.16
2018,8,28,17,0,628.0,81.0,1.4,16.8,299.0,719.97,569.01
2018,8,28,17,15,573.0,75.0,1.3,16.3,248.5,650.99,519.87
2018,8,28,17,30,518.0,69.0,1.2,15.8,198.0,582.0,468.52
2018,8,28,17,45,438.5,59.5,1.15,15.25,151.0,488.83,396.15
2018,8,28,18,0,359.0,50.0,1.1,14.7,104.0,398.07,321.7
2018,8,28,18,15,249.0,36.5,1.05,14.45,67.0,288.13,222.55
2018,8,28,18,30,139.0,23.0,1.0,14.2,30.0,162.73,0.0
2018,8,28,18,45,69.5,11.5,0.95,14.0,15.0,58.15,0.0
2018,8,28,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,45,95.5,11.0,1.0,13.1,16.5,9.39,0.0
2018,8,29,6,0,191.0,22.0,1.0,13.5,33.0,18.34,0.04
2018,8,29,6,15,336.0,32.5,1.05,14.05,75.5,26.71,16.95
2018,8,29,6,30,481.0,43.0,1.1,14.6,118.0,35.05,25.16
2018,8,29,6,45,545.0,50.0,1.15,15.15,165.5,40.02,29.93
2018,8,29,7,0,609.0,57.0,1.2,15.7,213.0,44.96,34.44
2018,8,29,7,15,666.5,61.0,1.2,16.15,266.5,51.72,40.41
2018,8,29,7,30,724.0,65.0,1.2,16.6,320.0,54.52,42.73
2018,8,29,7,45,757.0,68.5,1.2,17.05,372.0,56.7,44.43
2018,8,29,8,0,790.0,72.0,1.2,17.5,424.0,58.85,46.07
2018,8,29,8,15,813.0,75.0,1.25,17.85,473.5,60.47,47.24
2018,8,29,8,30,836.0,78.0,1.3,18.2,523.0,62.04,48.36
2018,8,29,8,45,761.0,108.5,1.3,18.6,541.0,80.75,64.14
2018,8,29,9,0,686.0,139.0,1.3,19.0,559.0,89.42,71.17
2018,8,29,9,15,791.0,113.0,1.35,19.3,629.0,80.83,63.61
2018,8,29,9,30,896.0,87.0,1.4,19.6,699.0,100.8,59.46
2018,8,29,9,45,906.0,88.5,1.45,19.9,735.0,157.45,85.96
2018,8,29,10,0,916.0,90.0,1.5,20.2,771.0,215.16,126.7
2018,8,29,10,15,923.0,91.0,1.5,20.45,800.5,272.71,173.87
2018,8,29,10,30,930.0,92.0,1.5,20.7,830.0,330.53,223.66
2018,8,29,10,45,935.0,93.5,1.55,20.9,853.0,388.08,273.69
2018,8,29,11,0,940.0,95.0,1.6,21.1,876.0,445.26,322.65
2018,8,29,11,15,943.0,95.0,1.65,21.15,891.0,499.82,368.68
2018,8,29,11,30,946.0,95.0,1.7,21.2,906.0,553.28,412.59
2018,8,29,11,45,947.5,95.5,1.7,21.3,913.5,605.01,453.6
2018,8,29,12,0,949.0,96.0,1.7,21.4,921.0,655.1,492.18
2018,8,29,12,15,943.5,99.5,1.7,21.35,919.5,701.38,527.22
2018,8,29,12,30,938.0,103.0,1.7,21.3,918.0,745.13,559.61
2018,8,29,12,45,929.5,106.5,1.7,21.25,907.5,784.01,587.63
2018,8,29,13,0,921.0,110.0,1.7,21.2,897.0,819.84,611.9
2018,8,29,13,15,916.0,110.0,1.65,21.05,880.5,852.07,633.39
2018,8,29,13,30,911.0,110.0,1.6,20.9,864.0,881.13,652.7
2018,8,29,13,45,903.5,109.5,1.6,20.75,840.0,904.27,668.71
2018,8,29,14,0,896.0,109.0,1.6,20.6,816.0,923.91,682.58
2018,8,29,14,15,886.5,108.5,1.55,20.35,785.5,938.2,692.71
2018,8,29,14,30,877.0,108.0,1.5,20.1,755.0,948.89,700.64
2018,8,29,14,45,864.5,106.5,1.45,19.9,718.0,952.04,703.72
2018,8,29,15,0,852.0,105.0,1.4,19.7,681.0,962.71,711.94
2018,8,29,15,15,837.0,102.5,1.4,19.7,638.5,955.27,708.63
2018,8,29,15,30,822.0,100.0,1.4,19.7,596.0,944.21,703.34
2018,8,29,15,45,800.0,97.5,1.3,19.15,549.0,922.88,691.33
2018,8,29,16,0,778.0,95.0,1.2,18.6,502.0,898.28,677.22
2018,8,29,16,15,746.5,92.0,1.15,18.3,451.5,860.9,654.5
2018,8,29,16,30,715.0,89.0,1.1,18.0,401.0,827.62,634.35
2018,8,29,16,45,674.5,85.0,1.05,17.65,349.5,776.61,601.41
2018,8,29,17,0,634.0,81.0,1.0,17.3,298.0,724.15,566.53
2018,8,29,17,15,576.5,74.5,1.0,16.95,246.5,652.2,516.53
2018,8,29,17,30,519.0,68.0,1.0,16.6,195.0,580.39,464.09
2018,8,29,17,45,435.0,58.5,0.95,16.2,147.5,483.55,389.1
2018,8,29,18,0,351.0,49.0,0.9,15.8,100.0,389.95,312.54
2018,8,29,18,15,236.0,34.0,0.9,15.55,62.5,274.13,207.58
2018,8,29,18,30,121.0,19.0,0.9,15.3,25.0,140.18,0.0
2018,8,29,18,45,60.5,9.5,0.85,15.05,12.5,50.04,0.0
2018,8,29,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,5,45,84.5,11.5,0.75,13.25,16.0,9.82,0.0
2018,8,30,6,0,169.0,23.0,0.8,13.6,32.0,17.94,0.0
2018,8,30,6,15,283.5,35.5,0.75,14.0,70.5,29.34,19.05
2018,8,30,6,30,398.0,48.0,0.7,14.4,109.0,39.1,28.71
2018,8,30,6,45,472.0,57.5,0.7,14.8,157.0,45.89,35.16
2018,8,30,7,0,546.0,67.0,0.7,15.2,205.0,52.56,41.25
2018,8,30,7,15,594.5,74.0,0.7,15.65,255.5,56.9,45.07
2018,8,30,7,30,643.0,81.0,0.7,16.1,306.0,61.14,48.66
2018,8,30,7,45,676.5,86.5,0.7,16.55,356.5,64.02,50.95
2018,8,30,8,0,710.0,92.0,0.7,17.0,407.0,66.8,53.1
2018,8,30,8,15,736.5,96.5,0.7,17.45,456.0,68.72,54.46
2018,8,30,8,30,763.0,101.0,0.7,17.9,505.0,77.26,61.52
2018,8,30,8,45,783.0,104.5,0.7,18.35,551.0,78.42,62.17
2018,8,30,9,0,803.0,108.0,0.7,18.8,597.0,79.52,62.8
2018,8,30,9,15,814.0,112.5,0.75,19.2,637.5,81.06,63.82
2018,8,30,9,30,825.0,117.0,0.8,19.6,678.0,104.8,64.68
2018,8,30,9,45,830.5,121.5,0.85,19.95,712.0,160.09,91.0
2018,8,30,10,0,836.0,126.0,0.9,20.3,746.0,216.16,130.39
2018,8,30,10,15,844.5,128.0,1.0,20.6,775.5,271.74,175.3
2018,8,30,10,30,853.0,130.0,1.1,20.9,805.0,327.98,223.02
2018,8,30,10,45,859.0,131.0,1.2,21.15,827.0,387.4,273.52
2018,8,30,11,0,865.0,132.0,1.3,21.4,849.0,441.16,319.15
2018,8,30,11,15,868.0,133.5,1.45,21.55,864.0,493.54,363.13
2018,8,30,11,30,871.0,135.0,1.6,21.7,879.0,545.04,405.35
2018,8,30,11,45,872.5,136.0,1.75,21.85,886.5,594.26,444.86
2018,8,30,12,0,874.0,137.0,1.9,22.0,894.0,642.03,482.37
2018,8,30,12,15,876.0,135.0,1.95,22.05,893.5,686.11,516.11
2018,8,30,12,30,878.0,133.0,2.0,22.1,893.0,728.25,547.77
2018,8,30,12,45,879.0,131.0,2.1,22.1,885.5,767.51,577.34
2018,8,30,13,0,880.0,129.0,2.2,22.1,878.0,804.36,603.88
2018,8,30,13,15,874.5,128.0,2.3,21.95,861.0,834.3,625.48
2018,8,30,13,30,869.0,127.0,2.4,21.8,844.0,861.11,645.1
2018,8,30,13,45,861.5,126.5,2.45,21.7,820.5,883.45,661.31
