Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,14,0,854.0,126.0,2.5,21.6,797.0,912.68,682.31
2018,8,30,14,15,844.0,124.5,2.55,21.35,766.0,925.53,692.76
2018,8,30,14,30,834.0,123.0,2.6,21.1,735.0,934.72,701.09
2018,8,30,14,45,820.0,121.5,2.6,20.9,698.5,936.48,704.07
2018,8,30,15,0,806.0,120.0,2.6,20.7,662.0,934.55,704.81
2018,8,30,15,15,790.0,117.0,2.6,20.7,620.0,925.39,700.31
2018,8,30,15,30,774.0,114.0,2.6,20.7,578.0,912.69,693.58
2018,8,30,15,45,750.5,111.5,2.65,20.05,532.0,896.39,686.61
2018,8,30,16,0,727.0,109.0,2.7,19.4,486.0,871.18,673.4
2018,8,30,16,15,695.0,105.0,2.75,18.95,436.5,833.1,650.38
2018,8,30,16,30,663.0,101.0,2.8,18.5,387.0,792.63,625.15
2018,8,30,16,45,621.5,95.0,2.85,18.1,336.0,738.74,589.16
2018,8,30,17,0,580.0,89.0,2.9,17.7,285.0,683.46,550.84
2018,8,30,17,15,523.5,81.0,2.95,17.2,235.0,611.43,498.13
2018,8,30,17,30,467.0,73.0,3.0,16.7,185.0,539.45,442.8
2018,8,30,17,45,386.0,61.5,3.05,16.15,139.0,442.48,364.54
2018,8,30,18,0,305.0,50.0,3.1,15.6,93.0,354.76,289.4
2018,8,30,18,15,200.0,34.0,3.1,15.3,57.5,247.55,185.94
2018,8,30,18,30,95.0,18.0,3.1,15.0,22.0,84.43,0.0
2018,8,30,18,45,47.5,9.0,3.15,14.65,11.0,7.68,0.0
2018,8,30,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,31,5,45,38.5,9.0,3.25,13.25,11.0,7.68,0.0
2018,8,31,6,0,77.0,18.0,3.3,13.7,22.0,14.32,0.0
2018,8,31,6,15,214.5,32.5,3.25,14.3,61.0,25.13,15.3
2018,8,31,6,30,352.0,47.0,3.2,14.9,100.0,38.12,27.68
2018,8,31,6,45,486.0,51.0,3.15,15.5,155.0,40.63,30.34
2018,8,31,7,0,620.0,55.0,3.1,16.1,210.0,43.58,33.11
2018,8,31,7,15,670.0,59.0,3.1,16.8,261.5,50.2,38.93
2018,8,31,7,30,720.0,63.0,3.1,17.5,313.0,52.99,41.22
2018,8,31,7,45,755.5,66.0,3.05,18.25,365.0,54.86,42.61
2018,8,31,8,0,791.0,69.0,3.0,19.0,417.0,56.74,43.97
2018,8,31,8,15,814.5,71.0,2.9,19.7,466.0,57.74,44.54
2018,8,31,8,30,838.0,73.0,2.8,20.4,515.0,67.08,52.26
2018,8,31,8,45,855.5,75.0,2.75,21.15,561.0,68.67,53.27
2018,8,31,9,0,873.0,77.0,2.7,21.9,607.0,70.16,54.2
2018,8,31,9,15,885.5,79.5,2.65,22.45,648.5,71.78,55.28
2018,8,31,9,30,898.0,82.0,2.6,23.0,690.0,94.82,55.53
2018,8,31,9,45,908.0,83.0,2.6,23.5,726.0,151.26,80.52
2018,8,31,10,0,918.0,84.0,2.6,24.0,762.0,208.74,120.22
2018,8,31,10,15,925.0,85.5,2.6,24.35,791.5,266.73,167.23
2018,8,31,10,30,932.0,87.0,2.6,24.7,821.0,324.99,217.05
2018,8,31,10,45,937.0,87.5,2.65,25.05,843.5,381.92,266.36
2018,8,31,11,0,942.0,88.0,2.7,25.4,866.0,438.41,314.63
2018,8,31,11,15,945.0,89.0,2.9,25.45,881.5,493.74,361.58
2018,8,31,11,30,948.0,90.0,3.1,25.5,897.0,548.01,406.59
2018,8,31,11,45,949.0,90.5,3.25,25.6,904.0,599.49,448.24
2018,8,31,12,0,950.0,91.0,3.4,25.7,911.0,649.25,487.6
2018,8,31,12,15,950.5,91.0,3.55,25.6,911.0,696.34,524.57
2018,8,31,12,30,951.0,91.0,3.7,25.5,911.0,741.23,559.3
2018,8,31,12,45,950.0,90.5,3.9,25.4,903.0,782.18,590.22
2018,8,31,13,0,949.0,90.0,4.1,25.3,895.0,820.42,617.89
2018,8,31,13,15,945.0,89.5,4.2,25.1,878.5,853.36,641.77
2018,8,31,13,30,941.0,89.0,4.3,24.9,862.0,883.08,663.54
2018,8,31,13,45,935.5,88.5,4.4,24.7,838.5,908.17,682.26
2018,8,31,14,0,930.0,88.0,4.5,24.5,815.0,929.77,698.75
2018,8,31,14,15,922.5,87.0,4.55,24.25,784.5,945.45,711.45
2018,8,31,14,30,915.0,86.0,4.6,24.0,754.0,957.45,721.88
2018,8,31,14,45,905.0,84.5,4.7,23.75,717.5,962.84,728.42
2018,8,31,15,0,895.0,83.0,4.8,23.5,681.0,964.51,732.64
2018,8,31,15,15,881.5,81.0,4.8,23.5,638.5,958.56,730.28
2018,8,31,15,30,868.0,79.0,4.8,23.5,596.0,949.02,725.63
2018,8,31,15,45,851.0,76.5,4.8,22.85,549.5,932.03,717.78
2018,8,31,16,0,834.0,74.0,4.8,22.2,503.0,911.8,707.65
2018,8,31,16,15,810.0,70.5,4.8,21.75,453.0,891.07,696.5
2018,8,31,16,30,786.0,67.0,4.8,21.3,403.0,856.93,675.41
2018,8,31,16,45,751.5,64.0,4.75,20.85,351.5,811.26,645.0
2018,8,31,17,0,717.0,61.0,4.7,20.4,300.0,763.76,612.21
2018,8,31,17,15,665.5,56.0,4.65,19.75,248.0,697.04,563.75
2018,8,31,17,30,614.0,51.0,4.6,19.1,196.0,637.21,518.01
2018,8,31,17,45,531.0,44.5,4.5,18.45,147.5,543.91,442.8
2018,8,31,18,0,448.0,38.0,4.4,17.8,99.0,453.94,365.64
2018,8,31,18,15,306.5,28.0,4.35,17.25,61.5,319.17,233.11
2018,8,31,18,30,165.0,18.0,4.3,16.7,24.0,134.87,0.0
2018,8,31,18,45,82.5,9.0,4.2,16.15,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,1,5,45,42.5,9.5,3.35,14.05,11.5,8.11,0.0
2018,9,1,6,0,85.0,19.0,3.3,14.4,23.0,14.75,0.0
2018,9,1,6,15,184.0,35.5,3.2,15.05,58.5,27.32,16.89
2018,9,1,6,30,283.0,52.0,3.1,15.7,94.0,39.67,28.89
2018,9,1,6,45,361.0,65.5,3.0,16.35,141.0,49.48,37.98
2018,9,1,7,0,439.0,79.0,2.9,17.0,188.0,59.09,46.63
2018,9,1,7,15,491.0,89.5,2.75,17.6,237.5,66.19,52.84
2018,9,1,7,30,543.0,100.0,2.6,18.2,287.0,75.06,60.4
2018,9,1,7,45,580.5,108.5,2.5,18.75,337.5,79.54,63.98
2018,9,1,8,0,618.0,117.0,2.4,19.3,388.0,83.84,67.33
2018,9,1,8,15,647.5,123.5,2.3,20.0,436.5,86.4,69.09
2018,9,1,8,30,677.0,130.0,2.2,20.7,485.0,88.85,70.74
2018,9,1,8,45,699.0,135.5,2.15,21.35,531.0,90.39,71.61
2018,9,1,9,0,721.0,141.0,2.1,22.0,577.0,91.84,72.42
2018,9,1,9,15,739.5,144.5,2.1,22.4,618.5,91.89,72.14
2018,9,1,9,30,758.0,148.0,2.1,22.8,660.0,110.64,71.19
2018,9,1,9,45,773.5,150.5,2.15,23.2,696.5,162.96,95.05
2018,9,1,10,0,789.0,153.0,2.2,23.6,733.0,224.76,138.09
2018,9,1,10,15,799.0,155.5,2.3,23.75,763.0,278.66,181.18
2018,9,1,10,30,809.0,158.0,2.4,23.9,793.0,333.48,227.45
2018,9,1,10,45,816.0,159.5,2.5,24.1,815.5,387.28,273.53
2018,9,1,11,0,823.0,161.0,2.6,24.3,838.0,441.21,319.2
2018,9,1,11,15,828.5,161.5,2.7,24.35,853.5,493.62,363.04
2018,9,1,11,30,834.0,162.0,2.8,24.4,869.0,545.51,405.44
2018,9,1,11,45,836.5,162.0,2.95,24.45,876.5,594.61,444.95
2018,9,1,12,0,839.0,162.0,3.1,24.5,884.0,642.4,482.61
2018,9,1,12,15,845.0,158.5,3.15,24.5,885.0,687.96,517.7
2018,9,1,12,30,851.0,155.0,3.2,24.5,886.0,731.91,550.97
2018,9,1,12,45,857.5,149.5,3.25,24.55,880.0,772.54,581.31
2018,9,1,13,0,864.0,144.0,3.3,24.6,874.0,810.97,609.55
2018,9,1,13,15,860.5,142.5,3.4,24.5,858.0,842.79,632.34
2018,9,1,13,30,857.0,141.0,3.5,24.4,842.0,871.53,653.12
2018,9,1,13,45,852.0,138.5,3.55,24.35,818.5,894.76,669.86
2018,9,1,14,0,847.0,136.0,3.6,24.3,795.0,914.57,684.43
2018,9,1,14,15,838.5,133.0,3.6,24.2,764.0,927.19,694.13
2018,9,1,14,30,830.0,130.0,3.6,24.1,733.0,936.13,701.55
2018,9,1,14,45,818.5,127.0,3.65,24.0,696.5,938.58,705.1
2018,9,1,15,0,807.0,124.0,3.7,23.9,660.0,937.33,706.36
2018,9,1,15,15,790.0,121.0,3.7,23.9,617.5,927.17,701.13
2018,9,1,15,30,773.0,118.0,3.7,23.9,575.0,913.43,693.64
2018,9,1,15,45,751.0,113.5,3.75,23.45,528.0,896.7,685.65
2018,9,1,16,0,729.0,109.0,3.8,23.0,481.0,870.36,670.9
2018,9,1,16,15,699.0,103.5,3.8,22.6,431.0,832.26,647.22
2018,9,1,16,30,669.0,98.0,3.8,22.2,381.0,791.74,621.34
2018,9,1,16,45,627.5,91.5,3.85,21.8,329.5,737.2,584.61
2018,9,1,17,0,586.0,85.0,3.9,21.4,278.0,681.32,545.56
2018,9,1,17,15,527.0,77.0,3.85,20.65,227.5,607.2,491.17
2018,9,1,17,30,468.0,69.0,3.8,19.9,177.0,533.31,434.25
2018,9,1,17,45,384.0,57.5,3.8,19.2,131.0,433.79,353.87
2018,9,1,18,0,300.0,46.0,3.8,18.5,85.0,344.34,277.0
2018,9,1,18,15,191.0,30.0,3.8,18.0,51.0,230.68,160.48
2018,9,1,18,30,82.0,14.0,3.8,17.5,17.0,71.12,0.0
2018,9,1,18,45,41.0,7.0,3.75,16.95,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,2,5,45,37.5,7.5,1.75,14.9,9.5,6.4,0.0
2018,9,2,6,0,75.0,15.0,1.7,15.3,19.0,11.66,0.0
2018,9,2,6,15,154.0,34.0,1.65,16.1,53.0,26.12,15.65
2018,9,2,6,30,233.0,53.0,1.6,16.9,87.0,40.22,29.19
2018,9,2,6,45,297.0,70.5,1.55,17.65,131.5,52.78,40.64
2018,9,2,7,0,361.0,88.0,1.5,18.4,176.0,64.96,51.48
2018,9,2,7,15,410.5,102.0,1.45,18.95,224.5,74.22,59.52
2018,9,2,7,30,460.0,116.0,1.4,19.5,273.0,83.17,67.06
2018,9,2,7,45,498.0,127.0,1.35,20.05,322.0,89.69,72.33
2018,9,2,8,0,536.0,138.0,1.3,20.6,371.0,95.96,77.28
2018,9,2,8,15,566.0,147.0,1.25,21.2,419.0,100.62,80.76
2018,9,2,8,30,596.0,156.0,1.2,21.8,467.0,106.19,84.95
2018,9,2,8,45,618.5,163.5,1.2,22.35,512.0,108.37,86.3
2018,9,2,9,0,641.0,171.0,1.2,22.9,557.0,110.43,87.55
2018,9,2,9,15,662.0,175.0,1.2,23.4,597.5,110.04,86.81
2018,9,2,9,30,683.0,179.0,1.2,23.9,638.0,125.84,84.58
2018,9,2,9,45,699.5,182.0,1.2,24.35,674.0,174.5,106.29
2018,9,2,10,0,716.0,185.0,1.2,24.8,710.0,225.36,140.35
2018,9,2,10,15,727.5,188.0,1.3,25.15,739.5,277.15,180.75
2018,9,2,10,30,739.0,191.0,1.4,25.5,769.0,330.17,224.26
2018,9,2,10,45,748.0,192.0,1.5,25.8,791.5,381.97,267.43
2018,9,2,11,0,757.0,193.0,1.6,26.1,814.0,434.23,310.47
2018,9,2,11,15,763.0,194.0,1.7,26.2,829.5,485.38,352.13
2018,9,2,11,30,769.0,195.0,1.8,26.3,845.0,536.21,392.55
2018,9,2,11,45,772.5,196.0,1.9,26.45,853.5,585.13,430.56
2018,9,2,12,0,776.0,197.0,2.0,26.6,862.0,633.01,466.93
2018,9,2,12,15,781.0,193.5,2.1,26.55,862.5,676.79,500.14
2018,9,2,12,30,786.0,190.0,2.2,26.5,863.0,716.28,529.93
2018,9,2,12,45,789.5,186.5,2.3,26.45,856.5,754.7,558.52
2018,9,2,13,0,793.0,183.0,2.4,26.4,850.0,790.99,585.33
2018,9,2,13,15,790.0,180.5,2.5,26.25,834.0,820.64,607.59
2018,9,2,13,30,787.0,178.0,2.6,26.1,818.0,847.36,627.2
2018,9,2,13,45,781.5,174.0,2.65,25.95,794.5,873.66,646.02
2018,9,2,14,0,776.0,170.0,2.7,25.8,771.0,890.96,658.94
2018,9,2,14,15,767.5,166.5,2.75,25.55,741.0,902.65,668.62
2018,9,2,14,30,759.0,163.0,2.8,25.3,711.0,910.82,676.18
2018,9,2,14,45,747.5,158.0,2.85,25.1,674.5,911.01,678.47
2018,9,2,15,0,736.0,153.0,2.9,24.9,638.0,907.63,678.59
2018,9,2,15,15,717.5,148.5,2.9,24.9,596.0,894.61,671.46
2018,9,2,15,30,699.0,144.0,2.9,24.9,554.0,878.18,662.18
2018,9,2,15,45,679.0,137.0,2.9,24.25,508.5,854.19,649.42
2018,9,2,16,0,659.0,130.0,2.9,23.6,463.0,827.14,634.42
2018,9,2,16,15,633.5,121.5,2.85,23.1,415.0,790.3,611.59
2018,9,2,16,30,608.0,113.0,2.8,22.6,367.0,751.01,586.56
2018,9,2,16,45,570.0,103.5,2.8,22.15,316.5,696.86,550.1
2018,9,2,17,0,532.0,94.0,2.8,21.7,266.0,641.31,511.31
2018,9,2,17,15,477.5,83.0,2.75,21.0,217.0,563.37,453.97
2018,9,2,17,30,423.0,72.0,2.7,20.3,168.0,493.7,400.29
2018,9,2,17,45,347.0,58.0,2.7,19.6,123.0,403.73,327.61
2018,9,2,18,0,271.0,44.0,2.7,18.9,78.0,318.11,253.68
2018,9,2,18,15,170.0,28.0,2.65,18.4,46.0,208.32,135.73
2018,9,2,18,30,69.0,12.0,2.6,17.9,14.0,59.84,0.0
2018,9,2,18,45,34.5,6.0,2.55,17.35,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,3,5,45,46.5,9.0,0.85,13.75,11.0,7.68,0.0
2018,9,3,6,0,93.0,18.0,0.8,14.0,22.0,14.01,0.0
2018,9,3,6,15,195.5,34.0,0.75,14.55,57.5,26.25,15.69
2018,9,3,6,30,298.0,50.0,0.7,15.1,93.0,38.29,27.74
2018,9,3,6,45,375.5,63.0,0.7,15.65,139.5,47.81,36.62
2018,9,3,7,0,453.0,76.0,0.7,16.2,186.0,57.13,45.06
2018,9,3,7,15,509.0,85.5,0.65,16.75,236.5,65.79,52.67
2018,9,3,7,30,565.0,95.0,0.6,17.3,287.0,71.6,57.56
2018,9,3,7,45,606.5,102.0,0.6,17.85,338.0,75.15,60.36
2018,9,3,8,0,648.0,109.0,0.6,18.4,389.0,78.61,63.01
2018,9,3,8,15,678.0,114.0,0.6,18.95,438.0,80.38,64.16
2018,9,3,8,30,708.0,119.0,0.6,19.5,487.0,82.1,65.26
2018,9,3,8,45,731.5,123.0,0.6,20.1,533.0,83.0,65.64
2018,9,3,9,0,755.0,127.0,0.6,20.7,579.0,83.87,66.0
2018,9,3,9,15,767.0,132.5,0.65,21.1,619.5,85.39,66.99
2018,9,3,9,30,779.0,138.0,0.7,21.5,660.0,111.8,73.55
2018,9,3,9,45,785.0,144.5,0.75,21.9,694.0,166.19,97.78
2018,9,3,10,0,791.0,151.0,0.8,22.3,728.0,221.48,135.32
2018,9,3,10,15,801.0,153.0,0.9,22.6,757.5,275.19,177.66
2018,9,3,10,30,811.0,155.0,1.0,22.9,787.0,329.79,223.17
2018,9,3,10,45,818.5,156.0,1.05,23.15,809.5,383.53,268.5
2018,9,3,11,0,826.0,157.0,1.1,23.4,832.0,437.41,313.32
2018,9,3,11,15,831.0,157.5,1.15,23.55,847.0,489.73,356.13
2018,9,3,11,30,836.0,158.0,1.2,23.7,862.0,541.44,397.32
2018,9,3,11,45,826.0,162.0,1.3,23.8,862.5,586.98,433.42
2018,9,3,12,0,816.0,166.0,1.4,23.9,863.0,630.13,466.88
2018,9,3,12,15,699.5,212.0,1.45,23.9,809.0,639.43,474.79
2018,9,3,12,30,583.0,258.0,1.5,23.9,755.0,637.23,473.92
2018,9,3,12,45,634.5,237.5,1.6,23.9,773.5,690.06,513.37
2018,9,3,13,0,686.0,217.0,1.7,23.9,792.0,743.87,552.7
2018,9,3,13,15,616.0,245.0,1.75,23.8,753.5,745.43,553.83
2018,9,3,13,30,546.0,273.0,1.8,23.7,715.0,737.64,548.86
2018,9,3,13,45,414.0,311.0,1.85,23.55,640.5,684.13,511.09
2018,9,3,14,0,282.0,349.0,1.9,23.4,566.0,609.55,457.97
2018,9,3,14,15,318.0,323.5,1.95,23.2,559.0,630.36,475.97
2018,9,3,14,30,354.0,298.0,2.0,23.0,552.0,650.08,492.63
2018,9,3,14,45,325.0,287.0,2.05,22.75,511.0,623.17,474.86
2018,9,3,15,0,296.0,276.0,2.1,22.5,470.0,593.86,455.47
2018,9,3,15,15,371.5,234.0,2.1,22.5,461.0,626.78,483.22
2018,9,3,15,30,447.0,192.0,2.1,22.5,452.0,679.68,524.27
2018,9,3,15,45,493.5,167.0,2.1,21.9,432.5,699.63,542.39
2018,9,3,16,0,540.0,142.0,2.1,21.3,413.0,715.92,557.3
2018,9,3,16,15,565.0,123.0,2.05,20.95,380.5,725.57,566.29
2018,9,3,16,30,590.0,104.0,2.0,20.6,348.0,722.14,565.91
2018,9,3,16,45,590.0,93.0,1.95,20.2,309.0,701.57,553.08
2018,9,3,17,0,590.0,82.0,1.9,19.8,270.0,678.36,537.74
2018,9,3,17,15,532.5,73.0,1.85,19.25,219.5,604.51,483.85
2018,9,3,17,30,475.0,64.0,1.8,18.7,169.0,531.06,427.79
2018,9,3,17,45,390.5,53.0,1.8,18.15,124.0,434.23,350.4
2018,9,3,18,0,306.0,42.0,1.8,17.6,79.0,342.58,271.83
2018,9,3,18,15,191.0,27.0,1.8,17.15,46.5,219.86,131.3
2018,9,3,18,30,76.0,12.0,1.8,16.7,14.0,64.66,0.0
2018,9,3,18,45,38.0,6.0,1.75,16.3,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,5,45,2.0,5.0,1.0,14.05,5.0,4.27,0.0
2018,9,4,6,0,4.0,10.0,0.9,14.2,10.0,8.54,0.0
2018,9,4,6,15,70.0,29.0,0.85,14.6,38.5,22.7,12.57
2018,9,4,6,30,136.0,48.0,0.8,15.0,67.0,36.9,26.49
2018,9,4,6,45,172.0,63.5,0.75,15.45,98.0,48.27,37.03
2018,9,4,7,0,208.0,79.0,0.7,15.9,129.0,59.37,47.07
2018,9,4,7,15,150.5,106.0,0.7,16.35,146.5,79.28,64.56
2018,9,4,7,30,93.0,133.0,0.7,16.8,164.0,96.36,79.22
2018,9,4,7,45,182.5,149.5,0.65,17.25,223.5,108.28,89.11
2018,9,4,8,0,272.0,166.0,0.6,17.7,283.0,115.03,94.38
2018,9,4,8,15,467.5,147.5,0.6,18.1,377.5,99.76,80.9
2018,9,4,8,30,663.0,129.0,0.6,18.5,472.0,88.43,70.9
2018,9,4,8,45,723.0,124.5,0.6,18.9,529.5,83.99,66.8
2018,9,4,9,0,783.0,120.0,0.6,19.3,587.0,88.1,69.98
2018,9,4,9,15,803.5,121.5,0.65,19.65,629.5,87.55,69.21
2018,9,4,9,30,824.0,123.0,0.7,20.0,672.0,102.16,66.54
2018,9,4,9,45,841.5,122.5,0.7,20.35,709.5,155.52,88.18
2018,9,4,10,0,859.0,122.0,0.7,20.7,747.0,210.94,125.12
2018,9,4,10,15,868.5,123.5,0.75,20.95,777.0,267.86,170.36
2018,9,4,10,30,878.0,125.0,0.8,21.2,807.0,331.16,223.0
2018,9,4,10,45,884.5,126.0,0.85,21.4,829.5,386.77,270.39
2018,9,4,11,0,891.0,127.0,0.9,21.6,852.0,442.19,317.04
2018,9,4,11,15,895.0,127.5,0.9,21.65,867.0,495.75,361.14
2018,9,4,11,30,899.0,128.0,0.9,21.7,882.0,548.4,403.22
2018,9,4,11,45,901.0,128.0,0.95,21.75,889.0,598.47,442.58
2018,9,4,12,0,903.0,128.0,1.0,21.8,896.0,646.99,479.77
2018,9,4,12,15,906.0,126.0,1.05,21.8,896.0,692.78,514.26
2018,9,4,12,30,909.0,124.0,1.1,21.8,896.0,736.59,546.66
2018,9,4,12,45,911.5,121.0,1.15,21.75,888.0,776.98,576.29
2018,9,4,13,0,914.0,118.0,1.2,21.7,880.0,814.88,602.63
2018,9,4,13,15,910.0,116.0,1.25,21.6,862.5,845.86,623.99
2018,9,4,13,30,906.0,114.0,1.3,21.5,845.0,873.62,643.36
2018,9,4,13,45,899.5,113.5,1.35,21.4,821.0,897.41,660.25
2018,9,4,14,0,893.0,113.0,1.4,21.3,797.0,917.75,675.06
2018,9,4,14,15,884.5,111.0,1.5,21.1,765.5,931.21,686.54
2018,9,4,14,30,876.0,109.0,1.6,20.9,734.0,941.02,695.89
2018,9,4,14,45,864.5,106.5,1.65,20.75,696.5,954.51,707.07
2018,9,4,15,0,853.0,104.0,1.7,20.6,659.0,953.87,709.15
2018,9,4,15,15,837.0,101.0,1.7,20.6,616.0,944.63,704.81
2018,9,4,15,30,821.0,98.0,1.7,20.6,573.0,931.75,698.28
2018,9,4,15,45,801.0,94.5,1.75,20.15,526.0,910.94,688.34
2018,9,4,16,0,781.0,91.0,1.8,19.7,479.0,886.83,676.11
2018,9,4,16,15,753.5,87.0,1.8,19.35,429.0,851.93,655.39
2018,9,4,16,30,726.0,83.0,1.8,19.0,379.0,820.88,636.98
2018,9,4,16,45,687.0,77.0,1.85,18.7,327.0,768.55,603.03
2018,9,4,17,0,648.0,71.0,1.9,18.4,275.0,714.82,566.72
2018,9,4,17,15,589.0,65.0,1.9,17.85,224.0,642.61,514.78
2018,9,4,17,30,530.0,59.0,1.9,17.3,173.0,570.68,460.04
2018,9,4,17,45,439.0,49.0,1.9,16.7,126.0,468.61,378.39
2018,9,4,18,0,348.0,39.0,1.9,16.1,79.0,370.28,293.35
2018,9,4,18,15,218.5,25.5,1.9,15.65,46.5,232.81,121.02
2018,9,4,18,30,89.0,12.0,1.9,15.2,14.0,73.72,0.0
2018,9,4,18,45,44.5,6.0,1.9,14.7,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,5,45,7.0,4.0,1.15,12.45,4.5,0.0,0.0
2018,9,5,6,0,14.0,8.0,1.1,12.8,9.0,6.83,0.0
2018,9,5,6,15,44.0,23.0,1.1,13.25,28.5,18.82,9.3
2018,9,5,6,30,74.0,38.0,1.1,13.7,48.0,30.54,21.04
2018,9,5,6,45,95.5,53.0,1.15,14.2,72.0,42.03,31.68
2018,9,5,7,0,117.0,68.0,1.2,14.7,96.0,53.33,41.94
2018,9,5,7,15,75.0,96.0,1.15,15.05,115.5,72.33,58.81
2018,9,5,7,30,33.0,124.0,1.1,15.4,135.0,93.09,76.87
2018,9,5,7,45,79.0,150.5,1.1,15.8,182.5,111.21,92.28
2018,9,5,8,0,125.0,177.0,1.1,16.2,230.0,124.4,103.15
2018,9,5,8,15,320.0,167.5,1.05,16.55,326.5,116.14,95.55
2018,9,5,8,30,515.0,158.0,1.0,16.9,423.0,105.41,85.95
2018,9,5,8,45,647.5,137.5,1.0,17.25,501.5,91.59,73.78
2018,9,5,9,0,780.0,117.0,1.0,17.6,580.0,86.09,68.79
2018,9,5,9,15,802.5,118.0,1.05,17.85,623.5,85.31,67.88
2018,9,5,9,30,825.0,119.0,1.1,18.1,667.0,98.27,64.91
2018,9,5,9,45,836.5,122.0,1.1,18.35,703.0,153.45,87.9
2018,9,5,10,0,848.0,125.0,1.1,18.6,739.0,210.05,126.33
2018,9,5,10,15,857.5,126.0,1.15,18.75,768.5,266.06,171.38
2018,9,5,10,30,867.0,127.0,1.2,18.9,798.0,322.76,219.81
2018,9,5,10,45,874.5,128.5,1.25,19.05,821.5,384.01,272.24
2018,9,5,11,0,882.0,130.0,1.3,19.2,845.0,439.67,319.82
2018,9,5,11,15,886.5,130.5,1.4,19.3,860.0,493.04,364.99
2018,9,5,11,30,891.0,131.0,1.5,19.4,875.0,545.57,408.38
2018,9,5,11,45,893.5,130.5,1.55,19.5,882.0,595.19,448.25
2018,9,5,12,0,896.0,130.0,1.6,19.6,889.0,643.31,485.95
2018,9,5,12,15,899.5,128.0,1.7,19.6,889.0,689.13,521.65
2018,9,5,12,30,903.0,126.0,1.8,19.6,889.0,733.03,555.32
2018,9,5,12,45,905.5,122.5,1.9,19.6,881.0,772.76,585.58
2018,9,5,13,0,908.0,119.0,2.0,19.6,873.0,809.99,612.62
2018,9,5,13,15,903.5,118.5,2.05,19.5,856.0,841.76,635.1
2018,9,5,13,30,899.0,118.0,2.1,19.4,839.0,870.38,655.53
2018,9,5,13,45,893.0,116.0,2.15,19.25,814.5,892.98,672.13
2018,9,5,14,0,887.0,114.0,2.2,19.1,790.0,912.09,686.57
2018,9,5,14,15,878.0,112.0,2.25,18.95,758.5,924.96,697.0
2018,9,5,14,30,869.0,110.0,2.3,18.8,727.0,934.17,705.21
2018,9,5,14,45,857.0,108.0,2.35,18.65,689.5,947.67,716.56
2018,9,5,15,0,845.0,106.0,2.4,18.5,652.0,947.05,718.51
2018,9,5,15,15,828.5,103.0,2.4,18.5,609.0,937.28,713.66
2018,9,5,15,30,812.0,100.0,2.4,18.5,566.0,923.87,706.54
2018,9,5,15,45,789.5,97.0,2.45,18.0,519.0,901.25,694.92
2018,9,5,16,0,767.0,94.0,2.5,17.5,472.0,875.37,680.94
2018,9,5,16,15,737.0,90.0,2.5,17.2,421.5,844.56,662.3
2018,9,5,16,30,707.0,86.0,2.5,16.9,371.0,805.59,637.36
2018,9,5,16,45,666.0,80.5,2.5,16.55,319.5,752.43,601.38
2018,9,5,17,0,625.0,75.0,2.5,16.2,268.0,697.93,563.0
2018,9,5,17,15,564.0,67.5,2.45,15.75,217.0,622.44,506.59
2018,9,5,17,30,503.0,60.0,2.4,15.3,166.0,547.4,447.55
2018,9,5,17,45,409.0,50.0,2.35,14.85,120.5,443.56,362.26
2018,9,5,18,0,315.0,40.0,2.3,14.4,75.0,343.07,272.97
2018,9,5,18,15,189.0,25.0,2.25,14.1,43.0,209.74,83.85
2018,9,5,18,30,63.0,10.0,2.2,13.8,11.0,53.3,0.0
2018,9,5,18,45,31.5,5.0,2.15,13.5,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,6,5,45,17.0,6.0,1.85,11.7,6.5,0.0,0.0
2018,9,6,6,0,34.0,12.0,1.8,12.1,13.0,10.24,0.0
2018,9,6,6,15,76.5,27.5,1.85,12.55,36.0,21.57,11.18
2018,9,6,6,30,119.0,43.0,1.9,13.0,59.0,33.27,23.42
2018,9,6,6,45,94.5,61.5,1.9,13.45,77.5,47.7,36.74
2018,9,6,7,0,70.0,80.0,1.9,13.9,96.0,60.86,48.73
2018,9,6,7,15,78.5,100.5,1.9,14.45,123.0,75.12,61.41
2018,9,6,7,30,87.0,121.0,1.9,15.0,150.0,89.0,73.46
2018,9,6,7,45,129.5,133.5,1.9,15.5,184.5,98.07,81.06
2018,9,6,8,0,172.0,146.0,1.9,16.0,219.0,106.98,88.37
2018,9,6,8,15,154.5,175.0,1.9,16.55,246.5,124.57,103.0
2018,9,6,8,30,137.0,204.0,1.9,17.1,274.0,141.32,116.67
2018,9,6,8,45,114.5,217.5,1.9,17.65,279.5,148.9,122.42
2018,9,6,9,0,92.0,231.0,1.9,18.2,285.0,165.07,135.32
2018,9,6,9,15,302.0,225.5,1.95,18.7,421.5,145.53,118.36
2018,9,6,9,30,512.0,220.0,2.0,19.2,558.0,142.34,104.41
2018,9,6,9,45,679.0,171.5,2.0,19.65,645.5,161.81,100.28
2018,9,6,10,0,846.0,123.0,2.0,20.1,733.0,207.15,123.88
2018,9,6,10,15,868.0,119.0,2.0,20.5,767.0,269.11,172.89
2018,9,6,10,30,890.0,115.0,2.0,20.9,801.0,325.28,220.35
2018,9,6,10,45,899.5,114.5,2.0,21.3,824.5,381.36,268.84
2018,9,6,11,0,909.0,114.0,2.0,21.7,848.0,437.48,316.73
2018,9,6,11,15,916.0,113.0,2.05,22.05,864.0,491.96,362.46
2018,9,6,11,30,923.0,112.0,2.1,22.4,880.0,545.72,406.34
2018,9,6,11,45,928.0,110.5,2.15,22.7,888.0,597.06,447.26
2018,9,6,12,0,933.0,109.0,2.2,23.0,896.0,646.99,485.99
2018,9,6,12,15,936.0,107.5,2.25,23.15,896.0,694.02,521.93
2018,9,6,12,30,939.0,106.0,2.3,23.3,896.0,739.0,555.6
2018,9,6,12,45,941.5,103.0,2.35,23.45,888.0,780.0,585.89
2018,9,6,13,0,944.0,100.0,2.4,23.6,880.0,818.4,612.14
2018,9,6,13,15,941.5,98.0,2.45,23.65,863.0,851.01,634.61
2018,9,6,13,30,939.0,96.0,2.5,23.7,846.0,880.39,654.95
2018,9,6,13,45,935.0,94.0,2.55,23.75,822.0,905.14,672.28
2018,9,6,14,0,931.0,92.0,2.6,23.8,798.0,926.36,687.4
2018,9,6,14,15,924.5,90.0,2.65,23.75,767.0,941.74,699.07
2018,9,6,14,30,918.0,88.0,2.7,23.7,736.0,953.4,708.5
2018,9,6,14,45,909.0,85.5,2.75,23.65,698.5,958.42,713.74
2018,9,6,15,0,900.0,83.0,2.8,23.6,661.0,959.66,716.71
2018,9,6,15,15,885.5,81.0,2.8,23.6,618.0,952.58,713.75
2018,9,6,15,30,871.0,79.0,2.8,23.6,575.0,941.9,708.58
2018,9,6,15,45,853.0,76.0,2.85,23.25,527.5,923.16,699.4
2018,9,6,16,0,835.0,73.0,2.9,22.9,480.0,911.6,695.16
2018,9,6,16,15,810.5,69.5,2.95,22.55,429.5,879.65,676.6
2018,9,6,16,30,786.0,66.0,3.0,22.2,379.0,844.94,655.74
2018,9,6,16,45,749.5,61.5,3.0,21.8,326.5,795.45,623.29
2018,9,6,17,0,713.0,57.0,3.0,21.4,274.0,744.26,588.25
2018,9,6,17,15,656.5,51.5,3.0,20.6,222.0,673.02,537.08
2018,9,6,17,30,600.0,46.0,3.0,19.8,170.0,601.79,482.65
2018,9,6,17,45,506.5,39.0,2.95,18.95,123.0,508.66,407.18
2018,9,6,18,0,413.0,32.0,2.9,18.1,76.0,412.3,319.84
2018,9,6,18,15,254.5,21.0,2.95,17.65,43.5,248.77,54.06
2018,9,6,18,30,96.0,10.0,3.0,17.2,11.0,76.47,0.0
2018,9,6,18,45,48.0,5.0,3.05,16.7,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,7,5,45,62.5,8.0,1.95,14.95,10.0,0.0,0.0
2018,9,7,6,0,125.0,16.0,1.8,15.3,20.0,13.66,0.0
2018,9,7,6,15,241.5,29.0,1.7,16.15,54.5,24.1,12.47
2018,9,7,6,30,358.0,42.0,1.6,17.0,89.0,34.44,23.94
2018,9,7,6,45,434.0,53.0,1.5,17.85,135.5,42.62,31.63
2018,9,7,7,0,510.0,64.0,1.4,18.7,182.0,50.6,38.83
2018,9,7,7,15,560.5,72.5,1.4,19.35,232.0,56.17,43.72
2018,9,7,7,30,611.0,81.0,1.4,20.0,282.0,61.57,48.29
2018,9,7,7,45,644.5,88.0,1.4,20.6,331.5,65.51,51.46
2018,9,7,8,0,678.0,95.0,1.4,21.2,381.0,69.3,54.42
2018,9,7,8,15,704.0,101.0,1.4,21.75,429.5,72.14,56.53
2018,9,7,8,30,730.0,107.0,1.4,22.3,478.0,74.85,58.5
2018,9,7,8,45,748.0,112.5,1.45,22.8,523.0,76.98,59.98
2018,9,7,9,0,766.0,118.0,1.5,23.3,568.0,78.98,61.34
2018,9,7,9,15,783.0,121.0,1.55,23.7,609.5,87.29,68.0
2018,9,7,9,30,800.0,124.0,1.6,24.1,651.0,98.22,65.45
2018,9,7,9,45,813.5,126.5,1.65,24.5,687.0,151.87,86.11
2018,9,7,10,0,827.0,129.0,1.7,24.9,723.0,207.18,122.32
2018,9,7,10,15,837.0,130.5,1.8,25.1,752.5,262.51,165.77
2018,9,7,10,30,847.0,132.0,1.9,25.3,782.0,318.63,212.77
2018,9,7,10,45,855.0,133.0,2.0,25.5,805.0,374.3,260.22
2018,9,7,11,0,863.0,134.0,2.1,25.7,828.0,430.05,307.28
2018,9,7,11,15,868.5,134.5,2.25,25.8,843.5,485.77,353.61
2018,9,7,11,30,874.0,135.0,2.4,25.9,859.0,537.94,396.31
2018,9,7,11,45,878.0,134.0,2.55,25.95,866.5,587.23,436.02
2018,9,7,12,0,882.0,133.0,2.7,26.0,874.0,635.15,473.84
2018,9,7,12,15,893.5,126.5,2.8,26.0,876.0,681.75,509.91
2018,9,7,12,30,905.0,120.0,2.9,26.0,878.0,726.86,544.3
2018,9,7,12,45,918.5,111.0,3.05,26.0,873.5,769.39,576.68
2018,9,7,13,0,932.0,102.0,3.2,26.0,869.0,809.83,605.69
2018,9,7,13,15,930.0,100.0,3.3,25.9,852.0,842.43,628.91
2018,9,7,13,30,928.0,98.0,3.4,25.8,835.0,871.87,650.09
2018,9,7,13,45,924.0,95.5,3.5,25.7,811.0,895.8,667.66
2018,9,7,14,0,920.0,93.0,3.6,25.6,787.0,916.2,683.04
2018,9,7,14,15,913.5,91.0,3.7,25.4,756.0,931.33,695.31
2018,9,7,14,30,907.0,89.0,3.8,25.2,725.0,942.76,705.33
2018,9,7,14,45,898.5,86.0,3.9,25.0,688.0,947.49,711.04
2018,9,7,15,0,890.0,83.0,4.0,24.8,651.0,948.47,714.42
2018,9,7,15,15,875.0,81.5,4.0,24.8,608.0,941.43,711.4
2018,9,7,15,30,860.0,80.0,4.0,24.8,565.0,930.85,706.15
2018,9,7,15,45,843.0,76.0,4.0,24.3,518.0,911.79,696.51
2018,9,7,16,0,826.0,72.0,4.0,23.8,471.0,899.82,691.82
2018,9,7,16,15,804.0,67.5,4.0,23.4,421.0,868.91,673.34
2018,9,7,16,30,782.0,63.0,4.0,23.0,371.0,835.19,652.5
2018,9,7,16,45,747.5,59.0,3.95,22.6,319.5,788.31,621.1
2018,9,7,17,0,713.0,55.0,3.9,22.2,268.0,739.69,587.12
2018,9,7,17,15,659.0,49.0,3.85,21.5,216.5,670.11,536.06
2018,9,7,17,30,605.0,43.0,3.8,20.8,165.0,600.63,481.87
2018,9,7,17,45,515.0,36.0,3.8,20.15,118.5,501.33,400.66
2018,9,7,18,0,425.0,29.0,3.8,19.5,72.0,417.06,319.29
2018,9,7,18,15,263.5,19.0,3.8,18.95,41.0,250.0,0.0
2018,9,7,18,30,102.0,9.0,3.8,18.4,10.0,79.58,0.0
2018,9,7,18,45,51.0,4.5,3.8,17.9,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,8,5,45,73.5,7.5,3.55,14.0,10.0,0.0,0.0
2018,9,8,6,0,147.0,15.0,3.6,14.2,20.0,12.8,0.0
2018,9,8,6,15,313.5,25.0,3.55,14.65,58.5,20.72,9.56
2018,9,8,6,30,480.0,35.0,3.5,15.1,97.0,28.85,19.25
2018,9,8,6,45,562.0,41.5,3.5,15.6,146.0,36.7,26.69
2018,9,8,7,0,644.0,48.0,3.5,16.1,195.0,42.01,31.63
2018,9,8,7,15,689.0,53.5,3.45,16.7,246.5,46.18,35.38
2018,9,8,7,30,734.0,59.0,3.4,17.3,298.0,50.3,38.91
2018,9,8,7,45,764.0,63.5,3.35,17.9,349.0,53.39,41.45
2018,9,8,8,0,794.0,68.0,3.3,18.5,400.0,56.41,43.85
2018,9,8,8,15,821.5,70.0,3.35,19.25,450.5,57.49,44.49
2018,9,8,8,30,849.0,72.0,3.4,20.0,501.0,66.54,51.98
2018,9,8,8,45,792.5,96.0,3.4,20.8,525.5,73.53,57.6
2018,9,8,9,0,736.0,120.0,3.4,21.6,550.0,79.87,62.59
2018,9,8,9,15,724.0,134.5,3.5,22.15,582.5,86.69,68.02
2018,9,8,9,30,712.0,149.0,3.6,22.7,615.0,101.59,70.27
2018,9,8,9,45,817.5,118.5,3.65,23.2,681.5,145.62,82.06
2018,9,8,10,0,923.0,88.0,3.7,23.7,748.0,201.07,114.73
2018,9,8,10,15,931.0,89.0,3.8,23.8,778.0,259.58,161.62
2018,9,8,10,30,939.0,90.0,3.9,23.9,808.0,318.42,212.29
2018,9,8,10,45,945.0,90.5,4.0,24.0,830.5,376.35,263.27
2018,9,8,11,0,951.0,91.0,4.1,24.1,853.0,433.89,313.59
2018,9,8,11,15,956.0,91.0,4.15,24.1,868.5,490.01,361.92
2018,9,8,11,30,961.0,91.0,4.2,24.1,884.0,545.15,408.32
2018,9,8,11,45,964.5,90.0,4.3,24.1,891.5,597.45,451.54
2018,9,8,12,0,968.0,89.0,4.4,24.1,899.0,648.12,492.48
2018,9,8,12,15,969.5,89.0,4.4,24.15,899.0,696.54,530.47
2018,9,8,12,30,971.0,89.0,4.4,24.2,899.0,742.75,565.98
2018,9,8,12,45,967.5,90.0,4.4,24.25,890.0,783.9,596.87
2018,9,8,13,0,964.0,91.0,4.4,24.3,881.0,822.11,623.69
2018,9,8,13,15,967.5,88.0,4.4,24.25,867.0,858.81,649.62
2018,9,8,13,30,971.0,85.0,4.4,24.2,853.0,892.51,673.46
2018,9,8,13,45,965.5,84.5,4.4,24.1,828.5,918.05,691.85
2018,9,8,14,0,960.0,84.0,4.4,24.0,804.0,939.95,707.91
2018,9,8,14,15,956.0,82.0,4.4,23.8,774.0,957.85,721.69
2018,9,8,14,30,952.0,80.0,4.4,23.6,744.0,972.01,733.11
2018,9,8,14,45,942.0,78.5,4.4,23.4,705.5,977.42,738.78
2018,9,8,15,0,932.0,77.0,4.4,23.2,667.0,978.96,742.07
2018,9,8,15,15,917.5,74.5,4.4,23.2,622.5,971.21,738.61
2018,9,8,15,30,903.0,72.0,4.4,23.2,578.0,959.71,732.77
2018,9,8,15,45,883.5,70.0,4.35,22.55,529.5,940.54,723.27
2018,9,8,16,0,864.0,68.0,4.3,21.9,481.0,918.1,711.43
2018,9,8,16,15,781.0,73.0,4.3,21.4,415.0,852.82,668.54
2018,9,8,16,30,698.0,78.0,4.3,20.9,349.0,781.31,620.06
2018,9,8,16,45,549.5,82.5,4.3,20.4,277.0,644.27,520.29
2018,9,8,17,0,401.0,87.0,4.3,19.9,205.0,501.77,411.89
2018,9,8,17,15,470.0,67.0,4.25,19.25,179.0,535.73,439.24
2018,9,8,17,30,539.0,47.0,4.2,18.6,153.0,556.79,453.23
2018,9,8,17,45,464.5,39.0,4.15,17.9,110.5,472.15,381.24
2018,9,8,18,0,390.0,31.0,4.1,17.2,68.0,390.81,298.07
2018,9,8,18,15,227.0,19.0,4.1,16.7,37.5,218.95,0.0
2018,9,8,18,30,64.0,7.0,4.1,16.2,7.0,50.91,0.0
2018,9,8,18,45,32.0,3.5,4.1,15.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,9,5,45,18.5,5.5,3.5,13.5,6.0,0.0,0.0
2018,9,9,6,0,37.0,11.0,3.5,13.8,12.0,9.39,0.0
2018,9,9,6,15,167.0,27.5,3.45,14.6,46.5,21.32,9.44
2018,9,9,6,30,297.0,44.0,3.4,15.4,81.0,33.93,23.52
2018,9,9,6,45,424.5,51.5,3.4,16.2,132.5,41.48,30.77
2018,9,9,7,0,552.0,59.0,3.4,17.0,184.0,46.94,35.84
2018,9,9,7,15,606.0,66.0,3.3,17.55,235.0,51.55,39.97
2018,9,9,7,30,660.0,73.0,3.2,18.1,286.0,56.09,43.87
2018,9,9,7,45,696.5,78.5,3.15,18.7,337.5,59.25,46.43
2018,9,9,8,0,733.0,84.0,3.1,19.3,389.0,62.33,48.85
2018,9,9,8,15,728.5,95.0,3.0,20.05,429.5,68.54,53.88
2018,9,9,8,30,724.0,106.0,2.9,20.8,470.0,74.33,58.48
2018,9,9,8,45,713.0,120.0,2.85,21.6,506.5,81.61,64.27
2018,9,9,9,0,702.0,134.0,2.8,22.4,543.0,88.42,69.59
2018,9,9,9,15,784.0,117.5,2.85,22.8,604.5,85.22,66.59
2018,9,9,9,30,866.0,101.0,2.9,23.2,666.0,82.47,64.01
2018,9,9,9,45,865.0,107.0,2.95,23.65,697.0,140.86,76.8
2018,9,9,10,0,864.0,113.0,3.0,24.1,728.0,199.24,115.53
2018,9,9,10,15,887.5,109.0,3.15,24.3,763.0,262.78,165.15
2018,9,9,10,30,911.0,105.0,3.3,24.5,798.0,320.19,213.52
2018,9,9,10,45,923.0,103.0,3.4,24.75,822.5,377.0,262.83
2018,9,9,11,0,935.0,101.0,3.5,25.0,847.0,434.01,311.97
2018,9,9,11,15,940.0,100.5,3.65,25.1,862.0,489.11,359.11
2018,9,9,11,30,945.0,100.0,3.8,25.2,877.0,543.24,404.38
2018,9,9,11,45,948.5,99.5,4.0,25.25,884.5,595.36,447.23
2018,9,9,12,0,952.0,99.0,4.2,25.3,892.0,645.9,487.91
2018,9,9,12,15,952.5,98.5,4.25,25.25,891.0,692.75,524.86
2018,9,9,12,30,953.0,98.0,4.3,25.2,890.0,737.32,559.4
2018,9,9,12,45,952.0,98.0,4.4,25.15,881.5,778.8,591.28
2018,9,9,13,0,951.0,98.0,4.5,25.1,873.0,817.52,619.12
2018,9,9,13,15,950.0,96.5,4.55,25.0,857.0,851.86,643.83
2018,9,9,13,30,949.0,95.0,4.6,24.9,841.0,883.06,666.44
2018,9,9,13,45,947.0,92.0,4.65,24.8,817.0,908.57,685.23
2018,9,9,14,0,945.0,89.0,4.7,24.7,793.0,930.55,701.76
2018,9,9,14,15,939.0,86.5,4.75,24.55,761.5,945.88,714.07
2018,9,9,14,30,933.0,84.0,4.8,24.4,730.0,957.42,724.02
2018,9,9,14,45,925.0,81.0,4.8,24.2,692.5,962.71,729.67
2018,9,9,15,0,917.0,78.0,4.8,24.0,655.0,964.17,732.91
2018,9,9,15,15,902.5,76.0,4.8,24.0,611.0,956.94,729.77
2018,9,9,15,30,888.0,74.0,4.8,24.0,567.0,946.05,724.28
2018,9,9,15,45,870.0,71.0,4.8,23.4,519.0,927.05,714.92
