Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,16,0,761.0,79.0,3.9,23.3,401.0,823.24,641.63
2018,9,19,16,15,724.5,74.5,4.0,22.7,350.0,779.63,613.93
2018,9,19,16,30,688.0,70.0,4.1,22.1,299.0,740.41,588.38
2018,9,19,16,45,633.5,64.5,4.2,21.5,247.5,676.64,542.88
2018,9,19,17,0,579.0,59.0,4.3,20.9,196.0,612.32,494.43
2018,9,19,17,15,492.0,51.5,4.25,20.15,148.0,518.4,419.76
2018,9,19,17,30,405.0,44.0,4.2,19.4,100.0,426.27,342.09
2018,9,19,17,45,268.0,31.5,4.2,18.6,62.0,294.65,216.48
2018,9,19,18,0,131.0,19.0,4.2,17.8,24.0,112.4,0.0
2018,9,19,18,15,65.5,9.5,4.15,17.45,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,20,5,45,24.5,3.0,2.1,13.15,3.0,0.0,0.0
2018,9,20,6,0,49.0,6.0,2.1,13.3,6.0,5.12,0.0
2018,9,20,6,15,199.0,19.0,2.1,14.05,35.5,15.97,0.0
2018,9,20,6,30,349.0,32.0,2.1,14.8,65.0,26.7,16.08
2018,9,20,6,45,455.0,40.0,2.1,15.55,111.0,32.7,22.8
2018,9,20,7,0,561.0,48.0,2.1,16.3,157.0,38.77,28.56
2018,9,20,7,15,624.5,54.0,2.0,16.9,208.5,42.99,32.47
2018,9,20,7,30,688.0,60.0,1.9,17.5,260.0,51.38,39.87
2018,9,20,7,45,730.0,64.0,1.75,18.15,312.0,54.09,42.1
2018,9,20,8,0,772.0,68.0,1.6,18.8,364.0,56.81,44.25
2018,9,20,8,15,800.5,71.5,1.55,19.5,414.0,58.97,45.86
2018,9,20,8,30,829.0,75.0,1.5,20.2,464.0,61.11,47.41
2018,9,20,8,45,850.0,77.5,1.4,20.9,510.5,62.38,48.2
2018,9,20,9,0,871.0,80.0,1.3,21.6,557.0,72.24,56.28
2018,9,20,9,15,885.5,82.0,1.2,22.15,598.0,73.69,57.19
2018,9,20,9,30,900.0,84.0,1.1,22.7,639.0,75.06,58.05
2018,9,20,9,45,910.0,86.0,1.0,23.3,674.5,124.45,67.31
2018,9,20,10,0,920.0,88.0,0.9,23.9,710.0,183.25,101.35
2018,9,20,10,15,927.5,89.5,0.9,24.25,738.5,241.97,145.53
2018,9,20,10,30,935.0,91.0,0.9,24.6,767.0,300.9,194.12
2018,9,20,10,45,940.5,91.5,0.95,24.95,788.5,358.47,243.03
2018,9,20,11,0,946.0,92.0,1.0,25.3,810.0,415.53,291.18
2018,9,20,11,15,949.0,92.5,1.1,25.45,823.5,470.81,337.47
2018,9,20,11,30,952.0,93.0,1.2,25.6,837.0,524.86,381.64
2018,9,20,11,45,953.5,93.0,1.3,25.75,842.5,576.25,422.72
2018,9,20,12,0,955.0,93.0,1.4,25.9,848.0,625.8,461.37
2018,9,20,12,15,955.0,92.5,1.45,25.95,845.5,671.93,496.51
2018,9,20,12,30,955.0,92.0,1.5,26.0,843.0,715.64,529.17
2018,9,20,12,45,953.5,91.0,1.6,26.05,832.5,755.25,558.83
2018,9,20,13,0,952.0,90.0,1.7,26.1,822.0,791.94,585.04
2018,9,20,13,15,947.5,89.0,1.75,26.05,803.5,823.27,606.67
2018,9,20,13,30,943.0,88.0,1.8,26.0,785.0,851.21,626.15
2018,9,20,13,45,936.5,87.0,1.85,25.95,759.0,874.04,642.37
2018,9,20,14,0,930.0,86.0,1.9,25.9,733.0,893.23,656.39
2018,9,20,14,15,920.0,84.5,1.95,25.75,700.0,905.15,666.09
2018,9,20,14,30,910.0,83.0,2.0,25.6,667.0,913.25,673.54
2018,9,20,14,45,896.5,81.5,2.0,25.5,628.0,914.43,676.0
2018,9,20,15,0,883.0,80.0,2.0,25.4,589.0,911.86,676.23
2018,9,20,15,15,865.5,77.5,2.0,25.4,544.5,900.76,670.7
2018,9,20,15,30,848.0,75.0,2.0,25.4,500.0,895.94,669.53
2018,9,20,15,45,823.0,72.5,2.05,25.0,451.5,871.12,656.39
2018,9,20,16,0,798.0,70.0,2.1,24.6,403.0,843.14,640.95
2018,9,20,16,15,762.5,66.0,2.1,23.95,351.5,800.82,615.16
2018,9,20,16,30,727.0,62.0,2.1,23.3,300.0,756.15,586.71
2018,9,20,16,45,674.5,57.0,2.1,22.65,248.0,693.41,543.59
2018,9,20,17,0,622.0,52.0,2.1,22.0,196.0,637.28,502.79
2018,9,20,17,15,537.0,45.0,2.1,21.0,147.0,545.41,432.52
2018,9,20,17,30,452.0,38.0,2.1,20.0,98.0,455.99,358.88
2018,9,20,17,45,306.5,27.5,2.15,18.95,60.0,317.2,222.34
2018,9,20,18,0,161.0,17.0,2.2,17.9,22.0,132.17,0.0
2018,9,20,18,15,80.5,8.5,2.15,17.6,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,5,45,28.5,3.0,0.95,14.5,3.0,0.0,0.0
2018,9,21,6,0,57.0,6.0,0.9,14.5,6.0,5.12,0.0
2018,9,21,6,15,216.5,18.0,0.95,15.35,35.0,15.36,0.0
2018,9,21,6,30,376.0,30.0,1.0,16.2,64.0,25.05,14.4
2018,9,21,6,45,478.5,38.0,1.05,17.0,110.5,31.15,21.3
2018,9,21,7,0,581.0,46.0,1.1,17.8,157.0,37.3,27.09
2018,9,21,7,15,642.0,51.5,1.05,18.4,208.0,44.83,33.88
2018,9,21,7,30,703.0,57.0,1.0,19.0,259.0,49.05,37.58
2018,9,21,7,45,742.5,61.5,1.0,19.6,311.0,52.25,40.25
2018,9,21,8,0,782.0,66.0,1.0,20.2,363.0,55.42,42.8
2018,9,21,8,15,809.0,69.5,0.95,20.75,413.0,57.63,44.48
2018,9,21,8,30,836.0,73.0,0.9,21.3,463.0,59.81,46.09
2018,9,21,8,45,855.0,76.0,0.85,21.9,509.0,61.47,47.22
2018,9,21,9,0,874.0,79.0,0.8,22.5,555.0,71.63,55.55
2018,9,21,9,15,888.0,81.5,0.8,22.8,596.0,73.42,56.81
2018,9,21,9,30,902.0,84.0,0.8,23.1,637.0,75.12,58.0
2018,9,21,9,45,912.5,85.0,0.75,23.4,672.0,122.46,66.15
2018,9,21,10,0,923.0,86.0,0.7,23.7,707.0,180.77,99.42
2018,9,21,10,15,930.5,88.0,0.75,23.8,736.0,239.96,143.92
2018,9,21,10,30,938.0,90.0,0.8,23.9,765.0,299.38,193.08
2018,9,21,10,45,943.0,91.0,0.85,24.05,786.5,357.31,242.52
2018,9,21,11,0,948.0,92.0,0.9,24.2,808.0,414.67,291.23
2018,9,21,11,15,951.0,92.5,0.95,24.25,821.5,470.04,337.62
2018,9,21,11,30,954.0,93.0,1.0,24.3,835.0,524.15,381.82
2018,9,21,11,45,955.0,93.5,1.0,24.35,840.5,575.78,422.59
2018,9,21,12,0,956.0,94.0,1.0,24.4,846.0,625.52,460.74
2018,9,21,12,15,955.0,94.0,1.05,24.35,843.0,671.51,495.87
2018,9,21,12,30,954.0,94.0,1.1,24.3,840.0,715.03,528.49
2018,9,21,12,45,952.0,93.5,1.15,24.25,829.5,754.72,557.91
2018,9,21,13,0,950.0,93.0,1.2,24.2,819.0,791.49,584.04
2018,9,21,13,15,945.5,92.0,1.25,24.1,800.5,822.78,605.7
2018,9,21,13,30,941.0,91.0,1.3,24.0,782.0,850.69,625.25
2018,9,21,13,45,934.5,90.0,1.35,23.85,756.0,873.5,641.71
2018,9,21,14,0,928.0,89.0,1.4,23.7,730.0,892.67,656.0
2018,9,21,14,15,918.5,87.0,1.45,23.6,697.0,904.46,665.56
2018,9,21,14,30,909.0,85.0,1.5,23.5,664.0,912.43,672.89
2018,9,21,14,45,896.0,83.0,1.55,23.35,624.5,913.48,676.04
2018,9,21,15,0,883.0,81.0,1.6,23.2,585.0,910.76,676.95
2018,9,21,15,15,864.5,78.5,1.6,23.2,540.5,898.76,670.85
2018,9,21,15,30,846.0,76.0,1.6,23.2,496.0,893.01,669.1
2018,9,21,15,45,822.0,73.0,1.6,22.8,447.5,868.46,655.67
2018,9,21,16,0,798.0,70.0,1.6,22.4,399.0,840.73,639.99
2018,9,21,16,15,764.0,66.0,1.6,21.95,348.0,799.79,614.76
2018,9,21,16,30,730.0,62.0,1.6,21.5,297.0,756.44,586.86
2018,9,21,16,45,677.5,57.0,1.65,21.05,245.0,693.7,543.83
2018,9,21,17,0,625.0,52.0,1.7,20.6,193.0,637.89,503.18
2018,9,21,17,15,539.5,44.5,1.7,19.55,144.0,545.07,432.15
2018,9,21,17,30,454.0,37.0,1.7,18.5,95.0,454.8,357.29
2018,9,21,17,45,300.0,26.0,1.7,17.5,57.0,306.06,203.29
2018,9,21,18,0,146.0,15.0,1.7,16.5,19.0,118.99,0.0
2018,9,21,18,15,73.0,7.5,1.7,16.15,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,22,5,45,19.0,3.0,2.1,11.05,2.5,0.0,0.0
2018,9,22,6,0,38.0,6.0,2.1,11.1,5.0,0.0,0.0
2018,9,22,6,15,152.0,19.0,2.1,11.75,30.0,16.22,0.0
2018,9,22,6,30,266.0,32.0,2.1,12.4,55.0,26.69,15.65
2018,9,22,6,45,407.0,40.0,2.05,13.05,103.0,32.66,22.94
2018,9,22,7,0,548.0,48.0,2.0,13.7,151.0,38.84,28.9
2018,9,22,7,15,574.5,58.0,2.0,14.25,195.0,45.97,35.47
2018,9,22,7,30,601.0,68.0,2.0,14.8,239.0,52.8,41.57
2018,9,22,7,45,682.0,68.0,1.95,15.3,297.5,52.33,41.05
2018,9,22,8,0,763.0,68.0,1.9,15.8,356.0,56.83,44.85
2018,9,22,8,15,792.5,71.0,1.95,16.6,405.5,58.62,46.13
2018,9,22,8,30,822.0,74.0,2.0,17.4,455.0,60.41,47.38
2018,9,22,8,45,843.0,76.5,2.05,18.15,501.0,61.71,48.2
2018,9,22,9,0,864.0,79.0,2.1,18.9,547.0,71.48,56.3
2018,9,22,9,15,828.5,95.5,2.15,19.55,571.5,72.72,57.03
2018,9,22,9,30,793.0,112.0,2.2,20.2,596.0,82.03,64.64
2018,9,22,9,45,745.5,136.5,2.25,20.8,612.0,127.6,76.51
2018,9,22,10,0,698.0,161.0,2.3,21.4,628.0,186.88,115.23
2018,9,22,10,15,615.0,197.0,2.4,21.8,621.0,242.9,161.59
2018,9,22,10,30,532.0,233.0,2.5,22.2,614.0,289.75,203.39
2018,9,22,10,45,418.0,282.5,2.6,22.65,587.0,326.96,238.31
2018,9,22,11,0,304.0,332.0,2.7,23.1,560.0,355.61,264.8
2018,9,22,11,15,415.0,300.0,2.75,23.2,617.5,401.23,299.7
2018,9,22,11,30,526.0,268.0,2.8,23.3,675.0,459.24,344.64
2018,9,22,11,45,737.0,179.5,2.9,23.45,754.0,532.63,401.55
2018,9,22,12,0,948.0,91.0,3.0,23.6,833.0,616.69,466.87
2018,9,22,12,15,949.5,89.5,3.0,23.6,830.5,662.36,502.81
2018,9,22,12,30,951.0,88.0,3.0,23.6,828.0,705.69,536.44
2018,9,22,12,45,951.5,86.0,3.05,23.65,818.0,745.31,566.89
2018,9,22,13,0,952.0,84.0,3.1,23.7,808.0,782.11,593.78
2018,9,22,13,15,948.0,83.0,3.15,23.7,789.5,813.53,616.15
2018,9,22,13,30,944.0,82.0,3.2,23.7,771.0,841.58,636.27
2018,9,22,13,45,938.5,80.5,3.2,23.7,745.0,864.41,652.61
2018,9,22,14,0,933.0,79.0,3.2,23.7,719.0,883.62,666.62
2018,9,22,14,15,923.0,77.5,3.25,23.5,686.0,895.28,676.47
2018,9,22,14,30,913.0,76.0,3.3,23.3,653.0,903.11,683.96
2018,9,22,14,45,899.5,75.0,3.3,23.1,614.0,904.65,687.03
2018,9,22,15,0,886.0,74.0,3.3,22.9,575.0,902.46,687.76
2018,9,22,15,15,868.0,71.5,3.3,22.9,530.5,890.67,681.48
2018,9,22,15,30,850.0,69.0,3.3,22.9,486.0,875.36,672.87
2018,9,22,15,45,815.0,67.5,3.35,22.25,435.0,852.32,660.75
2018,9,22,16,0,780.0,66.0,3.4,21.6,384.0,816.7,639.33
2018,9,22,16,15,642.5,75.0,3.45,21.05,314.0,706.34,562.1
2018,9,22,16,30,505.0,84.0,3.5,20.5,244.0,590.93,477.96
2018,9,22,16,45,534.0,67.0,3.5,19.95,209.0,588.08,477.2
2018,9,22,17,0,563.0,50.0,3.5,19.4,174.0,580.88,470.64
2018,9,22,17,15,467.0,43.5,3.5,18.75,128.0,482.77,391.14
2018,9,22,17,30,371.0,37.0,3.5,18.1,82.0,387.61,308.89
2018,9,22,17,45,237.5,25.5,3.55,17.45,49.0,253.32,155.2
2018,9,22,18,0,104.0,14.0,3.6,16.8,16.0,87.23,0.0
2018,9,22,18,15,52.0,7.0,3.55,16.45,8.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,23,5,45,14.0,2.5,3.4,12.55,2.0,0.0,0.0
2018,9,23,6,0,28.0,5.0,3.4,12.5,4.0,0.0,0.0
2018,9,23,6,15,149.0,18.5,3.4,12.85,29.5,15.79,0.0
2018,9,23,6,30,270.0,32.0,3.4,13.2,55.0,26.82,15.27
2018,9,23,6,45,391.0,41.5,3.4,13.55,100.0,34.01,23.98
2018,9,23,7,0,512.0,51.0,3.4,13.9,145.0,41.24,30.95
2018,9,23,7,15,580.5,57.0,3.35,14.45,195.5,45.29,34.8
2018,9,23,7,30,649.0,63.0,3.3,15.0,246.0,49.38,38.48
2018,9,23,7,45,694.5,68.0,3.25,15.6,297.5,52.52,41.16
2018,9,23,8,0,740.0,73.0,3.2,16.2,349.0,60.62,48.11
2018,9,23,8,15,771.5,76.0,3.15,16.95,398.5,62.25,49.25
2018,9,23,8,30,803.0,79.0,3.1,17.7,448.0,63.91,50.38
2018,9,23,8,45,826.0,81.0,3.05,18.45,494.0,64.73,50.77
2018,9,23,9,0,849.0,83.0,3.0,19.2,540.0,65.58,51.18
2018,9,23,9,15,866.0,84.5,2.95,19.75,581.0,75.01,58.97
2018,9,23,9,30,883.0,86.0,2.9,20.3,622.0,76.08,59.59
2018,9,23,9,45,896.5,87.0,2.9,20.85,657.5,119.69,66.5
2018,9,23,10,0,910.0,88.0,2.9,21.4,693.0,177.45,99.3
2018,9,23,10,15,918.5,89.0,2.95,21.6,721.5,235.39,143.47
2018,9,23,10,30,927.0,90.0,3.0,21.8,750.0,293.62,192.85
2018,9,23,10,45,933.0,90.5,3.0,21.95,771.5,350.81,243.17
2018,9,23,11,0,939.0,91.0,3.0,22.1,793.0,407.52,293.06
2018,9,23,11,15,942.5,91.5,3.05,22.15,806.5,462.52,340.98
2018,9,23,11,30,946.0,92.0,3.1,22.2,820.0,516.32,386.82
2018,9,23,11,45,948.0,92.5,3.15,22.25,826.0,567.94,429.82
2018,9,23,12,0,950.0,93.0,3.2,22.3,832.0,617.79,470.35
2018,9,23,12,15,952.0,91.5,3.25,22.35,830.0,663.85,507.17
2018,9,23,12,30,954.0,90.0,3.3,22.4,828.0,707.61,541.5
2018,9,23,12,45,955.5,88.0,3.35,22.45,818.5,748.04,572.81
2018,9,23,13,0,957.0,86.0,3.4,22.5,809.0,785.71,600.7
2018,9,23,13,15,953.5,85.0,3.35,22.45,791.0,817.67,623.25
2018,9,23,13,30,950.0,84.0,3.3,22.4,773.0,846.29,643.49
2018,9,23,13,45,944.0,83.5,3.3,22.4,747.5,869.97,660.52
2018,9,23,14,0,938.0,83.0,3.3,22.4,722.0,890.03,675.2
2018,9,23,14,15,929.0,81.5,3.3,22.35,689.0,902.74,685.12
2018,9,23,14,30,920.0,80.0,3.3,22.3,656.0,911.63,692.66
2018,9,23,14,45,907.5,78.0,3.25,22.2,617.0,913.03,695.06
2018,9,23,15,0,895.0,76.0,3.2,22.1,578.0,910.64,695.07
2018,9,23,15,15,877.0,73.5,3.2,22.1,533.0,898.96,688.9
2018,9,23,15,30,859.0,71.0,3.2,22.1,488.0,883.73,680.37
2018,9,23,15,45,834.0,68.5,3.2,21.7,439.5,868.45,672.82
2018,9,23,16,0,809.0,66.0,3.2,21.3,391.0,840.4,655.99
2018,9,23,16,15,771.5,62.5,3.2,20.85,339.5,796.98,627.69
2018,9,23,16,30,734.0,59.0,3.2,20.4,288.0,751.24,596.58
2018,9,23,16,45,678.0,54.0,3.15,19.95,235.5,685.72,548.74
2018,9,23,17,0,622.0,49.0,3.1,19.5,183.0,619.25,497.47
2018,9,23,17,15,529.0,42.0,3.05,18.6,134.5,529.6,425.56
2018,9,23,17,30,436.0,35.0,3.0,17.7,86.0,435.07,343.07
2018,9,23,17,45,279.5,24.0,2.95,16.8,50.5,279.26,147.92
2018,9,23,18,0,123.0,13.0,2.9,15.9,15.0,99.71,0.0
2018,9,23,18,15,61.5,6.5,2.9,15.6,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.0,0.55,13.7,2.5,0.0,0.0
2018,9,24,6,0,52.0,6.0,0.5,13.7,5.0,0.0,0.0
2018,9,24,6,15,207.0,16.5,0.5,14.4,31.0,14.08,0.0
2018,9,24,6,30,362.0,27.0,0.5,15.1,57.0,22.55,11.48
2018,9,24,6,45,467.5,35.5,0.5,15.8,102.5,29.16,19.59
2018,9,24,7,0,573.0,44.0,0.5,16.5,148.0,35.79,25.88
2018,9,24,7,15,636.5,49.0,0.5,17.05,198.5,42.8,32.28
2018,9,24,7,30,700.0,54.0,0.5,17.6,249.0,46.68,35.74
2018,9,24,7,45,740.0,58.5,0.45,18.2,300.5,49.96,38.53
2018,9,24,8,0,780.0,63.0,0.4,18.8,352.0,53.22,41.18
2018,9,24,8,15,807.5,66.5,0.45,19.6,401.5,55.52,42.91
2018,9,24,8,30,835.0,70.0,0.5,20.4,451.0,57.78,44.56
2018,9,24,8,45,855.0,72.5,0.5,21.15,497.0,66.95,52.09
2018,9,24,9,0,875.0,75.0,0.5,21.9,543.0,69.0,53.49
2018,9,24,9,15,891.5,76.5,0.5,22.45,584.5,70.25,54.26
2018,9,24,9,30,908.0,78.0,0.5,23.0,626.0,71.44,54.97
2018,9,24,9,45,920.5,79.0,0.5,23.55,661.5,114.41,61.3
2018,9,24,10,0,933.0,80.0,0.5,24.1,697.0,173.26,93.44
2018,9,24,10,15,940.5,81.0,0.55,24.45,725.5,232.16,136.84
2018,9,24,10,30,948.0,82.0,0.6,24.8,754.0,291.22,185.16
2018,9,24,10,45,953.0,83.5,0.65,25.15,775.5,349.84,234.67
2018,9,24,11,0,958.0,85.0,0.7,25.5,797.0,407.9,283.43
2018,9,24,11,15,961.0,85.5,0.8,25.65,810.5,463.54,329.94
2018,9,24,11,30,964.0,86.0,0.9,25.8,824.0,517.89,374.31
2018,9,24,11,45,965.5,86.5,1.0,26.0,829.5,569.97,415.76
2018,9,24,12,0,967.0,87.0,1.1,26.2,835.0,620.18,454.74
2018,9,24,12,15,967.0,86.0,1.2,26.2,832.0,666.03,490.15
2018,9,24,12,30,967.0,85.0,1.3,26.2,829.0,709.39,523.11
2018,9,24,12,45,964.5,84.5,1.4,26.2,818.0,748.84,552.81
2018,9,24,13,0,962.0,84.0,1.5,26.2,807.0,785.27,579.16
2018,9,24,13,15,957.0,83.5,1.6,26.05,788.0,816.66,601.56
2018,9,24,13,30,952.0,83.0,1.7,25.9,769.0,844.62,621.83
2018,9,24,13,45,945.0,82.0,1.8,25.75,742.5,866.9,638.51
2018,9,24,14,0,938.0,81.0,1.9,25.6,716.0,885.49,652.97
2018,9,24,14,15,928.0,80.0,1.9,25.4,683.0,897.79,662.6
2018,9,24,14,30,918.0,79.0,1.9,25.2,650.0,906.28,669.95
2018,9,24,14,45,904.5,77.5,1.95,25.0,610.5,907.3,673.13
2018,9,24,15,0,891.0,76.0,2.0,24.8,571.0,904.55,674.04
2018,9,24,15,15,872.5,73.5,2.0,24.8,526.0,892.38,667.77
2018,9,24,15,30,854.0,71.0,2.0,24.8,481.0,876.69,659.25
2018,9,24,15,45,828.5,68.0,1.95,24.15,432.0,860.26,651.37
2018,9,24,16,0,803.0,65.0,1.9,23.5,383.0,831.12,634.51
2018,9,24,16,15,766.0,61.0,1.9,22.85,331.5,787.59,607.53
2018,9,24,16,30,729.0,57.0,1.9,22.2,280.0,741.79,577.75
2018,9,24,16,45,673.0,52.0,1.9,21.55,228.5,676.55,531.97
2018,9,24,17,0,617.0,47.0,1.9,20.9,177.0,610.47,482.62
2018,9,24,17,15,524.5,40.0,1.9,19.9,129.0,521.45,412.74
2018,9,24,17,30,432.0,33.0,1.9,18.9,81.0,428.15,331.47
2018,9,24,17,45,268.5,22.0,1.85,17.9,46.5,264.92,106.15
2018,9,24,18,0,105.0,11.0,1.8,16.9,12.0,84.68,0.0
2018,9,24,18,15,52.5,5.5,1.8,16.7,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.0,0.55,12.3,1.5,0.0,0.0
2018,9,25,6,0,27.0,4.0,0.5,12.3,3.0,0.0,0.0
2018,9,25,6,15,189.0,16.0,0.5,13.15,29.5,13.66,0.0
2018,9,25,6,30,351.0,28.0,0.5,14.0,56.0,23.52,11.77
2018,9,25,6,45,463.5,35.5,0.5,14.85,101.0,29.22,19.67
2018,9,25,7,0,576.0,43.0,0.5,15.7,146.0,38.16,28.03
2018,9,25,7,15,641.5,48.5,0.4,16.35,197.5,42.45,32.07
2018,9,25,7,30,707.0,54.0,0.3,17.0,249.0,46.79,35.95
2018,9,25,7,45,749.5,58.0,0.25,17.7,301.0,49.7,38.4
2018,9,25,8,0,792.0,62.0,0.2,18.4,353.0,52.62,40.75
2018,9,25,8,15,820.0,65.0,0.25,19.15,402.5,54.59,42.21
2018,9,25,8,30,848.0,68.0,0.3,19.9,452.0,63.56,49.65
2018,9,25,8,45,868.5,70.5,0.35,20.7,498.5,65.77,51.18
2018,9,25,9,0,889.0,73.0,0.4,21.5,545.0,67.88,52.64
2018,9,25,9,15,902.5,75.0,0.45,22.1,585.5,69.45,53.67
2018,9,25,9,30,916.0,77.0,0.5,22.7,626.0,70.95,54.65
2018,9,25,9,45,925.5,79.0,0.55,23.3,661.0,113.14,60.89
2018,9,25,10,0,935.0,81.0,0.6,23.9,696.0,172.59,93.19
2018,9,25,10,15,942.5,82.5,0.65,24.25,724.5,231.97,136.83
2018,9,25,10,30,950.0,84.0,0.7,24.6,753.0,291.52,185.55
2018,9,25,10,45,955.0,84.5,0.8,25.0,774.0,349.52,234.82
2018,9,25,11,0,960.0,85.0,0.9,25.4,795.0,406.9,283.47
2018,9,25,11,15,962.5,86.0,0.95,25.6,808.0,462.81,330.11
2018,9,25,11,30,965.0,87.0,1.0,25.8,821.0,517.4,374.45
2018,9,25,11,45,966.0,87.0,1.05,26.0,826.0,568.83,415.24
2018,9,25,12,0,967.0,87.0,1.1,26.2,831.0,618.3,453.42
2018,9,25,12,15,965.0,87.5,1.2,26.2,827.5,664.27,488.91
2018,9,25,12,30,963.0,88.0,1.3,26.2,824.0,707.64,521.87
2018,9,25,12,45,959.0,88.0,1.4,26.2,812.5,746.41,551.13
2018,9,25,13,0,955.0,88.0,1.5,26.2,801.0,782.09,577.23
2018,9,25,13,15,950.5,87.0,1.55,26.05,782.0,813.16,598.93
2018,9,25,13,30,946.0,86.0,1.6,25.9,763.0,840.83,618.5
2018,9,25,13,45,938.5,85.5,1.65,25.8,736.5,863.11,634.53
2018,9,25,14,0,931.0,85.0,1.7,25.7,710.0,881.73,648.36
2018,9,25,14,15,921.0,83.0,1.7,25.5,676.5,892.82,657.13
2018,9,25,14,30,911.0,81.0,1.7,25.3,643.0,900.06,663.65
2018,9,25,14,45,897.5,79.0,1.7,25.1,603.5,900.42,665.84
2018,9,25,15,0,884.0,77.0,1.7,24.9,564.0,897.0,665.79
2018,9,25,15,15,865.0,74.5,1.7,24.9,519.0,884.37,659.25
2018,9,25,15,30,846.0,72.0,1.7,24.9,474.0,877.77,656.89
2018,9,25,15,45,820.0,68.5,1.7,24.25,425.0,850.71,642.27
2018,9,25,16,0,794.0,65.0,1.7,23.6,376.0,820.52,625.29
2018,9,25,16,15,757.0,61.5,1.75,22.9,325.0,777.79,599.44
2018,9,25,16,30,720.0,58.0,1.8,22.2,274.0,732.79,570.63
2018,9,25,16,45,662.5,52.5,1.85,21.55,222.5,665.83,523.73
2018,9,25,17,0,605.0,47.0,1.9,20.9,171.0,598.1,473.11
2018,9,25,17,15,510.0,39.5,1.95,20.0,123.5,507.39,401.44
2018,9,25,17,30,415.0,32.0,2.0,19.1,76.0,412.25,316.74
2018,9,25,17,45,255.0,21.0,2.0,18.2,43.5,249.58,53.42
2018,9,25,18,0,95.0,10.0,2.0,17.3,11.0,76.33,0.0
2018,9,25,18,15,47.5,5.0,2.0,17.0,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,13.65,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,13.45,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,13.4,3.0,0.0,0.0
2018,9,26,6,15,179.5,16.0,0.15,14.1,28.0,13.66,0.0
2018,9,26,6,30,333.0,28.0,0.2,14.8,53.0,23.58,11.13
2018,9,26,6,45,437.0,36.5,0.2,15.5,96.5,30.06,20.31
2018,9,26,7,0,541.0,45.0,0.2,16.2,140.0,36.58,26.59
2018,9,26,7,15,555.0,56.0,0.25,16.75,181.0,44.55,33.86
2018,9,26,7,30,569.0,67.0,0.3,17.3,222.0,52.13,40.59
2018,9,26,7,45,559.0,81.5,0.35,17.85,259.0,61.84,48.99
2018,9,26,8,0,549.0,96.0,0.4,18.4,296.0,71.03,56.74
2018,9,26,8,15,521.0,118.0,0.4,19.15,329.0,83.52,67.14
2018,9,26,8,30,493.0,140.0,0.4,19.9,362.0,96.21,77.49
2018,9,26,8,45,589.5,131.0,0.45,20.6,423.0,90.47,72.15
2018,9,26,9,0,686.0,122.0,0.5,21.3,484.0,83.37,65.76
2018,9,26,9,15,508.0,175.0,0.5,22.05,454.5,113.39,90.48
2018,9,26,9,30,330.0,228.0,0.5,22.8,425.0,148.45,118.66
2018,9,26,9,45,309.0,256.0,0.5,23.55,448.5,180.47,129.54
2018,9,26,10,0,288.0,284.0,0.5,24.3,472.0,219.64,154.82
2018,9,26,10,15,342.5,280.0,0.5,24.7,513.0,251.28,175.2
2018,9,26,10,30,397.0,276.0,0.5,25.1,554.0,288.5,201.82
2018,9,26,10,45,591.0,214.0,0.55,25.5,641.5,327.84,227.61
2018,9,26,11,0,785.0,152.0,0.6,25.9,729.0,392.39,274.55
2018,9,26,11,15,751.5,171.5,0.65,26.15,731.5,438.28,312.81
2018,9,26,11,30,718.0,191.0,0.7,26.4,734.0,484.3,349.76
2018,9,26,11,45,801.5,155.0,0.7,26.65,765.0,541.06,392.46
2018,9,26,12,0,885.0,119.0,0.7,26.9,796.0,598.54,435.05
2018,9,26,12,15,783.5,159.5,0.8,27.0,757.0,619.97,452.28
2018,9,26,12,30,682.0,200.0,0.9,27.1,718.0,631.87,462.23
2018,9,26,12,45,555.0,249.0,1.0,27.15,667.0,620.15,455.15
2018,9,26,13,0,428.0,298.0,1.1,27.2,616.0,601.6,442.57
2018,9,26,13,15,438.0,285.5,1.2,27.05,603.5,621.04,458.58
2018,9,26,13,30,448.0,273.0,1.3,26.9,591.0,638.87,473.16
2018,9,26,13,45,459.0,258.0,1.4,26.75,573.5,653.32,485.54
2018,9,26,14,0,470.0,243.0,1.5,26.6,556.0,665.76,496.66
2018,9,26,14,15,457.0,233.0,1.6,26.3,525.5,660.69,495.6
2018,9,26,14,30,444.0,223.0,1.7,26.0,495.0,652.82,492.71
2018,9,26,14,45,381.0,221.0,1.8,25.7,443.5,588.22,448.95
2018,9,26,15,0,318.0,219.0,1.9,25.4,392.0,539.49,415.35
2018,9,26,15,15,257.0,208.5,1.9,25.4,341.0,480.56,372.6
2018,9,26,15,30,196.0,198.0,1.9,25.4,290.0,401.09,313.77
2018,9,26,15,45,356.0,153.0,2.05,24.6,298.5,512.56,404.67
2018,9,26,16,0,516.0,108.0,2.2,23.8,307.0,621.44,489.91
2018,9,26,16,15,565.5,88.0,2.25,23.15,278.5,647.08,510.48
2018,9,26,16,30,615.0,68.0,2.3,22.5,250.0,659.18,521.12
2018,9,26,16,45,555.5,60.0,2.3,21.8,200.5,589.96,470.09
2018,9,26,17,0,496.0,52.0,2.3,21.1,151.0,520.8,416.62
2018,9,26,17,15,405.5,42.5,2.3,20.4,108.0,425.72,339.47
2018,9,26,17,30,315.0,33.0,2.3,19.7,65.0,334.09,255.27
2018,9,26,17,45,187.5,20.5,2.25,18.95,36.5,194.57,0.0
2018,9,26,18,0,60.0,8.0,2.2,18.2,8.0,49.45,0.0
2018,9,26,18,15,30.0,4.0,2.15,17.95,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.0,0.95,14.9,1.0,0.0,0.0
2018,9,27,6,0,15.0,2.0,0.9,14.9,2.0,0.0,0.0
2018,9,27,6,15,96.5,14.0,0.85,15.45,20.5,11.95,0.0
2018,9,27,6,30,178.0,26.0,0.8,16.0,39.0,20.21,7.94
2018,9,27,6,45,133.0,39.0,0.7,16.5,53.0,30.38,20.36
2018,9,27,7,0,88.0,52.0,0.6,17.0,67.0,41.0,30.27
2018,9,27,7,15,236.0,67.5,0.65,17.6,126.5,49.87,38.34
2018,9,27,7,30,384.0,83.0,0.7,18.2,186.0,61.2,48.33
2018,9,27,7,45,364.5,101.5,0.7,18.75,215.0,72.99,58.48
2018,9,27,8,0,345.0,120.0,0.7,19.3,244.0,84.17,67.88
2018,9,27,8,15,387.5,131.5,0.75,19.9,289.5,90.91,73.29
2018,9,27,8,30,430.0,143.0,0.8,20.5,335.0,97.43,78.43
2018,9,27,8,45,429.0,162.5,0.85,21.05,370.5,108.18,87.08
2018,9,27,9,0,428.0,182.0,0.9,21.6,406.0,118.44,95.2
2018,9,27,9,15,530.5,167.5,0.95,22.05,467.0,109.42,87.23
2018,9,27,9,30,633.0,153.0,1.0,22.5,528.0,98.99,78.18
2018,9,27,9,45,461.5,202.5,1.1,22.95,484.5,148.71,102.12
2018,9,27,10,0,290.0,252.0,1.2,23.4,441.0,200.56,141.7
2018,9,27,10,15,219.0,285.0,1.2,23.75,431.0,239.94,173.66
2018,9,27,10,30,148.0,318.0,1.2,24.1,421.0,263.06,194.13
2018,9,27,10,45,163.0,330.5,1.25,24.4,447.0,291.01,215.25
2018,9,27,11,0,178.0,343.0,1.3,24.7,473.0,320.89,237.96
2018,9,27,11,15,324.5,310.5,1.35,24.7,552.5,370.9,274.19
2018,9,27,11,30,471.0,278.0,1.4,24.7,632.0,437.73,323.97
2018,9,27,11,45,558.5,247.5,1.4,24.75,670.0,489.91,363.72
2018,9,27,12,0,646.0,217.0,1.4,24.8,708.0,549.68,408.85
2018,9,27,12,15,587.0,241.0,1.45,24.75,686.0,569.38,424.72
2018,9,27,12,30,528.0,265.0,1.5,24.7,664.0,585.48,437.53
2018,9,27,12,45,481.0,279.0,1.5,24.6,638.5,595.37,445.47
2018,9,27,13,0,434.0,293.0,1.5,24.5,613.0,600.57,449.78
2018,9,27,13,15,447.0,280.5,1.6,24.35,603.0,622.25,467.37
2018,9,27,13,30,460.0,268.0,1.7,24.2,593.0,642.48,483.83
2018,9,27,13,45,490.0,246.0,1.75,24.05,580.5,665.52,502.45
2018,9,27,14,0,520.0,224.0,1.8,23.9,568.0,686.93,520.01
2018,9,27,14,15,478.0,223.0,1.85,23.6,527.0,667.08,507.53
2018,9,27,14,30,436.0,222.0,1.9,23.3,486.0,643.65,492.65
2018,9,27,14,45,370.5,221.0,2.0,23.05,435.5,578.16,447.32
2018,9,27,15,0,305.0,220.0,2.1,22.8,385.0,528.52,412.2
2018,9,27,15,15,314.5,199.0,2.1,22.8,357.0,520.09,408.16
2018,9,27,15,30,324.0,178.0,2.1,22.8,329.0,509.6,402.31
2018,9,27,15,45,253.0,166.0,2.15,21.9,276.0,436.79,348.61
2018,9,27,16,0,182.0,154.0,2.2,21.0,223.0,345.14,278.79
2018,9,27,16,15,216.0,129.0,2.2,20.45,199.5,365.03,297.04
2018,9,27,16,30,250.0,104.0,2.2,19.9,176.0,363.28,297.65
2018,9,27,16,45,224.5,86.0,2.2,19.3,141.5,318.73,261.93
2018,9,27,17,0,199.0,68.0,2.2,18.7,107.0,273.88,224.53
2018,9,27,17,15,153.0,51.0,2.15,18.25,75.5,214.53,172.97
2018,9,27,17,30,107.0,34.0,2.1,17.8,44.0,156.89,117.44
2018,9,27,17,45,61.0,19.0,2.05,17.3,24.0,85.83,0.0
2018,9,27,18,0,15.0,4.0,2.0,16.8,4.0,14.02,0.0
2018,9,27,18,15,7.5,2.0,1.95,16.6,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,28,5,45,4.5,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,28,6,0,9.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,28,6,15,9.0,3.5,0.85,12.95,4.0,2.99,0.0
2018,9,28,6,30,9.0,7.0,0.9,13.3,8.0,6.09,0.0
2018,9,28,6,45,4.5,12.5,0.95,13.65,13.0,10.56,3.47
2018,9,28,7,0,0.0,18.0,1.0,14.0,18.0,14.81,7.49
2018,9,28,7,15,2.0,36.5,1.05,14.35,37.0,30.15,21.34
2018,9,28,7,30,4.0,55.0,1.1,14.7,56.0,45.57,35.17
2018,9,28,7,45,5.0,60.5,1.15,15.0,62.0,50.16,39.21
2018,9,28,8,0,6.0,66.0,1.2,15.3,68.0,54.76,43.17
2018,9,28,8,15,9.5,90.0,1.2,15.65,94.0,73.69,59.62
2018,9,28,8,30,13.0,114.0,1.2,16.0,120.0,91.93,75.2
2018,9,28,8,45,22.5,141.5,1.2,16.35,153.0,107.88,88.57
2018,9,28,9,0,32.0,169.0,1.2,16.7,186.0,126.05,103.66
2018,9,28,9,15,21.5,182.5,1.25,16.9,194.0,142.07,116.81
2018,9,28,9,30,11.0,196.0,1.3,17.1,202.0,151.8,124.57
2018,9,28,9,45,18.0,218.0,1.3,17.35,229.0,169.04,132.05
2018,9,28,10,0,25.0,240.0,1.3,17.6,256.0,188.23,146.24
2018,9,28,10,15,102.5,272.5,1.35,17.65,343.0,211.77,161.02
2018,9,28,10,30,180.0,305.0,1.4,17.7,430.0,262.03,197.42
2018,9,28,10,45,405.0,252.5,1.4,17.8,544.0,299.07,220.16
2018,9,28,11,0,630.0,200.0,1.4,17.9,658.0,368.64,271.29
2018,9,28,11,15,748.0,157.5,1.4,17.85,710.5,423.38,315.39
2018,9,28,11,30,866.0,115.0,1.4,17.8,763.0,490.07,368.9
2018,9,28,11,45,885.5,107.0,1.45,17.8,773.5,539.81,410.15
2018,9,28,12,0,905.0,99.0,1.5,17.8,784.0,589.05,450.22
2018,9,28,12,15,906.0,98.5,1.5,17.8,781.5,633.23,485.28
2018,9,28,12,30,907.0,98.0,1.5,17.8,779.0,675.18,517.87
2018,9,28,12,45,906.5,96.0,1.55,17.8,768.5,712.27,546.78
2018,9,28,13,0,906.0,94.0,1.6,17.8,758.0,746.57,573.28
2018,9,28,13,15,902.0,92.5,1.6,17.75,739.5,775.84,593.99
2018,9,28,13,30,898.0,91.0,1.6,17.7,721.0,801.86,612.5
2018,9,28,13,45,892.0,89.5,1.65,17.65,695.5,822.94,628.24
2018,9,28,14,0,886.0,88.0,1.7,17.6,670.0,840.54,641.79
2018,9,28,14,15,876.0,86.0,1.7,17.45,637.5,850.66,650.11
2018,9,28,14,30,866.0,84.0,1.7,17.3,605.0,857.12,656.17
2018,9,28,14,45,852.0,82.0,1.7,17.15,567.0,856.47,657.55
2018,9,28,15,0,838.0,80.0,1.7,17.0,529.0,861.39,663.02
2018,9,28,15,15,817.5,77.5,1.7,17.0,485.0,847.44,655.11
2018,9,28,15,30,797.0,75.0,1.7,17.0,441.0,830.03,644.98
2018,9,28,15,45,770.5,71.5,1.7,16.45,394.0,802.73,629.05
2018,9,28,16,0,744.0,68.0,1.7,15.9,347.0,772.45,610.6
2018,9,28,16,15,705.5,63.5,1.65,15.5,298.0,727.72,580.06
2018,9,28,16,30,667.0,59.0,1.6,15.1,249.0,680.87,546.68
2018,9,28,16,45,486.5,59.5,1.55,14.7,183.5,527.47,430.44
2018,9,28,17,0,306.0,60.0,1.5,14.3,118.0,367.72,303.16
2018,9,28,17,15,273.5,44.0,1.45,13.9,84.0,316.71,258.29
2018,9,28,17,30,241.0,28.0,1.4,13.5,50.0,270.35,202.77
2018,9,28,17,45,145.0,17.5,1.35,13.1,28.0,121.28,0.0
2018,9,28,18,0,49.0,7.0,1.3,12.7,6.0,5.97,0.0
2018,9,28,18,15,24.5,3.5,1.2,12.55,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,29,5,45,4.0,0.5,1.55,12.65,0.5,0.0,0.0
2018,9,29,6,0,8.0,1.0,1.6,12.7,1.0,0.0,0.0
2018,9,29,6,15,18.0,5.5,1.65,12.95,6.5,4.69,0.0
2018,9,29,6,30,28.0,10.0,1.7,13.2,12.0,8.19,0.0
2018,9,29,6,45,62.0,28.5,1.8,13.45,37.5,22.5,13.69
2018,9,29,7,0,96.0,47.0,1.9,13.7,63.0,36.24,26.39
2018,9,29,7,15,66.5,48.5,1.95,14.0,61.5,39.06,29.24
2018,9,29,7,30,37.0,50.0,2.0,14.3,60.0,41.63,31.67
2018,9,29,7,45,18.5,37.5,2.1,14.6,42.5,31.96,23.03
2018,9,29,8,0,0.0,25.0,2.2,14.9,25.0,20.61,12.82
2018,9,29,8,15,0.0,45.0,2.2,15.3,45.0,37.21,27.52
2018,9,29,8,30,0.0,65.0,2.2,15.7,65.0,53.87,42.07
2018,9,29,8,45,0.0,66.5,2.25,16.05,66.5,55.14,42.97
2018,9,29,9,0,0.0,68.0,2.3,16.4,68.0,56.41,43.88
2018,9,29,9,15,0.0,65.5,2.3,16.7,65.5,54.35,41.9
2018,9,29,9,30,0.0,63.0,2.3,17.0,63.0,52.29,39.95
2018,9,29,9,45,0.0,66.5,2.3,17.25,66.5,55.23,40.35
2018,9,29,10,0,0.0,70.0,2.3,17.5,70.0,58.18,42.65
2018,9,29,10,15,0.0,79.0,2.35,17.65,79.0,65.73,48.74
2018,9,29,10,30,0.0,88.0,2.4,17.8,88.0,73.29,54.81
2018,9,29,10,45,0.5,107.0,2.4,17.9,107.5,88.99,67.48
2018,9,29,11,0,1.0,126.0,2.4,18.0,127.0,104.6,80.01
2018,9,29,11,15,0.5,111.0,2.4,18.05,111.5,92.46,70.1
2018,9,29,11,30,0.0,96.0,2.4,18.1,96.0,80.03,59.98
2018,9,29,11,45,0.0,95.0,2.4,18.1,95.0,79.22,59.32
2018,9,29,12,0,0.0,94.0,2.4,18.1,94.0,78.4,58.64
2018,9,29,12,15,0.5,100.0,2.4,18.1,100.5,83.7,62.96
2018,9,29,12,30,1.0,106.0,2.4,18.1,107.0,89.08,67.35
2018,9,29,12,45,0.5,98.0,2.4,18.05,98.5,82.09,61.71
2018,9,29,13,0,0.0,90.0,2.4,18.0,90.0,75.02,56.01
2018,9,29,13,15,1.5,112.0,2.4,17.9,113.0,94.77,72.21
2018,9,29,13,30,3.0,134.0,2.4,17.8,136.0,115.02,88.79
2018,9,29,13,45,61.0,119.5,2.35,17.7,159.5,164.16,130.66
2018,9,29,14,0,119.0,105.0,2.3,17.6,183.0,210.3,169.94
2018,9,29,14,15,209.0,113.5,2.3,17.45,241.5,316.65,257.23
2018,9,29,14,30,299.0,122.0,2.3,17.3,300.0,411.77,334.0
2018,9,29,14,45,236.0,118.0,2.25,17.15,253.0,359.92,292.68
2018,9,29,15,0,173.0,114.0,2.2,17.0,206.0,285.85,233.85
2018,9,29,15,15,94.5,117.0,2.2,17.0,166.5,208.01,169.69
2018,9,29,15,30,16.0,120.0,2.2,17.0,127.0,118.95,94.4
2018,9,29,15,45,60.5,121.0,2.15,16.7,144.0,172.8,141.22
2018,9,29,16,0,105.0,122.0,2.1,16.4,161.0,234.15,193.41
2018,9,29,16,15,128.5,89.0,2.0,16.1,129.5,215.1,179.27
2018,9,29,16,30,152.0,56.0,1.9,15.8,98.0,208.31,174.9
