Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,16,45,76.0,32.5,1.85,15.55,53.5,111.04,91.29
2018,9,29,17,0,0.0,9.0,1.8,15.3,9.0,7.39,0.61
2018,9,29,17,15,0.0,6.5,1.7,15.0,6.5,5.33,0.0
2018,9,29,17,30,0.0,4.0,1.6,14.7,4.0,3.28,0.0
2018,9,29,17,45,2.5,2.5,1.5,14.45,2.5,3.96,0.0
2018,9,29,18,0,5.0,1.0,1.4,14.2,1.0,0.0,0.0
2018,9,29,18,15,2.5,0.5,1.4,14.05,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,30,6,15,7.5,10.0,1.0,13.75,10.5,8.54,0.0
2018,9,30,6,30,15.0,20.0,1.0,14.0,21.0,16.42,2.77
2018,9,30,6,45,108.5,38.0,1.0,14.2,55.0,29.48,19.53
2018,9,30,7,0,202.0,56.0,1.0,14.4,89.0,42.99,32.21
2018,9,30,7,15,312.5,65.0,1.0,14.7,136.5,48.68,37.68
2018,9,30,7,30,423.0,74.0,1.0,15.0,184.0,55.3,43.72
2018,9,30,7,45,361.5,101.0,1.0,15.25,208.5,72.84,59.21
2018,9,30,8,0,300.0,128.0,1.0,15.5,233.0,92.35,76.14
2018,9,30,8,15,267.0,144.0,1.0,15.9,247.5,101.85,84.05
2018,9,30,8,30,234.0,160.0,1.0,16.3,262.0,110.89,91.44
2018,9,30,8,45,218.0,185.5,1.05,16.75,288.5,125.29,103.3
2018,9,30,9,0,202.0,211.0,1.1,17.2,315.0,146.14,120.46
2018,9,30,9,15,426.0,177.5,1.1,17.6,418.5,114.33,93.0
2018,9,30,9,30,650.0,144.0,1.1,18.0,522.0,94.14,75.57
2018,9,30,9,45,672.0,144.0,1.15,18.45,554.5,119.03,76.5
2018,9,30,10,0,694.0,144.0,1.2,18.9,587.0,166.17,101.15
2018,9,30,10,15,517.5,208.0,1.25,19.15,546.5,226.41,153.86
2018,9,30,10,30,341.0,272.0,1.3,19.4,506.0,270.39,196.33
2018,9,30,10,45,221.5,299.5,1.35,19.65,453.0,286.28,214.12
2018,9,30,11,0,102.0,327.0,1.4,19.9,400.0,286.43,218.26
2018,9,30,11,15,171.0,299.5,1.45,20.0,425.0,303.01,230.69
2018,9,30,11,30,240.0,272.0,1.5,20.1,450.0,327.18,249.75
2018,9,30,11,45,293.5,264.0,1.5,20.25,482.5,366.04,280.22
2018,9,30,12,0,347.0,256.0,1.5,20.4,515.0,413.61,317.09
2018,9,30,12,15,338.0,276.5,1.5,20.4,528.0,443.31,340.13
2018,9,30,12,30,329.0,297.0,1.5,20.4,541.0,476.98,365.65
2018,9,30,12,45,348.5,288.5,1.5,20.45,543.5,503.0,385.87
2018,9,30,13,0,368.0,280.0,1.5,20.5,546.0,529.0,406.0
2018,9,30,13,15,374.0,279.5,1.5,20.45,544.0,552.44,424.02
2018,9,30,13,30,380.0,279.0,1.5,20.4,542.0,575.06,441.37
2018,9,30,13,45,399.5,261.5,1.45,20.3,528.5,604.59,463.68
2018,9,30,14,0,419.0,244.0,1.4,20.2,515.0,619.96,476.04
2018,9,30,14,15,518.0,202.5,1.35,20.05,520.5,675.49,518.92
2018,9,30,14,30,617.0,161.0,1.3,19.9,526.0,738.0,565.69
2018,9,30,14,45,623.0,145.5,1.25,19.75,493.0,739.07,567.0
2018,9,30,15,0,629.0,130.0,1.2,19.6,460.0,736.84,566.67
2018,9,30,15,15,481.0,141.0,1.2,19.6,380.5,616.34,481.96
2018,9,30,15,30,333.0,152.0,1.2,19.6,301.0,482.91,383.79
2018,9,30,15,45,427.5,125.0,1.15,19.1,294.5,557.89,444.42
2018,9,30,16,0,522.0,98.0,1.1,18.6,288.0,616.44,489.19
2018,9,30,16,15,488.0,87.5,0.95,18.3,244.5,571.22,455.21
2018,9,30,16,30,454.0,77.0,0.8,18.0,201.0,524.47,419.94
2018,9,30,16,45,391.0,66.5,0.7,17.65,157.5,447.03,360.11
2018,9,30,17,0,328.0,56.0,0.6,17.3,114.0,378.34,304.49
2018,9,30,17,15,243.0,42.0,0.45,17.0,77.5,289.27,228.82
2018,9,30,17,30,158.0,28.0,0.3,16.7,41.0,200.31,134.72
2018,9,30,17,45,85.0,15.0,0.2,16.35,21.5,74.52,0.0
2018,9,30,18,0,12.0,2.0,0.1,16.0,2.0,0.0,0.0
2018,9,30,18,15,6.0,1.0,0.15,15.8,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.05,13.2,3.5,2.99,0.0
2018,10,1,6,30,0.0,7.0,1.0,13.4,7.0,5.75,0.0
2018,10,1,6,45,0.0,12.0,0.95,13.6,12.0,9.86,2.77
2018,10,1,7,0,0.0,17.0,0.9,13.8,17.0,13.98,6.73
2018,10,1,7,15,0.0,23.0,0.95,13.95,23.0,18.94,11.33
2018,10,1,7,30,0.0,29.0,1.0,14.1,29.0,23.91,15.87
2018,10,1,7,45,0.0,50.5,1.0,14.25,50.5,41.77,31.89
2018,10,1,8,0,0.0,72.0,1.0,14.4,72.0,59.43,47.51
2018,10,1,8,15,0.0,80.5,1.05,14.65,80.5,66.33,53.41
2018,10,1,8,30,0.0,89.0,1.1,14.9,89.0,73.19,59.2
2018,10,1,8,45,0.0,96.5,1.15,15.2,96.5,79.23,64.21
2018,10,1,9,0,0.0,104.0,1.2,15.5,104.0,85.23,69.13
2018,10,1,9,15,0.0,112.5,1.2,15.7,112.5,91.93,74.65
2018,10,1,9,30,0.0,121.0,1.2,15.9,121.0,98.57,80.09
2018,10,1,9,45,0.5,137.0,1.25,16.1,137.5,110.94,86.36
2018,10,1,10,0,1.0,153.0,1.3,16.3,154.0,123.62,96.37
2018,10,1,10,15,3.5,166.5,1.3,16.55,169.0,134.97,105.13
2018,10,1,10,30,6.0,180.0,1.3,16.8,184.0,146.75,114.22
2018,10,1,10,45,8.5,201.0,1.3,17.0,207.0,164.69,128.23
2018,10,1,11,0,11.0,222.0,1.3,17.2,230.0,183.19,142.62
2018,10,1,11,15,40.5,266.0,1.3,17.35,295.5,228.1,177.26
2018,10,1,11,30,70.0,310.0,1.3,17.5,361.0,280.39,217.41
2018,10,1,11,45,58.0,299.5,1.35,17.65,342.0,274.18,212.77
2018,10,1,12,0,46.0,289.0,1.4,17.8,323.0,266.01,206.73
2018,10,1,12,15,26.5,241.5,1.4,17.8,261.0,220.43,171.54
2018,10,1,12,30,7.0,194.0,1.4,17.8,199.0,166.8,129.42
2018,10,1,12,45,4.5,172.5,1.4,17.85,175.5,147.78,114.5
2018,10,1,13,0,2.0,151.0,1.4,17.9,152.0,128.23,98.95
2018,10,1,13,15,1.0,134.5,1.4,17.8,135.0,113.67,87.39
2018,10,1,13,30,0.0,118.0,1.4,17.7,118.0,98.88,75.58
2018,10,1,13,45,1.5,139.0,1.35,17.65,140.0,118.57,91.72
2018,10,1,14,0,3.0,160.0,1.3,17.6,162.0,139.07,108.43
2018,10,1,14,15,3.5,157.0,1.25,17.5,159.0,137.58,107.45
2018,10,1,14,30,4.0,154.0,1.2,17.4,156.0,136.19,106.63
2018,10,1,14,45,3.0,148.5,1.15,17.25,150.0,131.27,102.92
2018,10,1,15,0,2.0,143.0,1.1,17.1,144.0,126.45,99.3
2018,10,1,15,15,2.0,134.0,1.1,17.1,135.0,119.17,93.66
2018,10,1,15,30,2.0,125.0,1.1,17.1,126.0,111.98,88.05
2018,10,1,15,45,1.5,116.5,0.95,16.8,117.0,105.03,82.64
2018,10,1,16,0,1.0,108.0,0.8,16.5,108.0,98.39,77.4
2018,10,1,16,15,1.0,92.0,0.75,16.3,92.0,83.98,65.56
2018,10,1,16,30,1.0,76.0,0.7,16.1,76.0,69.36,53.35
2018,10,1,16,45,0.5,58.0,0.65,15.95,58.0,51.6,38.21
2018,10,1,17,0,0.0,40.0,0.6,15.8,40.0,33.3,22.45
2018,10,1,17,15,0.5,28.0,0.5,15.7,28.0,23.52,13.76
2018,10,1,17,30,1.0,16.0,0.4,15.6,16.0,13.94,3.58
2018,10,1,17,45,1.0,8.5,0.35,15.45,8.5,7.98,0.0
2018,10,1,18,0,1.0,1.0,0.3,15.3,1.0,0.0,0.0
2018,10,1,18,15,0.5,0.5,0.35,15.25,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,14.8,1.5,1.28,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.9,3.0,2.46,0.0
2018,10,2,6,45,0.0,4.5,1.4,15.05,4.5,3.69,0.0
2018,10,2,7,0,0.0,6.0,1.4,15.2,6.0,4.92,0.0
2018,10,2,7,15,0.0,7.5,1.4,15.5,7.5,6.16,0.0
2018,10,2,7,30,0.0,9.0,1.4,15.8,9.0,7.39,0.96
2018,10,2,7,45,0.0,11.5,1.4,16.05,11.5,9.46,2.82
2018,10,2,8,0,0.0,14.0,1.4,16.3,14.0,11.52,4.65
2018,10,2,8,15,0.0,31.0,1.4,16.9,31.0,25.59,17.09
2018,10,2,8,30,0.0,48.0,1.4,17.5,48.0,39.71,29.4
2018,10,2,8,45,20.5,106.5,1.45,18.05,117.0,84.16,67.82
2018,10,2,9,0,41.0,165.0,1.5,18.6,186.0,123.42,100.89
2018,10,2,9,15,120.5,203.5,1.5,18.95,271.5,141.18,115.35
2018,10,2,9,30,200.0,242.0,1.5,19.3,357.0,163.62,133.58
2018,10,2,9,45,151.0,256.5,1.5,19.7,346.0,178.65,135.86
2018,10,2,10,0,102.0,271.0,1.5,20.1,335.0,205.0,155.17
2018,10,2,10,15,64.5,261.0,1.5,20.4,302.0,203.8,154.97
2018,10,2,10,30,27.0,251.0,1.5,20.7,269.0,196.83,150.86
2018,10,2,10,45,134.5,278.0,1.5,20.95,373.0,246.71,186.01
2018,10,2,11,0,242.0,305.0,1.5,21.2,477.0,311.24,233.28
2018,10,2,11,15,215.5,303.0,1.5,21.4,458.0,322.12,243.19
2018,10,2,11,30,189.0,301.0,1.5,21.6,439.0,326.23,247.74
2018,10,2,11,45,140.0,317.0,1.5,21.75,419.5,330.07,251.59
2018,10,2,12,0,91.0,333.0,1.5,21.9,400.0,326.02,248.84
2018,10,2,12,15,278.0,273.0,1.5,21.95,477.0,404.05,309.45
2018,10,2,12,30,465.0,213.0,1.5,22.0,554.0,494.98,379.09
2018,10,2,12,45,450.5,211.0,1.45,22.05,537.0,508.9,389.7
2018,10,2,13,0,436.0,209.0,1.4,22.1,520.0,520.2,398.69
2018,10,2,13,15,345.5,244.5,1.4,22.05,487.0,496.02,380.7
2018,10,2,13,30,255.0,280.0,1.4,22.0,454.0,478.63,367.11
2018,10,2,13,45,171.0,277.5,1.35,21.95,392.0,408.94,315.17
2018,10,2,14,0,87.0,275.0,1.3,21.9,330.0,332.47,257.01
2018,10,2,14,15,161.0,263.0,1.3,21.7,359.0,404.94,314.71
2018,10,2,14,30,235.0,251.0,1.3,21.5,388.0,463.8,361.01
2018,10,2,14,45,398.0,196.5,1.25,21.35,409.5,588.59,456.48
2018,10,2,15,0,561.0,142.0,1.2,21.2,431.0,686.48,530.04
2018,10,2,15,15,487.0,144.5,1.2,21.2,379.5,622.96,484.53
2018,10,2,15,30,413.0,147.0,1.2,21.2,328.0,566.12,444.06
2018,10,2,15,45,312.5,133.5,1.2,20.55,261.5,444.53,355.22
2018,10,2,16,0,212.0,120.0,1.2,19.9,195.0,343.24,277.75
2018,10,2,16,15,317.0,95.5,1.2,19.5,188.5,424.34,344.61
2018,10,2,16,30,422.0,71.0,1.2,19.1,182.0,478.95,387.56
2018,10,2,16,45,244.0,63.5,1.2,18.65,124.5,319.34,260.2
2018,10,2,17,0,66.0,56.0,1.2,18.2,67.0,132.1,105.04
2018,10,2,17,15,49.5,38.5,1.2,17.85,45.0,98.25,75.1
2018,10,2,17,30,33.0,21.0,1.2,17.5,23.0,58.01,28.89
2018,10,2,17,45,22.0,11.5,1.2,17.1,12.5,25.63,0.0
2018,10,2,18,0,11.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,10,2,18,15,5.5,1.0,1.2,16.6,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.2,1.5,1.28,0.0
2018,10,3,6,30,0.0,3.0,0.5,15.3,3.0,2.46,0.0
2018,10,3,6,45,0.0,5.0,0.55,15.4,5.0,4.1,0.0
2018,10,3,7,0,0.0,7.0,0.6,15.5,7.0,5.74,0.0
2018,10,3,7,15,0.0,10.0,0.55,15.65,10.0,8.21,1.67
2018,10,3,7,30,0.0,13.0,0.5,15.8,13.0,10.69,3.93
2018,10,3,7,45,0.0,26.0,0.5,15.95,26.0,21.43,13.57
2018,10,3,8,0,0.0,39.0,0.5,16.1,39.0,32.21,23.15
2018,10,3,8,15,0.0,62.0,0.5,16.3,62.0,51.36,39.98
2018,10,3,8,30,0.0,85.0,0.5,16.5,85.0,70.09,56.17
2018,10,3,8,45,0.0,87.0,0.5,16.75,87.0,71.95,57.51
2018,10,3,9,0,0.0,89.0,0.5,17.0,89.0,73.75,58.83
2018,10,3,9,15,3.5,119.5,0.55,17.3,121.5,97.12,78.61
2018,10,3,9,30,7.0,150.0,0.6,17.6,154.0,119.72,97.39
2018,10,3,9,45,5.0,159.0,0.6,17.85,162.0,127.04,98.49
2018,10,3,10,0,3.0,168.0,0.6,18.1,170.0,134.73,104.3
2018,10,3,10,15,17.5,213.0,0.6,18.35,225.0,171.08,132.12
2018,10,3,10,30,32.0,258.0,0.6,18.6,280.0,202.45,155.62
2018,10,3,10,45,43.0,278.0,0.65,18.8,308.0,224.97,172.53
2018,10,3,11,0,54.0,298.0,0.7,19.0,336.0,249.37,191.01
2018,10,3,11,15,111.5,317.5,0.75,19.1,398.0,291.93,222.7
2018,10,3,11,30,169.0,337.0,0.8,19.2,460.0,343.95,261.79
2018,10,3,11,45,115.5,294.5,0.8,19.3,378.5,300.29,229.9
2018,10,3,12,0,62.0,252.0,0.8,19.4,297.0,244.11,187.92
2018,10,3,12,15,32.0,203.5,0.85,19.4,226.5,191.46,147.74
2018,10,3,12,30,2.0,155.0,0.9,19.4,156.0,130.81,100.04
2018,10,3,12,45,4.0,169.5,0.9,19.4,172.0,144.9,111.48
2018,10,3,13,0,6.0,184.0,0.9,19.4,188.0,159.46,123.08
2018,10,3,13,15,29.0,202.5,0.9,19.4,222.0,201.39,156.7
2018,10,3,13,30,52.0,221.0,0.9,19.4,256.0,239.64,187.12
2018,10,3,13,45,72.5,247.5,0.9,19.35,294.5,286.36,223.76
2018,10,3,14,0,93.0,274.0,0.9,19.3,333.0,336.42,262.52
2018,10,3,14,15,210.0,237.0,0.9,19.25,360.5,417.44,327.22
2018,10,3,14,30,327.0,200.0,0.9,19.2,388.0,501.77,392.95
2018,10,3,14,45,283.5,183.5,0.85,19.15,338.5,454.94,357.88
2018,10,3,15,0,240.0,167.0,0.8,19.1,289.0,405.41,321.36
2018,10,3,15,15,293.0,145.5,0.8,19.1,281.5,431.96,344.45
2018,10,3,15,30,346.0,124.0,0.8,19.1,274.0,478.1,381.04
2018,10,3,15,45,235.0,121.5,0.85,18.8,218.0,360.51,290.92
2018,10,3,16,0,124.0,119.0,0.9,18.5,162.0,247.49,201.16
2018,10,3,16,15,134.0,99.5,0.85,18.2,139.5,234.6,192.32
2018,10,3,16,30,144.0,80.0,0.8,17.9,117.0,237.09,194.59
2018,10,3,16,45,192.5,64.5,0.8,17.65,102.5,258.09,211.91
2018,10,3,17,0,241.0,49.0,0.8,17.4,88.0,295.84,239.77
2018,10,3,17,15,157.0,34.5,0.8,17.05,56.5,209.43,163.84
2018,10,3,17,30,73.0,20.0,0.8,16.7,25.0,97.43,42.4
2018,10,3,17,45,36.5,10.0,0.8,16.35,12.5,34.64,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,4,6,15,4.5,2.5,2.0,13.15,2.5,2.13,0.0
2018,10,4,6,30,9.0,5.0,2.0,13.2,5.0,4.38,0.0
2018,10,4,6,45,4.5,8.0,2.0,13.25,8.0,6.75,0.0
2018,10,4,7,0,0.0,11.0,2.0,13.3,11.0,9.03,2.31
2018,10,4,7,15,0.0,14.5,2.0,13.4,14.5,11.92,5.02
2018,10,4,7,30,0.0,18.0,2.0,13.5,18.0,14.81,7.69
2018,10,4,7,45,0.0,21.5,2.05,13.55,21.5,17.71,10.33
2018,10,4,8,0,0.0,25.0,2.1,13.6,25.0,20.61,12.93
2018,10,4,8,15,0.0,27.5,2.1,13.75,27.5,22.69,14.74
2018,10,4,8,30,0.0,30.0,2.1,13.9,30.0,24.77,16.54
2018,10,4,8,45,0.0,41.5,2.15,14.05,41.5,34.32,24.97
2018,10,4,9,0,0.0,53.0,2.2,14.2,53.0,43.9,33.33
2018,10,4,9,15,0.0,65.0,2.25,14.45,65.0,53.92,41.99
2018,10,4,9,30,0.0,77.0,2.3,14.7,77.0,63.96,50.6
2018,10,4,9,45,0.0,93.0,2.3,14.9,93.0,77.32,59.21
2018,10,4,10,0,0.0,109.0,2.3,15.1,109.0,89.96,69.48
2018,10,4,10,15,7.0,165.5,2.3,15.25,170.0,134.61,105.56
2018,10,4,10,30,14.0,222.0,2.3,15.4,231.0,179.41,141.2
2018,10,4,10,45,14.5,227.0,2.3,15.55,237.0,185.65,145.93
2018,10,4,11,0,15.0,232.0,2.3,15.7,243.0,191.92,150.81
2018,10,4,11,15,17.5,246.5,2.35,15.95,259.0,206.33,162.11
2018,10,4,11,30,20.0,261.0,2.4,16.2,275.0,221.28,173.81
2018,10,4,11,45,36.0,284.0,2.4,16.4,310.0,250.92,197.06
2018,10,4,12,0,52.0,307.0,2.4,16.6,345.0,283.75,222.75
2018,10,4,12,15,51.5,308.0,2.45,16.85,345.5,291.03,228.42
2018,10,4,12,30,51.0,309.0,2.5,17.1,346.0,298.22,234.11
2018,10,4,12,45,35.0,278.0,2.5,17.35,303.0,266.39,209.18
2018,10,4,13,0,19.0,247.0,2.5,17.6,260.0,223.54,175.42
2018,10,4,13,15,25.5,246.0,2.55,17.7,263.0,239.46,188.46
2018,10,4,13,30,32.0,245.0,2.6,17.8,266.0,247.54,195.24
2018,10,4,13,45,88.5,262.0,2.65,17.9,318.0,313.56,248.9
2018,10,4,14,0,145.0,279.0,2.7,18.0,370.0,399.26,316.83
2018,10,4,14,15,438.0,198.5,2.8,17.95,452.5,598.96,476.25
2018,10,4,14,30,731.0,118.0,2.9,17.9,535.0,779.6,613.27
2018,10,4,14,45,799.0,94.5,2.95,17.9,521.5,819.19,642.07
2018,10,4,15,0,867.0,71.0,3.0,17.9,508.0,850.56,666.18
2018,10,4,15,15,772.5,83.0,3.0,17.9,446.5,799.21,630.81
2018,10,4,15,30,678.0,95.0,3.0,17.9,385.0,740.76,590.24
2018,10,4,15,45,721.5,77.0,3.1,17.5,353.5,756.57,605.31
2018,10,4,16,0,765.0,59.0,3.2,17.1,322.0,763.25,612.81
2018,10,4,16,15,688.5,58.0,3.2,16.7,267.0,691.06,560.16
2018,10,4,16,30,612.0,57.0,3.2,16.3,212.0,624.68,510.09
2018,10,4,16,45,572.5,48.5,3.2,15.9,168.0,572.69,468.24
2018,10,4,17,0,533.0,40.0,3.2,15.5,124.0,520.3,422.45
2018,10,4,17,15,394.0,31.5,3.1,14.9,81.0,391.82,309.48
2018,10,4,17,30,255.0,23.0,3.0,14.3,38.0,250.92,80.8
2018,10,4,17,45,127.5,11.5,2.95,13.75,19.0,100.56,0.0
2018,10,4,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,5,6,15,91.0,9.5,1.9,10.55,14.0,8.11,0.0
2018,10,5,6,30,182.0,19.0,1.8,11.1,28.0,15.83,0.0
2018,10,5,6,45,196.0,34.0,1.65,11.65,54.0,26.23,16.22
2018,10,5,7,0,210.0,49.0,1.5,12.2,80.0,37.15,27.11
2018,10,5,7,15,294.5,61.5,1.5,12.8,123.0,46.24,35.66
2018,10,5,7,30,379.0,74.0,1.5,13.4,166.0,55.18,43.83
2018,10,5,7,45,392.5,89.5,1.45,14.0,203.0,65.48,52.98
2018,10,5,8,0,406.0,105.0,1.4,14.6,240.0,75.36,61.55
2018,10,5,8,15,439.5,111.5,1.35,15.3,278.0,79.06,64.48
2018,10,5,8,30,473.0,118.0,1.3,16.0,316.0,82.67,67.27
2018,10,5,8,45,652.5,94.5,1.25,16.75,399.5,67.26,53.47
2018,10,5,9,0,832.0,71.0,1.2,17.5,483.0,65.59,51.72
2018,10,5,9,15,847.5,73.0,1.15,18.0,521.5,67.23,52.88
2018,10,5,9,30,863.0,75.0,1.1,18.5,560.0,68.8,53.98
2018,10,5,9,45,874.5,76.0,1.05,18.95,593.0,92.25,54.35
2018,10,5,10,0,886.0,77.0,1.0,19.4,626.0,147.84,80.1
2018,10,5,10,15,830.5,102.5,1.0,19.7,634.5,203.97,122.61
2018,10,5,10,30,775.0,128.0,1.0,20.0,643.0,262.48,172.71
2018,10,5,10,45,566.5,209.5,1.05,20.3,592.0,308.37,219.11
2018,10,5,11,0,358.0,291.0,1.1,20.6,541.0,338.16,250.25
2018,10,5,11,15,535.0,231.5,1.25,20.65,612.0,387.9,287.67
2018,10,5,11,30,712.0,172.0,1.4,20.7,683.0,454.25,339.17
2018,10,5,11,45,791.0,138.5,1.5,20.7,709.5,507.72,382.43
2018,10,5,12,0,870.0,105.0,1.6,20.7,736.0,561.82,426.1
2018,10,5,12,15,823.5,125.5,1.8,20.8,720.0,597.8,455.76
2018,10,5,12,30,777.0,146.0,2.0,20.9,704.0,627.4,480.02
2018,10,5,12,45,831.5,119.0,2.2,21.0,707.5,673.72,517.1
2018,10,5,13,0,886.0,92.0,2.4,21.1,711.0,714.97,550.39
2018,10,5,13,15,893.0,85.5,2.55,20.9,695.0,745.92,574.71
2018,10,5,13,30,900.0,79.0,2.7,20.7,679.0,773.98,596.36
2018,10,5,13,45,879.0,82.5,2.85,20.55,649.5,788.1,608.22
2018,10,5,14,0,858.0,86.0,3.0,20.4,620.0,798.3,617.58
2018,10,5,14,15,825.0,90.5,3.15,20.15,581.5,803.88,624.1
2018,10,5,14,30,792.0,95.0,3.3,19.9,543.0,798.07,622.65
2018,10,5,14,45,809.5,82.5,3.5,19.65,513.0,811.25,635.29
2018,10,5,15,0,827.0,70.0,3.7,19.4,483.0,811.96,638.95
2018,10,5,15,15,805.5,67.5,3.7,19.4,439.5,805.53,636.02
2018,10,5,15,30,784.0,65.0,3.7,19.4,396.0,787.15,624.39
2018,10,5,15,45,753.5,61.5,3.9,18.55,349.5,756.52,606.34
2018,10,5,16,0,723.0,58.0,4.1,17.7,303.0,723.16,585.37
2018,10,5,16,15,679.5,54.0,4.1,17.3,255.0,675.71,550.75
2018,10,5,16,30,636.0,50.0,4.1,16.9,207.0,626.49,512.97
2018,10,5,16,45,565.5,44.0,4.15,16.45,160.0,558.41,458.05
2018,10,5,17,0,495.0,38.0,4.2,16.0,113.0,485.59,395.73
2018,10,5,17,15,365.5,29.5,4.2,15.6,73.5,366.22,287.24
2018,10,5,17,30,236.0,21.0,4.2,15.2,34.0,231.35,22.24
2018,10,5,17,45,118.0,10.5,4.15,14.8,17.0,92.53,0.0
2018,10,5,18,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,6,15,56.5,9.0,2.5,12.4,11.5,7.68,0.0
2018,10,6,6,30,113.0,18.0,2.6,12.9,23.0,14.03,0.0
2018,10,6,6,45,300.5,28.0,2.75,13.35,65.5,22.96,13.15
2018,10,6,7,0,488.0,38.0,2.9,13.8,108.0,31.14,21.6
2018,10,6,7,15,599.5,41.0,2.95,14.3,161.0,36.22,26.53
2018,10,6,7,30,711.0,44.0,3.0,14.8,214.0,38.88,29.08
2018,10,6,7,45,756.5,47.0,3.1,15.25,264.5,41.28,31.25
2018,10,6,8,0,802.0,50.0,3.2,15.7,315.0,48.81,37.86
2018,10,6,8,15,831.0,52.5,3.25,16.2,363.0,51.52,40.09
2018,10,6,8,30,860.0,55.0,3.3,16.7,411.0,54.15,42.21
2018,10,6,8,45,880.0,56.5,3.4,17.25,455.5,55.87,43.48
2018,10,6,9,0,900.0,58.0,3.5,17.8,500.0,57.52,44.68
2018,10,6,9,15,911.5,61.0,3.5,18.2,539.5,60.01,46.63
2018,10,6,9,30,923.0,64.0,3.5,18.6,579.0,62.41,48.49
2018,10,6,9,45,929.5,67.0,3.5,19.0,612.5,86.68,49.87
2018,10,6,10,0,936.0,70.0,3.5,19.4,646.0,146.14,77.49
2018,10,6,10,15,943.0,71.0,3.45,19.7,672.5,204.5,119.1
2018,10,6,10,30,950.0,72.0,3.4,20.0,699.0,262.87,167.79
2018,10,6,10,45,955.0,73.0,3.35,20.25,719.0,320.5,218.73
2018,10,6,11,0,960.0,74.0,3.3,20.5,739.0,377.45,269.58
2018,10,6,11,15,962.5,74.0,3.25,20.75,750.5,431.72,317.72
2018,10,6,11,30,965.0,74.0,3.2,21.0,762.0,484.55,363.54
2018,10,6,11,45,965.5,73.5,3.2,21.2,765.5,534.32,405.93
2018,10,6,12,0,966.0,73.0,3.2,21.4,769.0,581.99,445.51
2018,10,6,12,15,964.0,73.5,3.25,21.55,765.0,626.89,482.16
2018,10,6,12,30,962.0,74.0,3.3,21.7,761.0,669.15,515.99
2018,10,6,12,45,958.0,74.0,3.3,21.85,748.5,706.82,545.56
2018,10,6,13,0,954.0,74.0,3.3,22.0,736.0,741.37,572.32
2018,10,6,13,15,948.0,73.5,3.4,22.05,716.0,770.72,594.12
2018,10,6,13,30,942.0,73.0,3.5,22.1,696.0,796.61,613.38
2018,10,6,13,45,933.0,72.5,3.6,22.15,669.0,816.62,628.62
2018,10,6,14,0,924.0,72.0,3.7,22.2,642.0,832.92,641.44
2018,10,6,14,15,912.5,70.5,3.85,22.1,608.0,842.29,650.18
2018,10,6,14,30,901.0,69.0,4.0,22.0,574.0,847.86,656.45
2018,10,6,14,45,884.5,68.0,4.1,21.9,534.5,846.09,657.44
2018,10,6,15,0,868.0,67.0,4.2,21.8,495.0,840.67,655.98
2018,10,6,15,15,846.5,64.5,4.2,21.8,450.5,825.49,646.87
2018,10,6,15,30,825.0,62.0,4.2,21.8,406.0,806.96,635.31
2018,10,6,15,45,793.5,59.0,4.3,21.25,358.0,784.91,622.6
2018,10,6,16,0,762.0,56.0,4.4,20.7,310.0,751.15,600.64
2018,10,6,16,15,715.0,52.5,4.45,20.0,260.5,701.13,565.46
2018,10,6,16,30,668.0,49.0,4.5,19.3,211.0,649.29,526.79
2018,10,6,16,45,591.5,44.0,4.5,18.55,162.5,570.13,463.92
2018,10,6,17,0,515.0,39.0,4.5,17.8,114.0,500.96,404.68
2018,10,6,17,15,377.0,30.0,4.5,17.2,73.5,374.25,287.94
2018,10,6,17,30,239.0,21.0,4.5,16.6,33.0,228.86,0.0
2018,10,6,17,45,119.5,10.5,4.5,16.0,16.5,93.18,0.0
2018,10,6,18,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,6,15,100.5,9.0,2.35,13.85,13.5,7.68,0.0
2018,10,7,6,30,201.0,18.0,2.4,14.2,27.0,15.36,0.0
2018,10,7,6,45,374.5,26.0,2.45,14.55,69.0,21.48,11.63
2018,10,7,7,0,548.0,34.0,2.5,14.9,111.0,30.53,20.92
2018,10,7,7,15,622.0,39.0,2.5,15.3,159.5,34.63,24.98
2018,10,7,7,30,696.0,44.0,2.5,15.7,208.0,38.82,28.9
2018,10,7,7,45,741.0,47.5,2.55,16.1,258.0,41.59,31.41
2018,10,7,8,0,786.0,51.0,2.6,16.5,308.0,44.4,33.84
2018,10,7,8,15,816.5,53.5,2.55,17.0,356.0,52.06,40.45
2018,10,7,8,30,847.0,56.0,2.5,17.5,404.0,54.69,42.55
2018,10,7,8,45,868.0,58.0,2.5,17.95,448.5,56.75,44.14
2018,10,7,9,0,889.0,60.0,2.5,18.4,493.0,58.74,45.65
2018,10,7,9,15,904.5,61.5,2.45,18.9,533.0,60.23,46.7
2018,10,7,9,30,920.0,63.0,2.4,19.4,573.0,61.66,47.7
2018,10,7,9,45,931.0,64.0,2.4,19.9,606.5,82.87,47.59
2018,10,7,10,0,942.0,65.0,2.4,20.4,640.0,141.31,73.37
2018,10,7,10,15,949.0,65.5,2.35,20.8,666.5,199.46,114.14
2018,10,7,10,30,956.0,66.0,2.3,21.2,693.0,257.6,162.04
2018,10,7,10,45,961.0,66.5,2.3,21.6,712.5,314.96,212.16
2018,10,7,11,0,966.0,67.0,2.3,22.0,732.0,371.61,262.11
2018,10,7,11,15,967.5,67.0,2.3,22.25,743.0,425.57,309.53
2018,10,7,11,30,969.0,67.0,2.3,22.5,754.0,477.97,354.55
2018,10,7,11,45,969.0,67.5,2.3,22.8,757.5,528.34,396.63
2018,10,7,12,0,969.0,68.0,2.3,23.1,761.0,576.6,435.84
2018,10,7,12,15,966.0,68.5,2.4,23.25,756.5,620.86,471.68
2018,10,7,12,30,963.0,69.0,2.5,23.4,752.0,662.39,504.7
2018,10,7,12,45,958.0,70.0,2.55,23.55,740.0,700.25,534.15
2018,10,7,13,0,953.0,71.0,2.6,23.7,728.0,734.98,560.82
2018,10,7,13,15,946.5,70.5,2.65,23.7,707.5,763.78,581.86
2018,10,7,13,30,940.0,70.0,2.7,23.7,687.0,789.1,600.32
2018,10,7,13,45,931.0,69.5,2.8,23.7,660.0,808.92,615.41
2018,10,7,14,0,922.0,69.0,2.9,23.7,633.0,825.04,628.13
2018,10,7,14,15,910.0,67.5,2.9,23.6,599.0,833.83,635.58
2018,10,7,14,30,898.0,66.0,2.9,23.5,565.0,838.81,640.62
2018,10,7,14,45,881.5,64.5,2.95,23.4,525.5,836.26,640.91
2018,10,7,15,0,865.0,63.0,3.0,23.3,486.0,830.05,638.8
2018,10,7,15,15,843.5,61.0,3.0,23.3,442.0,815.39,630.24
2018,10,7,15,30,822.0,59.0,3.0,23.3,398.0,797.46,619.32
2018,10,7,15,45,789.0,56.5,3.0,22.7,350.0,774.78,606.13
2018,10,7,16,0,756.0,54.0,3.0,22.1,302.0,740.55,583.91
2018,10,7,16,15,707.5,50.5,3.05,21.25,252.5,689.5,548.84
2018,10,7,16,30,659.0,47.0,3.1,20.4,203.0,636.77,510.32
2018,10,7,16,45,583.0,41.0,3.1,19.55,155.0,557.43,448.3
2018,10,7,17,0,507.0,35.0,3.1,18.7,107.0,478.4,382.17
2018,10,7,17,15,361.0,27.0,3.1,18.2,67.5,357.42,267.7
2018,10,7,17,30,215.0,19.0,3.1,17.7,28.0,206.29,0.0
2018,10,7,17,45,107.5,9.5,3.15,17.2,14.0,8.11,0.0
2018,10,7,18,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,8,6,15,122.0,9.0,3.25,15.5,14.0,0.0,0.0
2018,10,8,6,30,244.0,18.0,3.3,15.8,28.0,15.36,0.0
2018,10,8,6,45,396.5,25.5,3.35,16.15,68.0,23.08,12.49
2018,10,8,7,0,549.0,33.0,3.4,16.5,108.0,29.67,19.96
2018,10,8,7,15,622.5,37.5,3.3,16.95,156.0,33.35,23.65
2018,10,8,7,30,696.0,42.0,3.2,17.4,204.0,37.16,27.21
2018,10,8,7,45,741.0,45.5,3.1,17.8,253.5,39.99,29.76
2018,10,8,8,0,786.0,49.0,3.0,18.2,303.0,47.81,36.59
2018,10,8,8,15,815.0,51.5,2.95,18.65,350.5,50.53,38.83
2018,10,8,8,30,844.0,54.0,2.9,19.1,398.0,53.16,40.94
2018,10,8,8,45,864.0,56.5,2.85,19.55,442.0,55.59,42.85
2018,10,8,9,0,884.0,59.0,2.8,20.0,486.0,57.94,44.66
2018,10,8,9,15,898.5,60.5,2.75,20.45,525.0,59.43,45.72
2018,10,8,9,30,913.0,62.0,2.7,20.9,564.0,60.85,46.73
2018,10,8,9,45,923.5,62.5,2.65,21.3,597.0,79.72,45.97
2018,10,8,10,0,934.0,63.0,2.6,21.7,630.0,137.22,70.44
2018,10,8,10,15,941.0,64.0,2.5,22.05,656.5,195.18,110.63
2018,10,8,10,30,948.0,65.0,2.4,22.4,683.0,253.15,158.07
2018,10,8,10,45,952.0,65.5,2.35,22.75,701.5,309.7,207.34
2018,10,8,11,0,956.0,66.0,2.3,23.1,720.0,365.44,256.41
2018,10,8,11,15,958.5,66.0,2.3,23.3,731.5,419.16,303.5
2018,10,8,11,30,961.0,66.0,2.3,23.5,743.0,471.43,348.34
2018,10,8,11,45,961.0,66.5,2.25,23.7,746.5,521.31,389.96
2018,10,8,12,0,961.0,67.0,2.2,23.9,750.0,569.1,428.71
2018,10,8,12,15,958.5,68.0,2.25,24.0,746.0,613.67,464.54
2018,10,8,12,30,956.0,69.0,2.3,24.1,742.0,655.61,497.59
2018,10,8,12,45,950.0,70.5,2.35,24.2,730.0,692.99,526.68
2018,10,8,13,0,944.0,72.0,2.4,24.3,718.0,727.21,552.99
2018,10,8,13,15,938.5,71.0,2.45,24.25,698.0,755.88,574.16
2018,10,8,13,30,933.0,70.0,2.5,24.2,678.0,781.11,592.63
2018,10,8,13,45,924.5,69.5,2.6,24.15,651.5,801.09,607.92
2018,10,8,14,0,916.0,69.0,2.7,24.1,625.0,817.42,620.9
2018,10,8,14,15,904.5,68.0,2.75,24.0,591.5,827.06,629.24
2018,10,8,14,30,893.0,67.0,2.8,23.9,558.0,832.98,635.23
2018,10,8,14,45,877.0,65.5,2.85,23.75,519.0,830.83,635.91
2018,10,8,15,0,861.0,64.0,2.9,23.6,480.0,825.05,634.22
2018,10,8,15,15,839.0,61.5,2.9,23.6,436.0,809.35,624.92
2018,10,8,15,30,817.0,59.0,2.9,23.6,392.0,790.35,613.22
2018,10,8,15,45,784.5,56.0,2.95,22.9,344.0,767.45,600.33
2018,10,8,16,0,752.0,53.0,3.0,22.2,296.0,733.04,578.34
2018,10,8,16,15,702.5,50.0,3.05,21.4,247.0,682.03,542.98
2018,10,8,16,30,653.0,47.0,3.1,20.6,198.0,629.32,504.09
2018,10,8,16,45,573.0,41.5,3.1,19.8,150.5,547.62,439.85
2018,10,8,17,0,493.0,36.0,3.1,19.0,103.0,476.12,378.87
2018,10,8,17,15,344.5,27.0,3.15,18.4,64.5,343.82,250.94
2018,10,8,17,30,196.0,18.0,3.2,17.8,26.0,157.41,0.0
2018,10,8,17,45,98.0,9.0,3.25,17.25,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,9,6,15,105.0,8.5,0.75,13.05,12.5,0.0,0.0
2018,10,9,6,30,210.0,17.0,0.8,13.6,25.0,14.51,0.0
2018,10,9,6,45,360.0,25.5,0.85,14.15,63.5,21.14,10.78
2018,10,9,7,0,510.0,34.0,0.9,14.7,102.0,30.52,20.87
2018,10,9,7,15,587.0,39.0,0.85,15.25,149.0,34.54,24.9
2018,10,9,7,30,664.0,44.0,0.8,15.8,196.0,38.68,28.79
2018,10,9,7,45,693.0,50.0,0.75,16.4,241.5,43.34,32.96
2018,10,9,8,0,722.0,56.0,0.7,17.0,287.0,47.87,36.87
2018,10,9,8,15,772.0,56.5,0.65,17.65,338.0,48.2,36.99
2018,10,9,8,30,822.0,57.0,0.6,18.3,389.0,55.04,42.77
2018,10,9,8,45,844.5,59.0,0.5,19.0,433.0,57.1,44.29
2018,10,9,9,0,867.0,61.0,0.4,19.7,477.0,59.09,45.73
2018,10,9,9,15,858.5,70.0,0.45,20.15,510.0,65.35,50.87
2018,10,9,9,30,850.0,79.0,0.5,20.6,543.0,71.25,55.64
2018,10,9,9,45,870.0,78.0,0.55,21.05,578.0,86.56,53.37
2018,10,9,10,0,890.0,77.0,0.6,21.5,613.0,141.15,75.36
2018,10,9,10,15,753.5,126.0,0.8,21.75,593.5,196.95,119.45
2018,10,9,10,30,617.0,175.0,1.0,22.0,574.0,252.09,169.23
2018,10,9,10,45,521.0,212.0,1.2,22.25,556.0,293.52,207.68
2018,10,9,11,0,425.0,249.0,1.4,22.5,538.0,325.06,237.67
2018,10,9,11,15,565.0,206.5,1.6,22.45,597.5,375.7,276.87
2018,10,9,11,30,705.0,164.0,1.8,22.4,657.0,438.63,326.53
2018,10,9,11,45,829.5,117.5,2.0,22.4,701.0,500.73,376.43
2018,10,9,12,0,954.0,71.0,2.2,22.4,745.0,566.77,429.51
2018,10,9,12,15,849.5,111.0,2.35,22.2,708.5,591.12,451.08
2018,10,9,12,30,745.0,151.0,2.5,22.0,672.0,605.62,464.44
2018,10,9,12,45,734.0,151.5,2.6,21.85,657.5,634.24,488.08
2018,10,9,13,0,723.0,152.0,2.7,21.7,643.0,659.81,509.06
2018,10,9,13,15,781.5,127.0,2.75,21.45,644.0,703.84,544.27
2018,10,9,13,30,840.0,102.0,2.8,21.2,645.0,749.41,579.49
2018,10,9,13,45,868.5,89.0,2.85,20.9,630.5,776.71,600.38
2018,10,9,14,0,897.0,76.0,2.9,20.6,616.0,807.57,624.08
2018,10,9,14,15,886.0,75.0,2.9,20.35,583.5,817.45,632.66
2018,10,9,14,30,875.0,74.0,2.9,20.1,551.0,823.7,639.0
2018,10,9,14,45,859.5,71.5,2.95,19.8,512.0,820.75,639.44
2018,10,9,15,0,844.0,69.0,3.0,19.5,473.0,814.18,637.47
2018,10,9,15,15,820.5,67.0,3.0,19.5,429.0,806.65,633.82
2018,10,9,15,30,797.0,65.0,3.0,19.5,385.0,787.29,621.54
2018,10,9,15,45,764.5,62.0,3.1,18.8,338.0,755.81,602.26
2018,10,9,16,0,732.0,59.0,3.2,18.1,291.0,721.52,579.99
2018,10,9,16,15,677.5,55.5,3.25,17.6,242.0,665.75,539.39
2018,10,9,16,30,623.0,52.0,3.3,17.1,193.0,615.71,500.9
2018,10,9,16,45,476.0,47.0,3.3,16.55,139.0,483.25,395.14
2018,10,9,17,0,329.0,42.0,3.3,16.0,85.0,353.54,286.59
2018,10,9,17,15,244.5,30.0,3.35,15.4,54.5,266.16,189.76
2018,10,9,17,30,160.0,18.0,3.4,14.8,24.0,130.72,0.0
2018,10,9,17,45,80.0,9.0,3.4,14.2,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
