Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,19,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,15,31.0,4.0,0.8,11.1,5.0,0.0,0.0
2018,10,10,6,30,62.0,8.0,0.7,11.6,10.0,6.83,0.0
2018,10,10,6,45,31.0,14.5,0.65,12.1,15.5,12.27,3.71
2018,10,10,7,0,0.0,21.0,0.6,12.6,21.0,17.3,9.51
2018,10,10,7,15,0.0,32.0,0.6,13.15,32.0,26.42,17.93
2018,10,10,7,30,0.0,43.0,0.6,13.7,43.0,35.55,26.27
2018,10,10,7,45,0.0,68.0,0.6,14.2,68.0,55.4,44.02
2018,10,10,8,0,0.0,93.0,0.6,14.7,93.0,74.25,60.57
2018,10,10,8,15,22.5,122.5,0.6,15.35,131.5,92.92,76.6
2018,10,10,8,30,45.0,152.0,0.6,16.0,170.0,112.47,93.06
2018,10,10,8,45,60.0,176.0,0.6,16.6,203.0,128.11,105.89
2018,10,10,9,0,75.0,200.0,0.6,17.2,236.0,143.31,118.14
2018,10,10,9,15,140.0,213.5,0.65,17.65,287.0,146.5,120.26
2018,10,10,9,30,205.0,227.0,0.7,18.1,338.0,155.31,127.13
2018,10,10,9,45,465.0,179.0,0.7,18.55,451.5,123.67,89.97
2018,10,10,10,0,725.0,131.0,0.7,19.0,565.0,147.61,87.74
2018,10,10,10,15,738.5,132.5,0.75,19.3,591.5,197.73,121.86
2018,10,10,10,30,752.0,134.0,0.8,19.6,618.0,248.93,162.67
2018,10,10,10,45,693.0,160.5,0.85,19.85,616.5,300.63,208.67
2018,10,10,11,0,634.0,187.0,0.9,20.1,615.0,346.1,249.35
2018,10,10,11,15,736.5,152.5,1.0,20.25,658.0,397.15,290.48
2018,10,10,11,30,839.0,118.0,1.1,20.4,701.0,457.89,339.31
2018,10,10,11,45,889.0,98.5,1.2,20.55,719.5,510.82,382.69
2018,10,10,12,0,939.0,79.0,1.3,20.7,738.0,563.95,425.69
2018,10,10,12,15,937.0,80.0,1.45,20.7,734.0,608.02,461.82
2018,10,10,12,30,935.0,81.0,1.6,20.7,730.0,649.54,495.43
2018,10,10,12,45,929.5,81.5,1.7,20.7,717.5,685.62,524.25
2018,10,10,13,0,924.0,82.0,1.8,20.7,705.0,718.6,550.42
2018,10,10,13,15,917.5,81.0,1.9,20.6,685.0,746.09,572.07
2018,10,10,13,30,911.0,80.0,2.0,20.5,665.0,770.15,590.39
2018,10,10,13,45,902.0,79.0,2.1,20.4,638.0,788.82,605.12
2018,10,10,14,0,893.0,78.0,2.2,20.3,611.0,803.88,617.54
2018,10,10,14,15,880.0,77.0,2.2,20.1,577.5,812.1,624.85
2018,10,10,14,30,867.0,76.0,2.2,19.9,544.0,816.64,629.82
2018,10,10,14,45,849.0,74.0,2.25,19.75,504.5,812.19,628.93
2018,10,10,15,0,831.0,72.0,2.3,19.6,465.0,812.61,631.65
2018,10,10,15,15,806.5,69.5,2.3,19.6,421.0,795.14,620.92
2018,10,10,15,30,782.0,67.0,2.3,19.6,377.0,774.31,607.76
2018,10,10,15,45,746.5,63.5,2.3,18.9,329.5,739.75,585.85
2018,10,10,16,0,711.0,60.0,2.3,18.2,282.0,702.44,561.05
2018,10,10,16,15,656.5,55.5,2.25,17.6,233.0,645.73,519.79
2018,10,10,16,30,602.0,51.0,2.2,17.0,184.0,594.99,480.8
2018,10,10,16,45,514.5,44.5,2.2,16.35,138.0,508.74,411.77
2018,10,10,17,0,427.0,38.0,2.2,15.7,92.0,423.77,338.72
2018,10,10,17,15,277.5,26.5,2.15,15.15,55.5,283.97,191.39
2018,10,10,17,30,128.0,15.0,2.1,14.6,19.0,104.61,0.0
2018,10,10,17,45,64.0,7.5,2.05,14.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,10.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,10.45,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,10.8,2.0,1.71,0.0
2018,10,11,6,45,0.0,6.0,0.65,11.15,6.0,4.92,0.0
2018,10,11,7,0,0.0,10.0,0.7,11.5,10.0,8.21,1.55
2018,10,11,7,15,0.0,15.0,0.65,12.05,15.0,12.33,5.41
2018,10,11,7,30,0.0,20.0,0.6,12.6,20.0,16.46,9.23
2018,10,11,7,45,0.0,32.0,0.6,13.1,32.0,26.4,18.23
2018,10,11,8,0,0.0,44.0,0.6,13.6,44.0,36.36,27.15
2018,10,11,8,15,0.0,67.5,0.65,14.2,67.5,55.95,44.47
2018,10,11,8,30,0.0,91.0,0.7,14.8,91.0,74.26,60.33
2018,10,11,8,45,0.0,103.5,0.7,15.4,103.5,84.01,68.48
2018,10,11,9,0,0.0,116.0,0.7,16.0,116.0,93.66,76.45
2018,10,11,9,15,0.0,119.0,0.7,16.4,119.0,96.33,78.38
2018,10,11,9,30,0.0,122.0,0.7,16.8,122.0,98.92,80.26
2018,10,11,9,45,2.0,145.5,0.75,17.25,146.5,116.55,90.69
2018,10,11,10,0,4.0,169.0,0.8,17.7,171.0,134.86,104.93
2018,10,11,10,15,16.5,204.0,0.8,18.05,214.5,163.38,126.71
2018,10,11,10,30,29.0,239.0,0.8,18.4,258.0,187.72,144.94
2018,10,11,10,45,147.5,256.0,0.8,18.75,355.0,232.14,175.24
2018,10,11,11,0,266.0,273.0,0.8,19.1,452.0,291.95,218.59
2018,10,11,11,15,570.0,188.0,0.8,19.3,579.5,362.31,267.96
2018,10,11,11,30,874.0,103.0,0.8,19.5,707.0,459.46,339.94
2018,10,11,11,45,899.0,94.5,0.8,19.7,718.5,509.9,380.65
2018,10,11,12,0,924.0,86.0,0.8,19.9,730.0,560.17,420.56
2018,10,11,12,15,924.0,85.5,0.85,20.0,726.0,603.41,455.0
2018,10,11,12,30,924.0,85.0,0.9,20.1,722.0,644.24,486.93
2018,10,11,12,45,921.5,84.0,0.95,20.2,710.0,680.39,514.93
2018,10,11,13,0,919.0,83.0,1.0,20.3,698.0,713.59,540.4
2018,10,11,13,15,913.5,82.0,1.05,20.3,678.5,741.6,561.71
2018,10,11,13,30,908.0,81.0,1.1,20.3,659.0,766.26,579.6
2018,10,11,13,45,899.5,80.0,1.2,20.3,632.5,785.23,594.36
2018,10,11,14,0,891.0,79.0,1.3,20.3,606.0,800.62,606.89
2018,10,11,14,15,879.0,77.0,1.5,20.2,572.5,808.44,615.81
2018,10,11,14,30,867.0,75.0,1.7,20.1,539.0,812.57,622.27
2018,10,11,14,45,850.0,72.5,1.85,19.95,499.5,808.31,622.58
2018,10,11,15,0,833.0,70.0,2.0,19.8,460.0,808.83,626.31
2018,10,11,15,15,808.5,67.5,2.0,19.8,416.0,791.38,615.64
2018,10,11,15,30,784.0,65.0,2.0,19.8,372.0,770.57,602.56
2018,10,11,15,45,750.0,61.5,2.3,19.15,325.0,737.34,583.71
2018,10,11,16,0,716.0,58.0,2.6,18.5,278.0,701.38,561.39
2018,10,11,16,15,664.5,53.0,2.65,17.7,229.5,646.69,522.17
2018,10,11,16,30,613.0,48.0,2.7,16.9,181.0,590.39,479.2
2018,10,11,16,45,527.5,41.0,2.8,16.1,134.5,512.3,416.11
2018,10,11,17,0,442.0,34.0,2.9,15.3,88.0,429.05,343.17
2018,10,11,17,15,290.0,24.0,2.9,14.75,52.5,286.69,179.28
2018,10,11,17,30,138.0,14.0,2.9,14.2,17.0,110.42,0.0
2018,10,11,17,45,69.0,7.0,2.9,13.6,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,6,15,80.5,7.5,1.4,12.3,9.5,0.0,0.0
2018,10,12,6,30,161.0,15.0,1.4,12.7,19.0,12.8,0.0
2018,10,12,6,45,323.0,24.5,1.4,13.1,56.5,20.39,8.62
2018,10,12,7,0,485.0,34.0,1.4,13.5,94.0,28.12,18.69
2018,10,12,7,15,569.5,40.0,1.4,14.15,141.5,35.54,25.79
2018,10,12,7,30,654.0,46.0,1.4,14.8,189.0,40.51,30.46
2018,10,12,7,45,705.5,51.0,1.35,15.4,239.0,44.43,34.03
2018,10,12,8,0,757.0,56.0,1.3,16.0,289.0,48.35,37.44
2018,10,12,8,15,791.0,58.5,1.2,16.8,337.0,50.09,38.8
2018,10,12,8,30,825.0,61.0,1.1,17.6,385.0,51.88,40.14
2018,10,12,8,45,848.5,63.5,0.95,18.35,429.5,60.26,47.19
2018,10,12,9,0,872.0,66.0,0.8,19.1,474.0,62.59,48.91
2018,10,12,9,15,890.5,67.0,0.7,19.75,514.0,63.73,49.61
2018,10,12,9,30,909.0,68.0,0.6,20.4,554.0,64.82,50.27
2018,10,12,9,45,922.5,69.0,0.5,21.05,588.0,76.64,48.6
2018,10,12,10,0,936.0,70.0,0.4,21.7,622.0,134.65,69.81
2018,10,12,10,15,944.5,70.5,0.45,22.0,649.0,192.54,107.73
2018,10,12,10,30,953.0,71.0,0.5,22.3,676.0,250.55,153.59
2018,10,12,10,45,959.0,72.0,0.55,22.65,696.0,308.2,202.34
2018,10,12,11,0,965.0,73.0,0.6,23.0,716.0,365.27,251.23
2018,10,12,11,15,968.0,73.5,0.8,23.15,728.0,419.99,298.77
2018,10,12,11,30,971.0,74.0,1.0,23.3,740.0,473.32,344.41
2018,10,12,11,45,972.0,74.0,1.2,23.4,743.5,523.65,386.93
2018,10,12,12,0,973.0,74.0,1.4,23.5,747.0,571.93,426.97
2018,10,12,12,15,971.5,74.0,1.55,23.55,742.5,616.57,463.29
2018,10,12,12,30,970.0,74.0,1.7,23.6,738.0,658.56,496.96
2018,10,12,12,45,967.0,73.0,1.85,23.6,725.5,695.79,526.78
2018,10,12,13,0,964.0,72.0,2.0,23.6,713.0,729.89,553.99
2018,10,12,13,15,958.5,71.5,2.05,23.55,693.0,759.51,576.34
2018,10,12,13,30,953.0,71.0,2.1,23.5,673.0,785.68,595.41
2018,10,12,13,45,945.0,69.0,2.15,23.45,645.0,804.71,609.71
2018,10,12,14,0,937.0,67.0,2.2,23.4,617.0,819.96,621.63
2018,10,12,14,15,925.5,66.0,2.25,23.3,583.0,829.83,630.17
2018,10,12,14,30,914.0,65.0,2.3,23.2,549.0,835.92,636.33
2018,10,12,14,45,898.0,63.0,2.3,23.05,509.0,833.31,636.37
2018,10,12,15,0,882.0,61.0,2.3,22.9,469.0,826.98,634.0
2018,10,12,15,15,859.0,59.0,2.3,22.9,424.5,811.23,624.71
2018,10,12,15,30,836.0,57.0,2.3,22.9,380.0,792.19,613.0
2018,10,12,15,45,802.5,54.0,2.3,22.1,331.5,768.43,599.38
2018,10,12,16,0,769.0,51.0,2.3,21.3,283.0,733.36,576.73
2018,10,12,16,15,717.5,47.0,2.3,20.3,233.5,679.73,539.36
2018,10,12,16,30,666.0,43.0,2.3,19.3,184.0,624.52,498.2
2018,10,12,16,45,580.5,37.5,2.25,18.3,136.5,539.48,430.66
2018,10,12,17,0,495.0,32.0,2.2,17.3,89.0,454.37,356.22
2018,10,12,17,15,329.5,23.0,2.2,16.7,53.0,310.55,169.4
2018,10,12,17,30,164.0,14.0,2.2,16.1,17.0,128.37,0.0
2018,10,12,17,45,82.0,7.0,2.2,15.5,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,13,6,15,81.0,7.0,0.65,12.3,9.0,0.0,0.0
2018,10,13,6,30,162.0,14.0,0.6,12.8,18.0,11.95,0.0
2018,10,13,6,45,325.0,23.5,0.5,13.35,55.0,19.58,7.25
2018,10,13,7,0,488.0,33.0,0.4,13.9,92.0,29.8,20.07
2018,10,13,7,15,572.0,39.0,0.35,14.45,139.0,34.71,25.05
2018,10,13,7,30,656.0,45.0,0.3,15.0,186.0,39.7,29.78
2018,10,13,7,45,706.0,50.0,0.2,15.55,235.5,43.64,33.38
2018,10,13,8,0,756.0,55.0,0.1,16.1,285.0,47.57,36.83
2018,10,13,8,15,788.5,58.0,0.15,16.6,332.5,49.72,38.57
2018,10,13,8,30,821.0,61.0,0.2,17.1,380.0,51.88,40.28
2018,10,13,8,45,843.0,64.0,0.3,17.65,424.0,60.51,47.58
2018,10,13,9,0,865.0,67.0,0.4,18.2,468.0,63.16,49.6
2018,10,13,9,15,880.5,69.0,0.45,18.7,507.0,64.94,50.88
2018,10,13,9,30,896.0,71.0,0.5,19.2,546.0,66.64,52.1
2018,10,13,9,45,907.5,73.0,0.6,19.7,579.5,77.02,50.67
2018,10,13,10,0,919.0,75.0,0.7,20.2,613.0,134.74,71.55
2018,10,13,10,15,927.0,76.0,0.75,20.6,639.5,192.01,109.03
2018,10,13,10,30,935.0,77.0,0.8,21.0,666.0,249.38,154.57
2018,10,13,10,45,939.5,78.0,0.8,21.4,685.0,305.74,202.56
2018,10,13,11,0,944.0,79.0,0.8,21.8,704.0,361.35,250.54
2018,10,13,11,15,947.0,80.0,0.85,22.0,716.0,415.47,297.18
2018,10,13,11,30,950.0,81.0,0.9,22.2,728.0,468.25,341.73
2018,10,13,11,45,950.5,81.0,0.95,22.35,731.5,517.44,382.54
2018,10,13,12,0,951.0,81.0,1.0,22.5,735.0,564.58,420.71
2018,10,13,12,15,950.0,81.0,1.05,22.55,730.5,608.65,455.81
2018,10,13,12,30,949.0,81.0,1.1,22.6,726.0,650.17,488.27
2018,10,13,12,45,946.0,80.0,1.15,22.65,713.5,686.72,516.6
2018,10,13,13,0,943.0,79.0,1.2,22.7,701.0,720.22,542.33
2018,10,13,13,15,937.0,78.5,1.2,22.6,681.0,748.96,563.83
2018,10,13,13,30,931.0,78.0,1.2,22.5,661.0,774.28,581.7
2018,10,13,13,45,922.0,76.5,1.25,22.4,633.5,792.73,595.63
2018,10,13,14,0,913.0,75.0,1.3,22.3,606.0,807.48,607.29
2018,10,13,14,15,900.0,73.5,1.3,22.15,572.0,815.34,614.01
2018,10,13,14,30,887.0,72.0,1.3,22.0,538.0,819.44,618.42
2018,10,13,14,45,869.5,70.0,1.3,21.8,498.0,815.53,617.68
2018,10,13,15,0,852.0,68.0,1.3,21.6,458.0,808.0,614.64
2018,10,13,15,15,827.0,65.5,1.3,21.6,413.5,798.49,609.78
2018,10,13,15,30,802.0,63.0,1.3,21.6,369.0,777.32,596.72
2018,10,13,15,45,766.5,59.5,1.35,20.75,321.0,742.92,576.44
2018,10,13,16,0,731.0,56.0,1.4,19.9,273.0,705.77,553.1
2018,10,13,16,15,677.0,51.0,1.4,19.05,224.0,649.2,513.42
2018,10,13,16,30,623.0,46.0,1.4,18.2,175.0,591.05,469.95
2018,10,13,16,45,533.0,39.5,1.4,17.3,128.5,510.73,406.23
2018,10,13,17,0,443.0,33.0,1.4,16.4,82.0,425.24,330.91
2018,10,13,17,15,277.5,22.0,1.45,15.75,47.5,267.11,118.05
2018,10,13,17,30,112.0,11.0,1.5,15.1,13.0,88.49,0.0
2018,10,13,17,45,56.0,5.5,1.5,14.4,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,11.6,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,6,15,75.5,7.0,0.35,10.45,8.5,0.0,0.0
2018,10,14,6,30,151.0,14.0,0.3,10.9,17.0,11.95,0.0
2018,10,14,6,45,275.5,24.5,0.25,11.35,49.5,20.48,6.87
2018,10,14,7,0,400.0,35.0,0.2,11.8,82.0,28.86,19.39
2018,10,14,7,15,508.5,41.5,0.15,12.35,130.0,33.73,24.43
2018,10,14,7,30,617.0,48.0,0.1,12.9,178.0,42.18,32.28
2018,10,14,7,45,534.5,67.5,0.1,13.5,200.5,52.76,41.81
2018,10,14,8,0,452.0,87.0,0.1,14.1,223.0,64.05,51.74
2018,10,14,8,15,522.0,93.5,0.1,14.75,275.5,69.78,56.54
2018,10,14,8,30,592.0,100.0,0.1,15.4,328.0,73.57,59.55
2018,10,14,8,45,721.0,87.5,0.15,16.0,397.0,64.43,51.28
2018,10,14,9,0,850.0,75.0,0.2,16.6,466.0,61.58,48.57
2018,10,14,9,15,892.0,71.5,0.25,17.15,512.5,66.79,52.84
2018,10,14,9,30,934.0,68.0,0.3,17.7,559.0,65.18,51.17
2018,10,14,9,45,946.0,69.5,0.35,18.2,593.5,73.65,58.21
2018,10,14,10,0,958.0,71.0,0.4,18.7,628.0,133.14,69.8
2018,10,14,10,15,967.5,72.0,0.4,19.2,656.0,192.7,108.25
2018,10,14,10,30,977.0,73.0,0.4,19.7,684.0,252.5,155.24
2018,10,14,10,45,984.0,73.0,0.4,20.25,704.5,310.87,204.46
2018,10,14,11,0,991.0,73.0,0.4,20.8,725.0,368.67,253.78
2018,10,14,11,15,994.5,74.0,0.4,21.2,737.5,425.22,301.6
2018,10,14,11,30,998.0,75.0,0.4,21.6,750.0,480.4,347.03
2018,10,14,11,45,999.5,75.0,0.45,22.0,754.0,532.17,388.97
2018,10,14,12,0,1001.0,75.0,0.5,22.4,758.0,581.86,428.12
2018,10,14,12,15,1000.0,74.5,0.5,22.55,753.5,627.43,463.09
2018,10,14,12,30,999.0,74.0,0.5,22.7,749.0,670.29,495.17
2018,10,14,12,45,996.0,73.5,0.5,22.9,736.0,709.01,523.48
2018,10,14,13,0,993.0,73.0,0.5,23.1,723.0,744.55,548.99
2018,10,14,13,15,986.5,72.0,0.6,23.05,701.5,773.81,571.44
2018,10,14,13,30,980.0,71.0,0.7,23.0,680.0,799.42,590.44
2018,10,14,13,45,971.0,69.5,0.8,22.95,651.5,818.88,605.56
2018,10,14,14,0,962.0,68.0,0.9,22.9,623.0,834.46,618.36
2018,10,14,14,15,949.0,66.5,1.0,22.7,587.5,842.99,627.06
2018,10,14,14,30,936.0,65.0,1.1,22.5,552.0,847.58,633.37
2018,10,14,14,45,918.5,63.5,1.2,22.25,511.0,844.64,634.89
2018,10,14,15,0,901.0,62.0,1.3,22.0,470.0,837.92,633.94
2018,10,14,15,15,877.5,60.0,1.3,22.0,424.5,821.96,624.78
2018,10,14,15,30,854.0,58.0,1.3,22.0,379.0,802.67,613.21
2018,10,14,15,45,819.5,55.0,1.5,21.05,330.0,778.04,601.85
2018,10,14,16,0,785.0,52.0,1.7,20.1,281.0,742.15,581.06
2018,10,14,16,15,731.5,47.5,1.8,19.0,230.5,686.3,543.15
2018,10,14,16,30,678.0,43.0,1.9,17.9,180.0,628.79,500.88
2018,10,14,16,45,587.5,37.0,1.95,16.75,132.0,539.4,430.16
2018,10,14,17,0,497.0,31.0,2.0,15.6,84.0,449.8,349.19
2018,10,14,17,15,314.0,21.0,2.1,15.1,48.5,288.78,85.86
2018,10,14,17,30,131.0,11.0,2.2,14.6,13.0,101.45,0.0
2018,10,14,17,45,65.5,5.5,2.25,14.05,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,15,6,15,100.0,7.0,2.45,12.4,9.0,0.0,0.0
2018,10,15,6,30,200.0,14.0,2.5,12.7,18.0,11.95,0.0
2018,10,15,6,45,381.0,22.0,2.55,13.0,56.0,20.18,5.18
2018,10,15,7,0,562.0,30.0,2.6,13.3,94.0,27.34,17.73
2018,10,15,7,15,645.5,36.0,2.6,13.85,143.5,32.45,22.97
2018,10,15,7,30,729.0,42.0,2.6,14.4,193.0,37.63,27.88
2018,10,15,7,45,777.5,45.5,2.6,14.9,244.0,40.49,30.54
2018,10,15,8,0,826.0,49.0,2.6,15.4,295.0,47.77,37.01
2018,10,15,8,15,857.5,52.5,2.55,16.0,344.5,51.35,40.05
2018,10,15,8,30,889.0,56.0,2.5,16.6,394.0,54.82,42.92
2018,10,15,8,45,908.0,58.0,2.4,17.2,438.5,56.96,44.57
2018,10,15,9,0,927.0,60.0,2.3,17.8,483.0,59.02,46.12
2018,10,15,9,15,939.0,62.0,2.2,18.35,521.5,60.89,47.5
2018,10,15,9,30,951.0,64.0,2.1,18.9,560.0,62.68,48.81
2018,10,15,9,45,961.5,65.5,2.0,19.45,594.0,69.23,54.2
2018,10,15,10,0,972.0,67.0,1.9,20.0,628.0,129.33,66.76
2018,10,15,10,15,980.0,68.0,1.8,20.5,655.5,189.31,105.42
2018,10,15,10,30,988.0,69.0,1.7,21.0,683.0,249.34,153.05
2018,10,15,10,45,993.0,70.0,1.6,21.5,703.0,308.43,203.63
2018,10,15,11,0,998.0,71.0,1.5,22.0,723.0,366.76,254.28
2018,10,15,11,15,1000.5,71.5,1.4,22.4,734.5,422.78,302.56
2018,10,15,11,30,1003.0,72.0,1.3,22.8,746.0,477.27,348.24
2018,10,15,11,45,1004.0,72.0,1.2,23.2,749.5,528.89,390.16
2018,10,15,12,0,1005.0,72.0,1.1,23.6,753.0,578.38,428.86
2018,10,15,12,15,1004.0,72.0,1.05,23.75,748.5,624.45,464.44
2018,10,15,12,30,1003.0,72.0,1.0,23.9,744.0,667.82,496.97
2018,10,15,12,45,1000.5,71.0,0.9,24.05,731.5,706.37,524.67
2018,10,15,13,0,998.0,70.0,0.8,24.2,719.0,741.73,549.28
2018,10,15,13,15,992.0,69.5,0.85,24.15,698.0,771.89,571.71
2018,10,15,13,30,986.0,69.0,0.9,24.1,677.0,798.45,590.55
2018,10,15,13,45,977.5,68.0,0.9,24.05,649.0,818.9,604.78
2018,10,15,14,0,969.0,67.0,0.9,24.0,621.0,835.52,616.66
2018,10,15,14,15,957.5,65.5,1.05,23.8,586.0,845.32,626.91
2018,10,15,14,30,946.0,64.0,1.2,23.6,551.0,851.21,634.72
2018,10,15,14,45,929.0,62.5,1.3,23.35,510.0,848.76,636.5
2018,10,15,15,0,912.0,61.0,1.4,23.1,469.0,842.52,635.82
2018,10,15,15,15,888.5,58.5,1.4,23.1,423.0,825.94,626.23
2018,10,15,15,30,865.0,56.0,1.4,23.1,377.0,805.95,614.17
2018,10,15,15,45,830.5,53.0,1.65,21.95,327.5,773.1,597.87
2018,10,15,16,0,796.0,50.0,1.9,20.8,278.0,745.47,583.57
2018,10,15,16,15,742.5,46.0,1.95,19.6,227.5,690.38,545.69
2018,10,15,16,30,689.0,42.0,2.0,18.4,177.0,633.57,503.5
2018,10,15,16,45,596.0,36.0,2.05,17.2,129.0,542.39,431.13
2018,10,15,17,0,503.0,30.0,2.1,16.0,81.0,451.03,346.19
2018,10,15,17,15,316.5,20.5,2.15,15.4,46.5,285.91,24.21
2018,10,15,17,30,130.0,11.0,2.2,14.8,12.0,100.29,0.0
2018,10,15,17,45,65.0,5.5,2.25,14.25,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,16,6,15,68.0,6.0,0.55,11.6,7.0,0.0,0.0
2018,10,16,6,30,136.0,12.0,0.5,12.1,14.0,10.24,0.0
2018,10,16,6,45,303.0,21.5,0.45,12.55,48.5,17.97,2.48
2018,10,16,7,0,470.0,31.0,0.4,13.0,83.0,28.08,18.35
2018,10,16,7,15,572.5,36.5,0.35,13.7,131.5,32.62,23.19
2018,10,16,7,30,675.0,42.0,0.3,14.4,180.0,37.35,27.7
2018,10,16,7,45,726.5,46.0,0.3,15.15,229.5,40.57,30.66
2018,10,16,8,0,778.0,50.0,0.3,15.9,279.0,43.83,33.51
2018,10,16,8,15,811.0,53.0,0.25,16.5,326.5,51.21,39.91
2018,10,16,8,30,844.0,56.0,0.2,17.1,374.0,54.28,42.41
2018,10,16,8,45,866.5,58.0,0.15,17.65,418.0,56.42,44.06
2018,10,16,9,0,889.0,60.0,0.1,18.2,462.0,58.47,45.61
2018,10,16,9,15,904.0,62.0,0.1,18.8,501.0,60.36,46.98
2018,10,16,9,30,919.0,64.0,0.1,19.4,540.0,62.16,48.28
2018,10,16,9,45,930.0,66.0,0.15,19.95,573.5,66.89,52.07
2018,10,16,10,0,941.0,68.0,0.2,20.5,607.0,125.49,64.9
2018,10,16,10,15,949.0,68.5,0.2,20.95,633.0,183.27,100.97
2018,10,16,10,30,957.0,69.0,0.2,21.4,659.0,241.09,145.69
2018,10,16,10,45,961.5,70.0,0.25,21.9,678.0,298.26,193.62
2018,10,16,11,0,966.0,71.0,0.3,22.4,697.0,354.65,241.74
2018,10,16,11,15,968.5,71.0,0.4,22.65,708.0,408.48,288.02
2018,10,16,11,30,971.0,71.0,0.5,22.9,719.0,460.82,332.26
2018,10,16,11,45,971.5,71.5,0.55,23.15,722.5,510.99,373.41
2018,10,16,12,0,972.0,72.0,0.6,23.4,726.0,559.09,411.83
2018,10,16,12,15,971.0,71.5,0.75,23.45,721.5,603.15,447.68
2018,10,16,12,30,970.0,71.0,0.9,23.5,717.0,644.57,480.96
2018,10,16,12,45,966.0,70.5,1.0,23.6,704.0,681.31,509.8
2018,10,16,13,0,962.0,70.0,1.1,23.7,691.0,714.9,535.99
2018,10,16,13,15,955.0,69.5,1.25,23.65,670.0,743.14,558.76
2018,10,16,13,30,948.0,69.0,1.4,23.6,649.0,767.84,577.73
2018,10,16,13,45,938.5,68.5,1.55,23.55,621.5,787.09,593.14
2018,10,16,14,0,929.0,68.0,1.7,23.5,594.0,802.63,606.2
2018,10,16,14,15,915.5,66.5,1.8,23.3,559.5,810.12,613.82
2018,10,16,14,30,902.0,65.0,1.9,23.1,525.0,813.79,619.04
2018,10,16,14,45,883.5,63.5,2.05,22.85,485.0,809.67,619.56
2018,10,16,15,0,865.0,62.0,2.2,22.6,445.0,801.91,617.56
2018,10,16,15,15,840.5,59.0,2.2,22.6,400.0,783.75,606.39
2018,10,16,15,30,816.0,56.0,2.2,22.6,355.0,762.34,592.71
2018,10,16,15,45,778.5,53.5,2.35,21.6,307.5,736.15,578.29
2018,10,16,16,0,741.0,51.0,2.5,20.6,260.0,699.0,554.55
2018,10,16,16,15,683.5,46.5,2.55,19.6,211.0,640.78,512.58
2018,10,16,16,30,626.0,42.0,2.6,18.6,162.0,581.13,466.51
2018,10,16,16,45,529.0,35.5,2.6,17.6,116.5,487.74,390.29
2018,10,16,17,0,432.0,29.0,2.6,16.6,71.0,407.47,310.24
2018,10,16,17,15,266.0,19.5,2.65,16.05,40.5,244.55,0.0
2018,10,16,17,30,100.0,10.0,2.7,15.5,10.0,78.11,0.0
2018,10,16,17,45,50.0,5.0,2.75,14.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,17,6,15,53.0,5.5,1.35,11.1,6.0,0.0,0.0
2018,10,17,6,30,106.0,11.0,1.4,11.5,12.0,9.39,0.0
2018,10,17,6,45,269.0,21.5,1.4,11.9,45.0,17.99,0.45
2018,10,17,7,0,432.0,32.0,1.4,12.3,78.0,26.59,16.94
2018,10,17,7,15,523.5,39.0,1.4,12.85,123.5,31.92,22.55
2018,10,17,7,30,615.0,46.0,1.4,13.4,169.0,40.61,30.63
2018,10,17,7,45,670.5,51.0,1.35,13.95,217.5,44.47,34.23
2018,10,17,8,0,726.0,56.0,1.3,14.5,266.0,48.37,37.7
2018,10,17,8,15,762.5,59.0,1.2,15.2,313.0,50.47,39.43
2018,10,17,8,30,799.0,62.0,1.1,15.9,360.0,52.61,41.13
2018,10,17,8,45,824.0,64.5,1.0,16.6,403.5,54.25,42.34
2018,10,17,9,0,849.0,67.0,0.9,17.3,447.0,62.84,49.59
2018,10,17,9,15,867.5,69.0,0.85,17.9,486.5,64.68,50.9
2018,10,17,9,30,886.0,71.0,0.8,18.5,526.0,66.44,52.16
2018,10,17,9,45,899.5,72.0,0.7,19.1,559.0,68.4,53.58
2018,10,17,10,0,913.0,73.0,0.6,19.7,592.0,124.81,66.28
2018,10,17,10,15,921.5,74.0,0.6,20.1,618.5,181.48,101.63
2018,10,17,10,30,930.0,75.0,0.6,20.5,645.0,238.3,145.84
2018,10,17,10,45,935.5,76.0,0.55,20.95,664.0,294.3,192.98
2018,10,17,11,0,941.0,77.0,0.5,21.4,683.0,349.66,240.31
2018,10,17,11,15,944.0,77.5,0.45,21.6,694.5,402.86,285.64
2018,10,17,11,30,947.0,78.0,0.4,21.8,706.0,454.69,328.68
2018,10,17,11,45,948.0,78.5,0.4,22.0,709.5,504.04,368.9
2018,10,17,12,0,949.0,79.0,0.4,22.2,713.0,551.41,406.38
2018,10,17,12,15,947.0,79.0,0.5,22.3,708.0,594.52,440.99
2018,10,17,12,30,945.0,79.0,0.6,22.4,703.0,635.0,473.02
2018,10,17,12,45,940.5,78.5,0.7,22.45,690.0,670.65,501.21
2018,10,17,13,0,936.0,78.0,0.8,22.5,677.0,703.18,526.83
2018,10,17,13,15,929.5,77.5,0.95,22.45,657.0,731.11,549.81
2018,10,17,13,30,923.0,77.0,1.1,22.4,637.0,755.63,569.08
2018,10,17,13,45,913.5,75.5,1.25,22.35,609.5,773.32,583.61
2018,10,17,14,0,904.0,74.0,1.4,22.3,582.0,787.34,595.82
2018,10,17,14,15,890.0,73.0,1.5,22.1,548.0,794.75,603.5
2018,10,17,14,30,876.0,72.0,1.6,21.9,514.0,798.47,608.83
2018,10,17,14,45,857.0,69.5,1.75,21.75,474.0,792.66,608.04
2018,10,17,15,0,838.0,67.0,1.9,21.6,434.0,791.26,610.36
2018,10,17,15,15,811.0,64.5,1.9,21.6,389.5,771.96,598.28
2018,10,17,15,30,784.0,62.0,1.9,21.6,345.0,749.32,583.68
2018,10,17,15,45,745.0,58.0,2.1,20.7,297.5,711.82,561.16
2018,10,17,16,0,706.0,54.0,2.3,19.8,250.0,671.69,535.11
2018,10,17,16,15,646.0,49.0,2.4,18.85,202.0,611.24,491.11
2018,10,17,16,30,586.0,44.0,2.5,17.9,154.0,549.33,442.84
2018,10,17,16,45,485.5,37.0,2.6,16.9,109.5,463.25,371.67
2018,10,17,17,0,385.0,30.0,2.7,15.9,65.0,371.77,279.71
2018,10,17,17,15,223.0,18.5,2.75,15.35,36.0,209.14,0.0
2018,10,17,17,30,61.0,7.0,2.8,14.8,7.0,48.21,0.0
2018,10,17,17,45,30.5,3.5,2.85,14.25,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,18,6,15,47.0,5.0,1.15,12.15,5.5,0.0,0.0
2018,10,18,6,30,94.0,10.0,1.1,12.3,11.0,8.54,0.0
2018,10,18,6,45,251.5,21.0,1.05,12.45,42.5,17.6,0.0
2018,10,18,7,0,409.0,32.0,1.0,12.6,74.0,26.61,16.79
2018,10,18,7,15,503.0,39.5,0.95,13.3,119.0,32.32,22.84
2018,10,18,7,30,597.0,47.0,0.9,14.0,164.0,38.09,28.3
2018,10,18,7,45,654.0,52.0,0.85,14.65,212.0,45.29,34.86
2018,10,18,8,0,711.0,57.0,0.8,15.3,260.0,49.14,38.27
2018,10,18,8,15,748.0,60.0,0.7,15.9,306.5,51.19,39.97
2018,10,18,8,30,785.0,63.0,0.6,16.5,353.0,53.29,41.65
2018,10,18,8,45,811.5,66.0,0.5,17.1,397.0,55.3,43.19
2018,10,18,9,0,838.0,69.0,0.4,17.7,441.0,57.29,44.7
2018,10,18,9,15,856.0,71.5,0.35,18.25,480.0,66.21,52.18
2018,10,18,9,30,874.0,74.0,0.3,18.8,519.0,68.28,53.67
2018,10,18,9,45,887.0,75.5,0.25,19.35,552.0,69.53,54.47
2018,10,18,10,0,900.0,77.0,0.2,19.9,585.0,124.58,66.99
2018,10,18,10,15,909.5,78.0,0.2,20.25,611.5,180.68,101.21
2018,10,18,10,30,919.0,79.0,0.2,20.6,638.0,237.04,144.41
2018,10,18,10,45,924.5,80.0,0.2,21.0,657.0,292.46,190.65
2018,10,18,11,0,930.0,81.0,0.2,21.4,676.0,347.25,237.25
2018,10,18,11,15,933.5,81.5,0.25,21.6,687.5,400.09,282.41
2018,10,18,11,30,937.0,82.0,0.3,21.8,699.0,451.62,325.66
2018,10,18,11,45,938.0,82.5,0.35,22.05,702.5,500.52,365.79
2018,10,18,12,0,939.0,83.0,0.4,22.3,706.0,547.46,403.35
2018,10,18,12,15,938.0,82.0,0.5,22.4,701.0,589.77,437.44
2018,10,18,12,30,937.0,81.0,0.6,22.5,696.0,629.51,469.02
2018,10,18,12,45,934.0,80.0,0.7,22.6,683.5,665.28,497.24
2018,10,18,13,0,931.0,79.0,0.8,22.7,671.0,698.03,522.95
2018,10,18,13,15,924.0,79.0,0.9,22.65,651.0,725.97,545.31
2018,10,18,13,30,917.0,79.0,1.0,22.6,631.0,750.52,564.22
2018,10,18,13,45,907.5,77.0,1.1,22.6,603.0,767.53,577.61
2018,10,18,14,0,898.0,75.0,1.2,22.6,575.0,780.86,588.73
2018,10,18,14,15,883.5,74.0,1.35,22.45,541.0,787.81,596.59
2018,10,18,14,30,869.0,73.0,1.5,22.3,507.0,791.06,602.06
2018,10,18,14,45,850.0,70.0,1.6,22.15,467.0,784.61,600.37
2018,10,18,15,0,831.0,67.0,1.7,22.0,427.0,782.51,601.78
2018,10,18,15,15,803.5,64.5,1.7,22.0,383.0,762.83,589.45
2018,10,18,15,30,776.0,62.0,1.7,22.0,339.0,739.84,574.61
2018,10,18,15,45,736.5,58.0,1.9,21.15,291.5,702.06,551.88
2018,10,18,16,0,697.0,54.0,2.1,20.3,244.0,661.68,525.56
2018,10,18,16,15,636.0,48.5,2.15,19.35,196.0,600.09,480.44
2018,10,18,16,30,575.0,43.0,2.2,18.4,148.0,537.18,431.19
2018,10,18,16,45,473.0,35.5,2.3,17.45,104.5,449.97,358.97
2018,10,18,17,0,371.0,28.0,2.4,16.5,61.0,358.03,262.22
2018,10,18,17,15,214.0,17.0,2.4,16.0,33.5,167.08,0.0
2018,10,18,17,30,57.0,6.0,2.4,15.5,6.0,5.12,0.0
2018,10,18,17,45,28.5,3.0,2.45,15.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,19,6,15,46.0,4.5,0.9,12.05,5.0,0.0,0.0
2018,10,19,6,30,92.0,9.0,0.9,12.5,10.0,7.68,0.0
2018,10,19,6,45,248.5,20.0,0.9,12.95,40.5,16.76,0.0
2018,10,19,7,0,405.0,31.0,0.9,13.4,71.0,25.8,15.86
2018,10,19,7,15,500.5,38.5,0.95,14.2,116.0,31.54,22.01
2018,10,19,7,30,596.0,46.0,1.0,15.0,161.0,37.33,27.48
2018,10,19,7,45,653.5,51.0,1.05,15.8,209.0,44.49,33.96
2018,10,19,8,0,711.0,56.0,1.1,16.6,257.0,48.37,37.37
2018,10,19,8,15,749.0,60.0,1.0,17.2,304.0,51.27,39.82
2018,10,19,8,30,787.0,64.0,0.9,17.8,351.0,54.16,42.18
2018,10,19,8,45,814.0,66.0,0.85,18.45,394.5,55.39,43.03
2018,10,19,9,0,841.0,68.0,0.8,19.1,438.0,56.65,43.89
2018,10,19,9,15,860.0,70.5,0.75,19.7,477.5,65.56,51.33
2018,10,19,9,30,879.0,73.0,0.7,20.3,517.0,67.66,52.84
2018,10,19,9,45,893.0,74.0,0.65,20.9,550.0,68.62,53.39
2018,10,19,10,0,907.0,75.0,0.6,21.5,583.0,121.62,64.79
2018,10,19,10,15,916.5,76.5,0.55,21.9,610.0,178.35,98.97
2018,10,19,10,30,926.0,78.0,0.5,22.3,637.0,235.36,142.39
2018,10,19,10,45,933.0,78.0,0.4,22.7,656.0,290.66,188.18
2018,10,19,11,0,940.0,78.0,0.3,23.1,675.0,345.42,234.29
2018,10,19,11,15,943.5,78.5,0.35,23.3,686.5,398.62,279.66
2018,10,19,11,30,947.0,79.0,0.4,23.5,698.0,450.5,323.11
2018,10,19,11,45,948.5,79.5,0.5,23.65,702.0,499.95,364.15
2018,10,19,12,0,950.0,80.0,0.6,23.8,706.0,547.48,402.75
2018,10,19,12,15,947.5,80.0,0.7,23.9,700.5,590.25,437.19
2018,10,19,12,30,945.0,80.0,0.8,24.0,695.0,630.36,468.99
2018,10,19,12,45,940.0,80.0,0.95,24.1,682.5,666.12,497.67
2018,10,19,13,0,935.0,80.0,1.1,24.2,670.0,698.76,523.74
2018,10,19,13,15,929.5,79.0,1.2,24.2,650.0,726.78,546.04
2018,10,19,13,30,924.0,78.0,1.3,24.2,630.0,751.42,564.95
2018,10,19,13,45,915.0,76.5,1.35,24.25,602.5,769.48,578.3
2018,10,19,14,0,906.0,75.0,1.4,24.3,575.0,783.89,589.38
2018,10,19,14,15,892.5,73.5,1.5,24.15,541.0,791.17,596.78
2018,10,19,14,30,879.0,72.0,1.6,24.0,507.0,794.73,601.84
2018,10,19,14,45,860.5,69.5,1.7,23.85,467.0,789.42,600.91
2018,10,19,15,0,842.0,67.0,1.8,23.7,427.0,788.41,603.01
2018,10,19,15,15,815.0,64.0,1.8,23.7,382.5,768.59,590.62
2018,10,19,15,30,788.0,61.0,1.8,23.7,338.0,745.4,575.68
2018,10,19,15,45,748.0,57.5,2.05,22.8,290.5,707.93,553.64
2018,10,19,16,0,708.0,54.0,2.3,21.9,243.0,667.78,527.8
2018,10,19,16,15,646.5,48.5,2.45,21.1,195.0,605.82,482.54
2018,10,19,16,30,585.0,43.0,2.6,20.3,147.0,542.4,432.82
2018,10,19,16,45,479.5,35.5,2.75,19.45,103.0,453.18,358.57
2018,10,19,17,0,374.0,28.0,2.9,18.6,59.0,355.78,250.73
2018,10,19,17,15,214.5,17.0,2.95,18.05,32.0,166.64,0.0
