Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,16,15,582.0,41.0,3.9,16.8,148.0,522.64,426.84
2018,10,29,16,30,504.0,36.0,3.9,16.0,103.0,460.25,371.74
2018,10,29,16,45,356.0,27.0,3.9,15.25,65.0,336.92,249.78
2018,10,29,17,0,208.0,18.0,3.9,14.5,27.0,160.08,0.0
2018,10,29,17,15,104.0,9.0,3.95,14.2,13.5,7.68,0.0
2018,10,29,17,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,30,6,45,165.0,11.5,3.35,10.55,21.5,9.82,0.0
2018,10,30,7,0,330.0,23.0,3.4,10.7,43.0,19.41,2.88
2018,10,30,7,15,459.5,30.0,3.45,11.2,85.0,27.14,17.51
2018,10,30,7,30,589.0,37.0,3.5,11.7,127.0,33.24,23.78
2018,10,30,7,45,653.5,41.0,3.5,12.25,172.5,36.44,26.99
2018,10,30,8,0,718.0,45.0,3.5,12.8,218.0,39.76,30.12
2018,10,30,8,15,759.0,48.5,3.5,13.45,263.5,42.56,32.62
2018,10,30,8,30,800.0,52.0,3.5,14.1,309.0,45.37,35.04
2018,10,30,8,45,827.0,54.5,3.45,14.8,351.5,52.78,41.48
2018,10,30,9,0,854.0,57.0,3.4,15.5,394.0,55.33,43.51
2018,10,30,9,15,873.0,58.5,3.35,16.1,432.0,56.98,44.75
2018,10,30,9,30,892.0,60.0,3.3,16.7,470.0,58.57,45.93
2018,10,30,9,45,905.0,61.5,3.25,17.25,502.0,60.03,46.98
2018,10,30,10,0,918.0,63.0,3.2,17.8,534.0,89.22,49.66
2018,10,30,10,15,928.0,63.5,3.2,18.25,559.5,144.65,76.88
2018,10,30,10,30,938.0,64.0,3.2,18.7,585.0,200.31,117.34
2018,10,30,10,45,944.5,64.0,3.15,19.15,603.0,254.83,163.29
2018,10,30,11,0,951.0,64.0,3.1,19.6,621.0,308.73,211.19
2018,10,30,11,15,954.0,65.0,3.1,19.85,632.0,361.54,258.98
2018,10,30,11,30,957.0,66.0,3.1,20.1,643.0,412.97,305.12
2018,10,30,11,45,958.0,66.0,3.15,20.4,646.0,461.07,347.75
2018,10,30,12,0,959.0,66.0,3.2,20.7,649.0,507.15,387.73
2018,10,30,12,15,951.0,67.5,3.2,20.85,642.0,547.96,422.84
2018,10,30,12,30,943.0,69.0,3.2,21.0,635.0,585.74,454.7
2018,10,30,12,45,919.0,73.5,3.2,21.15,615.5,614.2,478.78
2018,10,30,13,0,895.0,78.0,3.2,21.3,596.0,638.46,499.12
2018,10,30,13,15,907.0,72.5,3.2,21.35,582.0,671.19,525.76
2018,10,30,13,30,919.0,67.0,3.2,21.4,568.0,701.37,550.14
2018,10,30,13,45,887.0,70.0,3.25,21.4,534.0,707.86,556.3
2018,10,30,14,0,855.0,73.0,3.3,21.4,500.0,710.02,559.06
2018,10,30,14,15,825.5,74.0,3.35,21.25,464.0,714.04,563.65
2018,10,30,14,30,796.0,75.0,3.4,21.1,428.0,708.15,561.01
2018,10,30,14,45,749.5,73.5,3.5,20.95,382.5,682.48,543.94
2018,10,30,15,0,703.0,72.0,3.6,20.8,337.0,652.98,523.77
2018,10,30,15,15,732.5,62.0,3.6,20.8,309.5,668.65,536.61
2018,10,30,15,30,762.0,52.0,3.6,20.8,282.0,680.94,546.14
2018,10,30,15,45,713.5,48.5,3.7,19.8,236.0,638.51,515.85
2018,10,30,16,0,665.0,45.0,3.8,18.8,190.0,593.72,481.94
2018,10,30,16,15,586.0,39.5,3.8,17.85,145.0,521.67,423.7
2018,10,30,16,30,507.0,34.0,3.8,16.9,100.0,448.68,360.32
2018,10,30,16,45,361.0,26.0,3.85,15.9,63.0,336.04,241.99
2018,10,30,17,0,215.0,18.0,3.9,14.9,26.0,164.21,0.0
2018,10,30,17,15,107.5,9.0,3.85,14.55,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,31,6,45,11.0,8.5,2.25,11.95,9.0,7.26,0.0
2018,10,31,7,0,22.0,17.0,2.2,12.3,18.0,13.93,0.0
2018,10,31,7,15,11.0,30.5,2.15,12.95,31.0,24.79,15.25
2018,10,31,7,30,0.0,44.0,2.1,13.6,44.0,35.54,25.57
2018,10,31,7,45,6.5,62.0,2.1,14.25,63.5,49.41,38.22
2018,10,31,8,0,13.0,80.0,2.1,14.9,83.0,63.14,50.56
2018,10,31,8,15,72.5,99.5,2.1,15.45,122.0,76.23,62.13
2018,10,31,8,30,132.0,119.0,2.1,16.0,161.0,87.86,72.2
2018,10,31,8,45,236.5,129.0,2.05,16.6,216.5,92.32,75.81
2018,10,31,9,0,341.0,139.0,2.0,17.2,272.0,99.63,81.81
2018,10,31,9,15,380.5,150.0,2.0,17.85,312.0,102.21,83.63
2018,10,31,9,30,420.0,161.0,2.0,18.5,352.0,108.52,88.63
2018,10,31,9,45,447.0,168.0,2.0,19.1,384.0,112.06,91.24
2018,10,31,10,0,474.0,175.0,2.0,19.7,416.0,131.71,93.57
2018,10,31,10,15,492.5,179.0,2.0,20.2,440.0,169.08,113.11
2018,10,31,10,30,511.0,183.0,2.0,20.7,464.0,208.22,140.69
2018,10,31,10,45,519.5,186.5,2.0,21.2,480.5,246.56,171.47
2018,10,31,11,0,528.0,190.0,2.0,21.7,497.0,285.26,203.96
2018,10,31,11,15,514.0,199.0,1.95,22.05,502.0,321.34,235.38
2018,10,31,11,30,500.0,208.0,1.9,22.4,507.0,355.49,264.79
2018,10,31,11,45,523.0,201.0,1.85,22.75,515.0,389.89,293.25
2018,10,31,12,0,546.0,194.0,1.8,23.1,523.0,424.85,321.74
2018,10,31,12,15,557.5,188.0,1.85,23.15,522.0,455.24,347.11
2018,10,31,12,30,569.0,182.0,1.9,23.2,521.0,484.75,371.49
2018,10,31,12,45,545.0,186.0,1.9,23.3,505.0,502.06,386.06
2018,10,31,13,0,521.0,190.0,1.9,23.4,489.0,516.17,397.92
2018,10,31,13,15,460.5,199.5,2.05,23.4,457.0,509.0,394.17
2018,10,31,13,30,400.0,209.0,2.2,23.4,425.0,484.7,377.58
2018,10,31,13,45,345.0,207.5,2.3,23.45,387.5,460.75,360.63
2018,10,31,14,0,290.0,206.0,2.4,23.5,350.0,433.26,340.53
2018,10,31,14,15,250.0,196.0,2.45,23.35,314.0,404.32,319.43
2018,10,31,14,30,210.0,186.0,2.5,23.2,278.0,358.02,284.72
2018,10,31,14,45,266.0,161.5,2.55,23.1,267.5,395.06,315.84
2018,10,31,15,0,322.0,137.0,2.6,23.0,257.0,415.76,334.19
2018,10,31,15,15,390.5,111.0,2.6,23.0,239.5,460.01,370.2
2018,10,31,15,30,459.0,85.0,2.6,23.0,222.0,484.15,390.46
2018,10,31,15,45,400.5,77.0,2.7,22.0,182.0,431.82,350.49
2018,10,31,16,0,342.0,69.0,2.8,21.0,142.0,378.96,308.53
2018,10,31,16,15,257.0,56.5,2.85,20.3,104.0,300.13,243.14
2018,10,31,16,30,172.0,44.0,2.9,19.6,66.0,206.4,163.68
2018,10,31,16,45,120.0,29.0,3.0,18.95,41.0,148.35,99.98
2018,10,31,17,0,68.0,14.0,3.1,18.3,16.0,58.79,0.0
2018,10,31,17,15,34.0,7.0,3.1,17.95,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,1,6,45,47.5,10.0,0.9,15.2,12.5,8.54,0.0
2018,11,1,7,0,95.0,20.0,0.9,15.5,25.0,15.52,0.0
2018,11,1,7,15,248.5,31.5,0.9,16.2,63.5,25.76,15.66
2018,11,1,7,30,402.0,43.0,0.9,16.9,102.0,35.03,24.73
2018,11,1,7,45,418.0,54.5,0.9,17.6,134.5,43.53,32.55
2018,11,1,8,0,434.0,66.0,0.9,18.3,167.0,51.7,39.87
2018,11,1,8,15,424.0,82.5,0.85,18.95,198.0,61.08,48.08
2018,11,1,8,30,414.0,99.0,0.8,19.6,229.0,71.76,57.21
2018,11,1,8,45,434.5,111.5,0.7,20.2,264.5,79.63,63.76
2018,11,1,9,0,455.0,124.0,0.6,20.8,300.0,87.28,70.0
2018,11,1,9,15,483.5,131.5,0.55,21.3,335.0,91.56,73.3
2018,11,1,9,30,512.0,139.0,0.5,21.8,370.0,95.78,76.53
2018,11,1,9,45,541.0,142.5,0.45,22.35,401.5,97.44,77.56
2018,11,1,10,0,570.0,146.0,0.4,22.9,433.0,115.6,78.18
2018,11,1,10,15,564.5,156.0,0.45,23.15,452.0,159.27,100.99
2018,11,1,10,30,559.0,166.0,0.5,23.4,471.0,202.27,131.51
2018,11,1,10,45,603.5,157.0,0.55,23.7,496.5,242.58,161.81
2018,11,1,11,0,648.0,148.0,0.6,24.0,522.0,284.74,195.6
2018,11,1,11,15,740.5,121.5,0.7,24.1,556.0,330.87,232.45
2018,11,1,11,30,833.0,95.0,0.8,24.2,590.0,385.82,276.78
2018,11,1,11,45,865.0,85.5,0.9,24.3,601.5,434.88,317.77
2018,11,1,12,0,897.0,76.0,1.0,24.4,613.0,482.46,357.18
2018,11,1,12,15,847.5,91.5,1.1,24.4,595.5,514.31,384.83
2018,11,1,12,30,798.0,107.0,1.2,24.4,578.0,540.77,407.66
2018,11,1,12,45,816.5,99.5,1.25,24.45,573.0,578.07,437.5
2018,11,1,13,0,835.0,92.0,1.3,24.5,568.0,613.82,465.7
2018,11,1,13,15,720.5,120.5,1.35,24.4,521.0,601.82,458.67
2018,11,1,13,30,606.0,149.0,1.4,24.3,474.0,579.49,443.91
2018,11,1,13,45,652.0,127.0,1.5,24.25,461.0,609.28,468.71
2018,11,1,14,0,698.0,105.0,1.6,24.2,448.0,636.89,491.57
2018,11,1,14,15,698.5,96.5,1.6,24.0,420.0,644.33,498.94
2018,11,1,14,30,699.0,88.0,1.6,23.8,392.0,648.7,503.64
2018,11,1,14,45,714.5,76.5,1.65,23.6,363.0,653.97,509.21
2018,11,1,15,0,730.0,65.0,1.7,23.4,334.0,659.86,515.15
2018,11,1,15,15,727.0,59.5,1.7,23.4,300.0,655.84,512.96
2018,11,1,15,30,724.0,54.0,1.7,23.4,266.0,648.84,508.15
2018,11,1,15,45,587.5,57.0,1.75,22.3,210.5,553.81,439.86
2018,11,1,16,0,451.0,60.0,1.8,21.2,155.0,452.62,363.77
2018,11,1,16,15,398.5,49.5,1.8,20.35,118.0,397.81,319.22
2018,11,1,16,30,346.0,39.0,1.8,19.5,81.0,342.84,270.2
2018,11,1,16,45,246.0,26.5,1.85,18.7,50.0,247.34,161.1
2018,11,1,17,0,146.0,14.0,1.9,17.9,19.0,112.03,0.0
2018,11,1,17,15,73.0,7.0,1.9,17.65,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,2,6,45,81.5,10.5,2.85,13.3,14.5,8.96,0.0
2018,11,2,7,0,163.0,21.0,2.8,13.3,29.0,16.4,0.0
2018,11,2,7,15,360.0,28.0,2.75,14.0,71.5,23.08,13.35
2018,11,2,7,30,557.0,35.0,2.7,14.7,114.0,31.46,21.78
2018,11,2,7,45,627.5,39.5,2.6,15.35,159.0,35.13,25.4
2018,11,2,8,0,698.0,44.0,2.5,16.0,204.0,38.91,28.92
2018,11,2,8,15,728.0,48.5,2.45,16.55,246.0,42.43,32.08
2018,11,2,8,30,758.0,53.0,2.4,17.1,288.0,45.9,35.09
2018,11,2,8,45,692.0,72.0,2.35,17.65,309.5,55.02,42.98
2018,11,2,9,0,626.0,91.0,2.3,18.2,331.0,67.27,53.5
2018,11,2,9,15,692.5,89.0,2.35,18.75,378.5,65.39,51.61
2018,11,2,9,30,759.0,87.0,2.4,19.3,426.0,69.74,55.14
2018,11,2,9,45,819.0,79.0,2.45,19.9,468.0,63.78,49.74
2018,11,2,10,0,879.0,71.0,2.5,20.5,510.0,86.22,51.24
2018,11,2,10,15,888.5,73.0,2.6,20.95,536.0,140.49,75.65
2018,11,2,10,30,898.0,75.0,2.7,21.4,562.0,195.03,113.66
2018,11,2,10,45,893.0,79.0,2.75,21.9,576.5,248.27,157.74
2018,11,2,11,0,888.0,83.0,2.8,22.4,591.0,299.91,203.11
2018,11,2,11,15,827.5,101.5,2.95,22.65,581.5,342.05,243.42
2018,11,2,11,30,767.0,120.0,3.1,22.9,572.0,378.6,278.34
2018,11,2,11,45,691.0,145.0,3.2,23.15,554.0,411.05,308.78
2018,11,2,12,0,615.0,170.0,3.3,23.4,536.0,435.58,331.62
2018,11,2,12,15,612.0,168.0,3.4,23.45,529.5,464.96,357.08
2018,11,2,12,30,609.0,166.0,3.5,23.5,523.0,492.35,380.52
2018,11,2,12,45,729.0,126.5,3.6,23.5,545.0,552.42,428.87
2018,11,2,13,0,849.0,87.0,3.7,23.5,567.0,614.21,478.4
2018,11,2,13,15,878.0,78.0,3.7,23.4,559.5,649.31,507.12
2018,11,2,13,30,907.0,69.0,3.7,23.3,552.0,686.05,536.85
2018,11,2,13,45,870.0,71.5,3.75,23.2,516.0,688.52,540.83
2018,11,2,14,0,833.0,74.0,3.8,23.1,480.0,692.3,544.97
2018,11,2,14,15,745.0,85.5,3.8,23.0,430.0,659.77,522.16
2018,11,2,14,30,657.0,97.0,3.8,22.9,380.0,625.67,498.01
2018,11,2,14,45,703.5,80.5,3.8,22.8,358.5,651.68,519.09
2018,11,2,15,0,750.0,64.0,3.8,22.7,337.0,671.11,534.67
2018,11,2,15,15,713.5,60.0,3.8,22.7,294.5,643.49,514.59
2018,11,2,15,30,677.0,56.0,3.8,22.7,252.0,612.87,491.78
2018,11,2,15,45,579.5,55.0,3.85,21.6,203.0,542.92,439.72
2018,11,2,16,0,482.0,54.0,3.9,20.5,154.0,467.15,380.63
2018,11,2,16,15,484.0,43.0,4.05,19.6,122.0,451.87,366.06
2018,11,2,16,30,486.0,32.0,4.2,18.7,90.0,425.2,336.92
2018,11,2,16,45,325.0,23.0,4.3,17.75,54.5,296.7,184.37
2018,11,2,17,0,164.0,14.0,4.4,16.8,19.0,123.83,0.0
2018,11,2,17,15,82.0,7.0,4.45,16.55,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,3,6,45,149.0,10.0,1.2,12.95,17.0,8.54,0.0
2018,11,3,7,0,298.0,20.0,1.2,13.2,34.0,16.96,0.0
2018,11,3,7,15,441.0,26.0,1.2,13.95,73.5,23.56,13.53
2018,11,3,7,30,584.0,32.0,1.2,14.7,113.0,28.86,19.5
2018,11,3,7,45,652.5,37.0,1.25,15.5,158.5,33.1,23.6
2018,11,3,8,0,721.0,42.0,1.3,16.3,204.0,37.39,27.55
2018,11,3,8,15,763.0,45.0,1.35,16.9,249.0,39.85,29.77
2018,11,3,8,30,805.0,48.0,1.4,17.5,294.0,46.98,36.0
2018,11,3,8,45,823.0,52.0,1.45,18.1,334.0,50.69,39.12
2018,11,3,9,0,841.0,56.0,1.5,18.7,374.0,54.27,42.07
2018,11,3,9,15,865.5,57.0,1.6,19.35,413.0,55.64,43.05
2018,11,3,9,30,890.0,58.0,1.7,20.0,452.0,56.97,43.98
2018,11,3,9,45,907.5,59.0,1.75,20.65,485.0,58.17,44.79
2018,11,3,10,0,925.0,60.0,1.8,21.3,518.0,77.63,44.75
2018,11,3,10,15,930.5,62.0,1.85,21.75,542.5,133.72,68.86
2018,11,3,10,30,936.0,64.0,1.9,22.2,567.0,189.62,107.26
2018,11,3,10,45,878.5,81.5,1.9,22.65,566.0,244.74,154.51
2018,11,3,11,0,821.0,99.0,1.9,23.1,565.0,289.55,195.84
2018,11,3,11,15,711.5,133.5,1.95,23.4,542.5,327.4,233.23
2018,11,3,11,30,602.0,168.0,2.0,23.7,520.0,357.91,263.18
2018,11,3,11,45,534.0,191.5,2.0,24.0,505.0,381.5,285.38
2018,11,3,12,0,466.0,215.0,2.0,24.3,490.0,401.38,303.42
2018,11,3,12,15,538.0,188.5,2.05,24.4,503.5,440.56,335.06
2018,11,3,12,30,610.0,162.0,2.1,24.5,517.0,487.22,372.15
2018,11,3,12,45,709.5,132.0,2.1,24.55,536.5,544.21,416.69
2018,11,3,13,0,809.0,102.0,2.1,24.6,556.0,602.63,461.98
2018,11,3,13,15,724.5,118.0,2.15,24.5,514.0,596.68,459.38
2018,11,3,13,30,640.0,134.0,2.2,24.4,472.0,582.65,450.77
2018,11,3,13,45,665.5,120.5,2.25,24.3,456.5,606.93,471.21
2018,11,3,14,0,691.0,107.0,2.3,24.2,441.0,629.09,489.82
2018,11,3,14,15,735.0,90.0,2.35,24.0,423.0,658.0,513.76
2018,11,3,14,30,779.0,73.0,2.4,23.8,405.0,681.54,532.35
2018,11,3,14,45,573.5,91.5,2.5,23.6,324.0,565.14,447.99
2018,11,3,15,0,368.0,110.0,2.6,23.4,243.0,431.68,346.22
2018,11,3,15,15,569.5,80.5,2.6,23.4,257.0,561.75,449.45
2018,11,3,15,30,771.0,51.0,2.6,23.4,271.0,675.26,533.15
2018,11,3,15,45,722.5,47.5,2.75,22.15,226.0,633.46,503.57
2018,11,3,16,0,674.0,44.0,2.9,20.9,181.0,589.16,470.74
2018,11,3,16,15,588.0,38.5,2.95,20.25,136.0,512.76,408.93
2018,11,3,16,30,502.0,33.0,3.0,19.6,91.0,434.87,339.73
2018,11,3,16,45,324.5,23.5,3.05,18.9,54.5,293.46,166.32
2018,11,3,17,0,147.0,14.0,3.1,18.2,18.0,111.75,0.0
2018,11,3,17,15,73.5,7.0,3.15,17.7,9.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,4,6,45,45.5,8.5,3.65,10.6,10.5,7.26,0.0
2018,11,4,7,0,91.0,17.0,3.6,10.7,21.0,13.23,0.0
2018,11,4,7,15,163.5,31.5,3.5,11.45,49.5,24.29,13.93
2018,11,4,7,30,236.0,46.0,3.4,12.2,78.0,35.13,25.1
2018,11,4,7,45,302.0,58.0,3.35,12.95,114.5,43.9,33.37
2018,11,4,8,0,368.0,70.0,3.3,13.7,151.0,52.51,41.27
2018,11,4,8,15,403.5,80.5,3.25,14.25,187.5,59.69,47.74
2018,11,4,8,30,439.0,91.0,3.2,14.8,224.0,66.69,53.88
2018,11,4,8,45,478.0,99.5,3.1,15.4,263.0,72.2,58.57
2018,11,4,9,0,517.0,108.0,3.0,16.0,302.0,77.62,63.09
2018,11,4,9,15,657.0,94.0,2.9,16.65,365.5,68.86,55.12
2018,11,4,9,30,797.0,80.0,2.8,17.3,429.0,65.12,51.6
2018,11,4,9,45,862.0,74.0,2.75,17.95,476.0,60.89,47.67
2018,11,4,10,0,927.0,68.0,2.7,18.6,523.0,80.87,49.55
2018,11,4,10,15,909.0,74.0,2.7,19.1,539.0,138.09,74.66
2018,11,4,10,30,891.0,80.0,2.7,19.6,555.0,192.7,113.08
2018,11,4,10,45,833.0,94.0,2.7,20.15,550.0,238.34,153.06
2018,11,4,11,0,775.0,108.0,2.7,20.7,545.0,283.07,194.63
2018,11,4,11,15,820.0,98.5,2.85,21.0,568.5,332.29,237.05
2018,11,4,11,30,865.0,89.0,3.0,21.3,592.0,384.08,281.82
2018,11,4,11,45,905.5,82.0,3.15,21.6,610.5,439.73,329.31
2018,11,4,12,0,946.0,75.0,3.3,21.9,629.0,494.59,375.59
2018,11,4,12,15,910.5,80.5,3.45,21.9,610.0,525.4,403.95
2018,11,4,12,30,875.0,86.0,3.6,21.9,591.0,551.17,427.64
2018,11,4,12,45,857.5,85.5,3.8,21.95,572.0,578.72,451.98
2018,11,4,13,0,840.0,85.0,4.0,22.0,553.0,600.89,471.78
2018,11,4,13,15,838.5,81.5,4.1,21.9,534.5,626.11,493.62
2018,11,4,13,30,837.0,78.0,4.2,21.8,516.0,648.33,512.96
2018,11,4,13,45,819.0,77.0,4.35,21.7,487.5,659.12,523.59
2018,11,4,14,0,801.0,76.0,4.5,21.6,459.0,666.19,531.49
2018,11,4,14,15,780.0,74.0,4.55,21.35,426.0,666.31,533.31
2018,11,4,14,30,759.0,72.0,4.6,21.1,393.0,662.83,532.49
2018,11,4,14,45,701.5,74.5,4.65,20.85,350.0,634.0,512.35
2018,11,4,15,0,644.0,77.0,4.7,20.6,307.0,606.11,492.64
2018,11,4,15,15,615.5,71.0,4.7,20.6,268.5,582.69,475.22
2018,11,4,15,30,587.0,65.0,4.7,20.6,230.0,556.65,455.04
2018,11,4,15,45,510.5,60.0,4.7,19.65,186.0,493.58,406.14
2018,11,4,16,0,434.0,55.0,4.7,18.7,142.0,429.07,353.85
2018,11,4,16,15,354.0,46.5,4.7,18.05,105.0,357.26,292.36
2018,11,4,16,30,274.0,38.0,4.7,17.4,68.0,286.21,226.89
2018,11,4,16,45,161.0,24.5,4.65,16.75,40.0,177.51,89.14
2018,11,4,17,0,48.0,11.0,4.6,16.1,12.0,41.83,0.0
2018,11,4,17,15,24.0,5.5,4.6,15.75,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,11,5,6,45,123.5,9.0,3.65,10.9,14.0,7.68,0.0
2018,11,5,7,0,247.0,18.0,3.7,11.0,28.0,15.36,0.0
2018,11,5,7,15,396.5,25.0,3.65,11.45,65.5,22.64,12.22
2018,11,5,7,30,546.0,32.0,3.6,11.9,103.0,28.83,19.56
2018,11,5,7,45,619.5,36.0,3.55,12.35,147.0,32.13,22.97
2018,11,5,8,0,693.0,40.0,3.5,12.8,191.0,35.58,26.28
2018,11,5,8,15,737.5,43.0,3.45,13.45,235.0,38.07,28.57
2018,11,5,8,30,782.0,46.0,3.4,14.1,279.0,45.15,34.86
2018,11,5,8,45,812.0,48.0,3.3,14.8,320.5,47.49,36.81
2018,11,5,9,0,842.0,50.0,3.2,15.5,362.0,49.76,38.66
2018,11,5,9,15,858.0,53.5,3.15,16.15,399.0,52.92,41.25
2018,11,5,9,30,874.0,57.0,3.1,16.8,436.0,55.97,43.72
2018,11,5,9,45,884.0,60.0,3.0,17.45,467.5,58.49,45.7
2018,11,5,10,0,894.0,63.0,2.9,18.1,499.0,73.9,46.03
2018,11,5,10,15,904.0,64.5,2.85,18.55,524.5,128.2,67.56
2018,11,5,10,30,914.0,66.0,2.8,19.0,550.0,182.79,104.51
2018,11,5,10,45,921.0,66.5,2.8,19.45,568.0,236.08,147.99
2018,11,5,11,0,928.0,67.0,2.8,19.9,586.0,288.85,194.26
2018,11,5,11,15,931.5,68.0,2.8,20.15,597.0,340.27,240.62
2018,11,5,11,30,935.0,69.0,2.8,20.4,608.0,390.41,285.68
2018,11,5,11,45,936.5,69.5,2.8,20.7,611.5,437.83,327.77
2018,11,5,12,0,938.0,70.0,2.8,21.0,615.0,483.35,367.33
2018,11,5,12,15,936.0,70.5,2.9,21.1,610.5,525.11,403.58
2018,11,5,12,30,934.0,71.0,3.0,21.2,606.0,564.34,437.08
2018,11,5,12,45,928.0,71.0,3.05,21.35,593.0,598.16,465.6
2018,11,5,13,0,922.0,71.0,3.1,21.5,580.0,628.88,491.22
2018,11,5,13,15,915.0,69.5,3.2,21.45,560.0,654.17,512.98
2018,11,5,13,30,908.0,68.0,3.3,21.4,540.0,676.09,531.98
2018,11,5,13,45,896.5,67.5,3.4,21.4,513.5,692.71,546.72
2018,11,5,14,0,885.0,67.0,3.5,21.4,487.0,705.79,557.91
2018,11,5,14,15,869.0,65.0,3.6,21.2,453.5,710.34,563.08
2018,11,5,14,30,853.0,63.0,3.7,21.0,420.0,711.26,565.68
2018,11,5,14,45,830.0,61.0,3.8,20.8,382.0,710.27,566.85
2018,11,5,15,0,807.0,59.0,3.9,20.6,344.0,699.25,560.38
2018,11,5,15,15,772.5,56.0,3.9,20.6,301.0,674.94,542.8
2018,11,5,15,30,738.0,53.0,3.9,20.6,258.0,647.47,522.07
2018,11,5,15,45,685.0,48.5,4.0,19.35,213.0,601.44,488.48
2018,11,5,16,0,632.0,44.0,4.1,18.1,168.0,553.09,450.68
2018,11,5,16,15,541.5,38.5,4.2,17.2,125.0,474.25,385.19
2018,11,5,16,30,451.0,33.0,4.3,16.3,82.0,406.2,320.46
2018,11,5,16,45,291.5,23.5,4.35,15.4,49.0,263.75,114.61
2018,11,5,17,0,132.0,14.0,4.4,14.5,16.0,100.75,0.0
2018,11,5,17,15,66.0,7.0,4.4,14.2,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,6,45,111.5,9.0,1.25,9.4,13.0,0.0,0.0
2018,11,6,7,0,223.0,18.0,1.2,9.6,26.0,15.36,0.0
2018,11,6,7,15,386.5,25.5,1.15,10.35,64.5,21.26,10.78
2018,11,6,7,30,550.0,33.0,1.1,11.1,103.0,29.86,20.51
2018,11,6,7,45,625.5,38.0,1.1,11.9,148.0,34.01,24.7
2018,11,6,8,0,701.0,43.0,1.1,12.7,193.0,38.25,28.72
2018,11,6,8,15,747.0,46.5,1.0,13.3,238.0,41.08,31.33
2018,11,6,8,30,793.0,50.0,0.9,13.9,283.0,43.95,33.87
2018,11,6,8,45,823.0,52.5,0.8,14.5,325.5,50.88,39.94
2018,11,6,9,0,853.0,55.0,0.7,15.1,368.0,53.52,42.09
2018,11,6,9,15,873.0,57.0,0.65,15.85,405.5,55.6,43.7
2018,11,6,9,30,893.0,59.0,0.6,16.6,443.0,57.61,45.23
2018,11,6,9,45,907.0,60.5,0.6,17.35,475.0,59.12,46.3
2018,11,6,10,0,921.0,62.0,0.6,18.1,507.0,71.43,45.42
2018,11,6,10,15,930.5,63.0,0.55,18.65,532.0,126.71,65.78
2018,11,6,10,30,940.0,64.0,0.5,19.2,557.0,182.17,102.09
2018,11,6,10,45,946.0,65.0,0.5,19.7,575.5,236.94,145.59
2018,11,6,11,0,952.0,66.0,0.5,20.2,594.0,291.07,191.66
2018,11,6,11,15,955.5,66.0,0.55,20.55,604.5,342.76,236.94
2018,11,6,11,30,959.0,66.0,0.6,20.9,615.0,393.07,280.81
2018,11,6,11,45,959.0,66.5,0.7,21.2,617.5,440.88,322.31
2018,11,6,12,0,959.0,67.0,0.8,21.5,620.0,486.62,361.25
2018,11,6,12,15,956.5,67.0,0.85,21.6,615.0,528.42,396.31
2018,11,6,12,30,954.0,67.0,0.9,21.7,610.0,567.58,428.55
2018,11,6,12,45,949.0,66.5,1.0,21.8,597.0,602.04,457.11
2018,11,6,13,0,944.0,66.0,1.1,21.9,584.0,633.38,482.93
2018,11,6,13,15,937.0,65.5,1.2,21.9,564.0,660.29,505.36
2018,11,6,13,30,930.0,65.0,1.3,21.9,544.0,683.82,525.13
2018,11,6,13,45,919.0,63.5,1.35,21.9,516.5,700.09,539.13
2018,11,6,14,0,908.0,62.0,1.4,21.9,489.0,712.7,549.55
2018,11,6,14,15,891.5,60.5,1.45,21.7,455.5,717.78,554.95
2018,11,6,14,30,875.0,59.0,1.5,21.5,422.0,719.19,557.89
2018,11,6,14,45,852.5,56.5,1.6,21.35,383.0,711.34,554.55
2018,11,6,15,0,830.0,54.0,1.7,21.2,344.0,700.02,548.55
2018,11,6,15,15,796.0,51.5,1.7,21.2,301.0,683.85,537.52
2018,11,6,15,30,762.0,49.0,1.7,21.2,258.0,657.6,518.41
2018,11,6,15,45,709.5,45.0,1.9,19.85,212.5,612.79,488.08
2018,11,6,16,0,657.0,41.0,2.1,18.5,167.0,565.7,453.25
2018,11,6,16,15,568.0,35.5,2.2,17.65,123.5,488.5,390.55
2018,11,6,16,30,479.0,30.0,2.3,16.8,80.0,410.18,317.76
2018,11,6,16,45,302.5,20.5,2.4,15.95,46.5,266.22,88.64
2018,11,6,17,0,126.0,11.0,2.5,15.1,13.0,93.77,0.0
2018,11,6,17,15,63.0,5.5,2.6,14.8,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,6,45,82.5,7.5,0.8,11.3,10.5,0.0,0.0
2018,11,7,7,0,165.0,15.0,0.8,11.2,21.0,12.8,0.0
2018,11,7,7,15,341.0,24.0,0.85,11.7,59.0,19.89,9.12
2018,11,7,7,30,517.0,33.0,0.9,12.2,97.0,29.82,20.3
2018,11,7,7,45,594.0,38.0,0.9,12.75,140.5,33.91,24.49
2018,11,7,8,0,671.0,43.0,0.9,13.3,184.0,38.12,28.51
2018,11,7,8,15,718.0,46.5,0.9,13.85,228.0,40.91,31.1
2018,11,7,8,30,765.0,50.0,0.9,14.4,272.0,43.75,33.61
2018,11,7,8,45,796.0,52.5,0.9,14.95,313.5,45.67,35.23
2018,11,7,9,0,827.0,55.0,0.9,15.5,355.0,53.19,41.74
2018,11,7,9,15,848.0,57.5,0.85,16.05,392.5,55.62,43.7
2018,11,7,9,30,869.0,60.0,0.8,16.6,430.0,57.98,45.56
2018,11,7,9,45,883.5,61.5,0.75,17.15,461.5,59.48,46.66
2018,11,7,10,0,898.0,63.0,0.7,17.7,493.0,69.09,54.78
2018,11,7,10,15,908.0,63.5,0.7,18.15,517.5,122.69,64.19
2018,11,7,10,30,918.0,64.0,0.7,18.6,542.0,176.52,99.09
2018,11,7,10,45,924.5,65.0,0.75,19.05,560.5,230.12,141.75
2018,11,7,11,0,931.0,66.0,0.8,19.5,579.0,283.16,187.31
2018,11,7,11,15,934.5,66.5,0.8,19.75,589.5,334.14,232.31
2018,11,7,11,30,938.0,67.0,0.8,20.0,600.0,383.81,275.94
2018,11,7,11,45,939.0,67.0,0.85,20.3,603.0,430.53,316.66
2018,11,7,12,0,940.0,67.0,0.9,20.6,606.0,475.29,354.88
2018,11,7,12,15,938.0,67.0,1.0,20.7,601.0,516.48,390.06
2018,11,7,12,30,936.0,67.0,1.1,20.8,596.0,555.12,422.56
2018,11,7,12,45,932.0,66.5,1.15,20.9,583.5,589.44,450.89
2018,11,7,13,0,928.0,66.0,1.2,21.0,571.0,620.77,476.48
2018,11,7,13,15,920.5,65.0,1.3,21.0,551.0,646.32,498.08
2018,11,7,13,30,913.0,64.0,1.4,21.0,531.0,668.48,517.0
2018,11,7,13,45,901.5,63.5,1.5,21.05,504.5,685.15,531.66
2018,11,7,14,0,890.0,63.0,1.6,21.1,478.0,698.26,543.01
2018,11,7,14,15,874.5,61.0,1.65,20.95,445.0,703.21,548.18
2018,11,7,14,30,859.0,59.0,1.7,20.8,412.0,704.55,550.88
2018,11,7,14,45,836.0,57.0,1.8,20.65,374.0,696.92,547.49
2018,11,7,15,0,813.0,55.0,1.9,20.5,336.0,692.74,546.43
2018,11,7,15,15,779.0,52.0,1.9,20.5,293.5,669.06,529.66
2018,11,7,15,30,745.0,49.0,1.9,20.5,251.0,642.28,509.91
2018,11,7,15,45,692.5,45.0,2.0,19.55,206.5,597.72,477.86
2018,11,7,16,0,640.0,41.0,2.1,18.6,162.0,550.9,441.64
2018,11,7,16,15,551.0,35.5,2.2,17.95,119.5,474.1,378.58
2018,11,7,16,30,462.0,30.0,2.3,17.3,77.0,395.9,304.2
2018,11,7,16,45,290.5,20.0,2.4,16.6,44.5,254.68,53.25
2018,11,7,17,0,119.0,10.0,2.5,15.9,12.0,87.87,0.0
2018,11,7,17,15,59.5,5.0,2.55,15.35,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,8,6,45,6.5,5.0,1.1,9.1,5.0,0.0,0.0
2018,11,8,7,0,13.0,10.0,1.1,9.3,10.0,8.54,0.0
2018,11,8,7,15,49.5,26.0,1.1,9.85,31.0,20.74,9.13
2018,11,8,7,30,86.0,42.0,1.1,10.4,52.0,32.92,23.06
2018,11,8,7,45,332.5,50.0,1.1,10.95,114.5,38.3,28.54
2018,11,8,8,0,579.0,58.0,1.1,11.5,177.0,46.88,36.53
2018,11,8,8,15,649.5,62.5,1.2,12.0,225.0,49.86,39.34
2018,11,8,8,30,720.0,67.0,1.3,12.5,273.0,52.97,42.13
2018,11,8,8,45,759.5,72.0,1.4,13.0,318.0,61.33,49.49
2018,11,8,9,0,799.0,77.0,1.5,13.5,363.0,64.9,52.49
2018,11,8,9,15,825.0,79.5,1.5,14.0,402.0,66.31,53.52
2018,11,8,9,30,851.0,82.0,1.5,14.5,441.0,67.77,54.59
2018,11,8,9,45,868.5,84.0,1.55,15.0,474.0,68.8,55.26
2018,11,8,10,0,886.0,86.0,1.6,15.5,507.0,75.71,61.07
2018,11,8,10,15,892.0,90.0,1.55,15.95,532.5,132.13,73.96
2018,11,8,10,30,898.0,94.0,1.5,16.4,558.0,188.61,111.11
2018,11,8,10,45,898.5,97.5,1.5,16.8,575.0,243.52,155.24
2018,11,8,11,0,899.0,101.0,1.5,17.2,592.0,297.46,201.98
2018,11,8,11,15,897.5,103.5,1.5,17.5,601.5,348.79,247.74
2018,11,8,11,30,896.0,106.0,1.5,17.8,611.0,398.5,291.89
2018,11,8,11,45,889.5,109.0,1.5,18.15,612.5,444.92,332.64
2018,11,8,12,0,883.0,112.0,1.5,18.5,614.0,488.92,370.38
2018,11,8,12,15,761.5,138.5,1.5,18.65,569.0,496.91,381.11
2018,11,8,12,30,640.0,165.0,1.5,18.8,524.0,494.59,382.72
2018,11,8,12,45,516.0,186.5,1.55,19.0,472.0,471.33,367.66
2018,11,8,13,0,392.0,208.0,1.6,19.2,420.0,433.09,340.19
2018,11,8,13,15,335.0,211.0,1.6,19.2,387.5,418.96,330.68
2018,11,8,13,30,278.0,214.0,1.6,19.2,355.0,400.78,317.44
2018,11,8,13,45,350.0,191.5,1.65,19.2,359.5,438.06,348.5
2018,11,8,14,0,422.0,169.0,1.7,19.2,364.0,490.22,390.26
2018,11,8,14,15,510.0,152.5,1.7,19.0,372.0,547.67,436.01
2018,11,8,14,30,598.0,136.0,1.7,18.8,380.0,605.14,481.32
2018,11,8,14,45,539.0,133.0,1.65,18.6,337.0,569.82,455.32
2018,11,8,15,0,480.0,130.0,1.6,18.4,294.0,531.37,427.05
2018,11,8,15,15,439.5,117.5,1.6,18.4,253.0,493.15,398.56
2018,11,8,15,30,399.0,105.0,1.6,18.4,212.0,452.83,367.42
2018,11,8,15,45,335.5,90.0,1.5,17.15,168.5,390.96,319.14
2018,11,8,16,0,272.0,75.0,1.4,15.9,125.0,328.39,268.26
2018,11,8,16,15,201.0,55.0,1.4,15.1,86.5,239.44,194.02
2018,11,8,16,30,130.0,35.0,1.4,14.3,48.0,162.5,124.16
2018,11,8,16,45,74.0,20.0,1.45,13.45,26.5,91.53,2.02
2018,11,8,17,0,18.0,5.0,1.5,12.6,5.0,16.22,0.0
2018,11,8,17,15,9.0,2.5,1.55,12.5,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
