Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,6,45,5.0,2.0,1.25,8.25,2.0,0.0,0.0
2018,11,19,7,0,10.0,4.0,1.2,8.3,4.0,3.41,0.0
2018,11,19,7,15,33.5,16.5,1.25,8.85,19.0,14.08,0.0
2018,11,19,7,30,57.0,29.0,1.3,9.4,34.0,22.97,11.98
2018,11,19,7,45,91.5,45.0,1.3,9.95,58.0,35.06,25.08
2018,11,19,8,0,126.0,61.0,1.3,10.5,82.0,46.07,35.52
2018,11,19,8,15,167.0,76.5,1.3,11.1,112.5,57.14,45.76
2018,11,19,8,30,208.0,92.0,1.3,11.7,143.0,67.99,55.59
2018,11,19,8,45,298.0,98.5,1.3,12.25,185.5,73.21,60.23
2018,11,19,9,0,388.0,105.0,1.3,12.8,228.0,75.58,62.2
2018,11,19,9,15,413.0,115.5,1.3,13.5,260.0,82.18,67.79
2018,11,19,9,30,438.0,126.0,1.3,14.2,292.0,88.64,73.17
2018,11,19,9,45,477.5,130.5,1.3,14.85,325.0,91.24,75.11
2018,11,19,10,0,517.0,135.0,1.3,15.5,358.0,93.88,77.08
2018,11,19,10,15,613.5,123.5,1.3,16.0,403.0,110.46,73.46
2018,11,19,10,30,710.0,112.0,1.3,16.5,448.0,149.35,90.19
2018,11,19,10,45,706.0,116.0,1.35,17.0,461.0,194.26,123.49
2018,11,19,11,0,702.0,120.0,1.4,17.5,474.0,238.05,160.26
2018,11,19,11,15,698.0,124.5,1.4,17.8,482.5,280.99,198.12
2018,11,19,11,30,694.0,129.0,1.4,18.1,491.0,322.55,235.14
2018,11,19,11,45,745.0,117.5,1.4,18.4,508.5,367.99,273.64
2018,11,19,12,0,796.0,106.0,1.4,18.7,526.0,417.43,314.98
2018,11,19,12,15,774.0,110.0,1.4,18.8,515.5,448.09,342.59
2018,11,19,12,30,752.0,114.0,1.4,18.9,505.0,476.85,367.93
2018,11,19,12,45,664.0,130.5,1.35,19.0,470.0,480.18,373.23
2018,11,19,13,0,576.0,147.0,1.3,19.1,435.0,470.07,367.74
2018,11,19,13,15,544.5,147.0,1.3,19.1,411.5,474.89,373.46
2018,11,19,13,30,513.0,147.0,1.3,19.1,388.0,476.14,376.02
2018,11,19,13,45,565.5,131.5,1.25,19.1,383.5,510.67,403.91
2018,11,19,14,0,618.0,116.0,1.2,19.1,379.0,551.61,435.9
2018,11,19,14,15,581.0,110.5,1.15,18.9,343.0,536.15,425.43
2018,11,19,14,30,544.0,105.0,1.1,18.7,307.0,517.02,412.37
2018,11,19,14,45,552.0,95.0,1.0,18.5,282.0,521.11,416.55
2018,11,19,15,0,560.0,85.0,0.9,18.3,257.0,522.78,418.29
2018,11,19,15,15,519.5,78.5,0.9,18.3,221.0,491.54,394.61
2018,11,19,15,30,479.0,72.0,0.9,18.3,185.0,457.57,368.04
2018,11,19,15,45,417.0,63.0,0.8,16.85,147.0,401.82,324.49
2018,11,19,16,0,355.0,54.0,0.7,15.4,109.0,349.58,281.31
2018,11,19,16,15,266.0,41.0,0.65,15.15,74.5,273.65,214.49
2018,11,19,16,30,177.0,28.0,0.6,14.9,40.0,189.36,108.29
2018,11,19,16,45,94.0,15.0,0.5,14.6,21.0,74.05,0.0
2018,11,19,17,0,11.0,2.0,0.4,14.3,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.45,14.15,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,20,6,45,15.0,2.0,1.85,7.15,2.0,0.0,0.0
2018,11,20,7,0,30.0,4.0,1.8,7.2,4.0,0.0,0.0
2018,11,20,7,15,138.0,17.0,1.85,7.95,26.5,14.51,0.0
2018,11,20,7,30,246.0,30.0,1.9,8.7,49.0,25.18,13.01
2018,11,20,7,45,327.5,41.0,1.9,9.45,83.5,33.84,23.96
2018,11,20,8,0,409.0,52.0,1.9,10.2,118.0,42.35,32.19
2018,11,20,8,15,398.5,65.5,1.9,10.8,145.5,49.66,39.08
2018,11,20,8,30,388.0,79.0,1.9,11.4,173.0,58.82,47.44
2018,11,20,8,45,493.0,81.0,1.95,12.0,221.5,62.6,50.81
2018,11,20,9,0,598.0,83.0,2.0,12.6,270.0,63.61,51.61
2018,11,20,9,15,494.5,106.0,2.05,13.15,273.0,76.66,63.04
2018,11,20,9,30,391.0,129.0,2.1,13.7,276.0,90.24,74.78
2018,11,20,9,45,341.0,148.0,2.1,14.2,284.0,105.13,87.54
2018,11,20,10,0,291.0,167.0,2.1,14.7,292.0,115.87,96.54
2018,11,20,10,15,399.5,158.0,2.15,14.95,340.0,121.63,88.46
2018,11,20,10,30,508.0,149.0,2.2,15.2,388.0,153.27,102.45
2018,11,20,10,45,561.5,141.0,2.25,15.45,414.5,187.92,125.79
2018,11,20,11,0,615.0,133.0,2.3,15.7,441.0,228.75,157.9
2018,11,20,11,15,612.5,137.5,2.3,15.75,449.5,267.92,192.91
2018,11,20,11,30,610.0,142.0,2.3,15.8,458.0,306.0,227.48
2018,11,20,11,45,586.0,150.0,2.35,15.85,455.0,338.35,257.8
2018,11,20,12,0,562.0,158.0,2.4,15.9,452.0,363.68,281.92
2018,11,20,12,15,543.0,162.5,2.4,15.9,445.0,388.53,304.9
2018,11,20,12,30,524.0,167.0,2.4,15.9,438.0,410.66,325.09
2018,11,20,12,45,536.5,159.5,2.45,15.9,431.5,435.04,346.69
2018,11,20,13,0,549.0,152.0,2.5,15.9,425.0,458.31,367.2
2018,11,20,13,15,504.0,156.0,2.45,15.85,399.5,458.71,369.2
2018,11,20,13,30,459.0,160.0,2.4,15.8,374.0,455.0,367.69
2018,11,20,13,45,560.5,129.0,2.4,15.75,376.0,503.01,407.94
2018,11,20,14,0,662.0,98.0,2.4,15.7,378.0,559.05,453.77
2018,11,20,14,15,573.0,103.0,2.35,15.55,332.5,521.06,425.03
2018,11,20,14,30,484.0,108.0,2.3,15.4,287.0,471.45,387.17
2018,11,20,14,45,318.5,115.0,2.25,15.3,228.0,359.66,297.79
2018,11,20,15,0,153.0,122.0,2.2,15.2,169.0,247.73,205.01
2018,11,20,15,15,124.5,105.5,2.2,15.2,140.0,213.38,176.66
2018,11,20,15,30,96.0,89.0,2.2,15.2,111.0,178.01,146.56
2018,11,20,15,45,99.0,71.5,1.95,14.45,90.5,162.24,133.18
2018,11,20,16,0,102.0,54.0,1.7,13.7,70.0,145.11,117.85
2018,11,20,16,15,68.0,38.5,1.7,13.35,47.5,104.93,81.12
2018,11,20,16,30,34.0,23.0,1.7,13.0,25.0,58.62,28.51
2018,11,20,16,45,25.0,12.0,1.7,12.6,13.0,26.47,0.0
2018,11,20,17,0,16.0,1.0,1.7,12.2,1.0,0.0,0.0
2018,11,20,17,15,8.0,0.5,1.7,12.25,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,21,6,45,9.0,1.5,3.1,12.5,1.5,0.0,0.0
2018,11,21,7,0,18.0,3.0,3.1,12.5,3.0,0.0,0.0
2018,11,21,7,15,18.5,11.5,3.1,12.55,12.0,9.82,0.0
2018,11,21,7,30,19.0,20.0,3.1,12.6,21.0,16.63,5.93
2018,11,21,7,45,29.0,29.0,3.1,12.65,32.5,23.59,14.68
2018,11,21,8,0,39.0,38.0,3.1,12.7,44.0,30.71,21.53
2018,11,21,8,15,23.5,48.0,3.05,12.75,52.0,39.28,29.49
2018,11,21,8,30,8.0,58.0,3.0,12.8,60.0,47.53,37.07
2018,11,21,8,45,21.0,48.5,2.95,12.8,55.0,40.46,30.83
2018,11,21,9,0,34.0,39.0,2.9,12.8,50.0,31.99,23.23
2018,11,21,9,15,17.0,34.5,2.9,12.9,40.0,29.42,20.89
2018,11,21,9,30,0.0,30.0,2.9,13.0,30.0,24.75,16.65
2018,11,21,9,45,0.0,46.5,2.85,13.1,46.5,38.45,28.89
2018,11,21,10,0,0.0,63.0,2.8,13.2,63.0,52.2,41.06
2018,11,21,10,15,1.0,80.0,2.9,13.35,80.5,66.45,51.09
2018,11,21,10,30,2.0,97.0,3.0,13.5,98.0,79.96,62.32
2018,11,21,10,45,1.5,114.0,3.05,13.65,114.5,93.41,73.5
2018,11,21,11,0,1.0,131.0,3.1,13.8,131.0,106.96,84.73
2018,11,21,11,15,0.5,105.5,3.1,13.9,105.5,87.25,68.16
2018,11,21,11,30,0.0,80.0,3.1,14.0,80.0,66.44,50.66
2018,11,21,11,45,2.0,91.0,3.1,14.05,92.0,76.27,58.86
2018,11,21,12,0,4.0,102.0,3.1,14.1,104.0,86.25,67.19
2018,11,21,12,15,3.5,108.0,3.0,14.1,110.0,91.31,71.45
2018,11,21,12,30,3.0,114.0,2.9,14.1,116.0,96.43,75.78
2018,11,21,12,45,2.5,113.5,2.75,14.1,115.0,96.1,75.55
2018,11,21,13,0,2.0,113.0,2.6,14.1,114.0,95.75,75.33
2018,11,21,13,15,13.5,130.0,2.5,14.1,136.5,117.77,93.98
2018,11,21,13,30,25.0,147.0,2.4,14.1,159.0,148.49,119.85
2018,11,21,13,45,136.5,133.5,2.3,14.1,191.5,217.44,179.04
2018,11,21,14,0,248.0,120.0,2.2,14.1,224.0,292.24,242.34
2018,11,21,14,15,425.0,85.5,2.05,14.05,248.0,401.72,333.41
2018,11,21,14,30,602.0,51.0,1.9,14.0,272.0,486.72,403.35
2018,11,21,14,45,637.0,49.5,1.75,13.9,262.0,518.38,428.21
2018,11,21,15,0,672.0,48.0,1.6,13.8,252.0,548.39,450.95
2018,11,21,15,15,555.0,42.5,1.6,13.8,195.0,464.64,385.01
2018,11,21,15,30,438.0,37.0,1.6,13.8,138.0,380.62,317.45
2018,11,21,15,45,263.5,26.5,1.3,13.2,83.5,244.14,203.81
2018,11,21,16,0,89.0,16.0,1.0,12.6,29.0,96.98,78.0
2018,11,21,16,15,51.0,10.0,1.0,12.1,17.0,61.83,46.2
2018,11,21,16,30,13.0,4.0,1.0,11.6,5.0,15.93,3.24
2018,11,21,16,45,6.5,2.0,1.05,11.1,2.5,5.91,0.0
2018,11,21,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,6,45,13.5,2.0,1.55,10.4,1.5,0.0,0.0
2018,11,22,7,0,27.0,4.0,1.5,10.4,3.0,0.0,0.0
2018,11,22,7,15,166.5,13.5,1.55,10.65,24.0,11.52,0.0
2018,11,22,7,30,306.0,23.0,1.6,10.9,45.0,19.1,6.93
2018,11,22,7,45,362.5,30.5,1.65,11.2,74.0,24.87,15.83
2018,11,22,8,0,419.0,38.0,1.7,11.5,103.0,30.57,21.51
2018,11,22,8,15,288.0,46.5,1.85,11.65,97.5,35.3,26.07
2018,11,22,8,30,157.0,55.0,2.0,11.8,92.0,42.47,32.69
2018,11,22,8,45,118.0,56.5,2.1,12.0,87.0,43.22,33.42
2018,11,22,9,0,79.0,58.0,2.2,12.2,82.0,46.64,36.49
2018,11,22,9,15,60.0,62.0,2.35,12.45,81.5,49.46,38.95
2018,11,22,9,30,41.0,66.0,2.5,12.7,81.0,54.47,43.33
2018,11,22,9,45,45.0,109.5,2.6,12.95,127.5,85.65,70.89
2018,11,22,10,0,49.0,153.0,2.7,13.2,174.0,113.9,95.5
2018,11,22,10,15,43.0,157.5,2.85,13.4,176.5,119.37,94.82
2018,11,22,10,30,37.0,162.0,3.0,13.6,179.0,127.01,100.31
2018,11,22,10,45,20.0,147.5,3.15,13.8,156.5,121.18,95.81
2018,11,22,11,0,3.0,133.0,3.3,14.0,134.0,108.84,86.14
2018,11,22,11,15,14.0,151.5,3.4,14.0,158.5,126.67,100.55
2018,11,22,11,30,25.0,170.0,3.5,14.0,183.0,146.16,116.42
2018,11,22,11,45,19.0,159.5,3.6,14.0,169.5,137.66,109.66
2018,11,22,12,0,13.0,149.0,3.7,14.0,156.0,128.39,102.21
2018,11,22,12,15,6.5,124.5,3.75,13.95,128.0,106.34,84.04
2018,11,22,12,30,0.0,100.0,3.8,13.9,100.0,83.22,64.8
2018,11,22,12,45,0.5,98.5,3.85,13.85,98.5,82.3,64.1
2018,11,22,13,0,1.0,97.0,3.9,13.8,97.0,81.41,63.44
2018,11,22,13,15,0.5,74.0,4.0,13.7,74.0,61.69,46.87
2018,11,22,13,30,0.0,51.0,4.1,13.6,51.0,42.22,30.43
2018,11,22,13,45,0.0,58.0,4.15,13.55,58.0,48.04,35.45
2018,11,22,14,0,0.0,65.0,4.2,13.5,65.0,53.87,40.49
2018,11,22,14,15,0.0,53.0,4.25,13.35,53.0,43.86,32.03
2018,11,22,14,30,0.0,41.0,4.3,13.2,41.0,33.87,23.54
2018,11,22,14,45,2.0,57.5,4.35,13.05,58.0,48.97,36.63
2018,11,22,15,0,4.0,74.0,4.4,12.9,75.0,66.07,51.41
2018,11,22,15,15,4.5,77.5,4.4,12.9,78.5,72.22,56.63
2018,11,22,15,30,5.0,81.0,4.4,12.9,82.0,81.13,64.05
2018,11,22,15,45,2.5,61.5,4.4,12.65,62.0,59.97,45.61
2018,11,22,16,0,0.0,42.0,4.4,12.4,42.0,37.87,26.32
2018,11,22,16,15,4.5,30.5,4.4,12.4,31.0,30.64,19.41
2018,11,22,16,30,9.0,19.0,4.4,12.4,20.0,25.36,7.23
2018,11,22,16,45,9.0,10.5,4.4,12.35,11.0,14.77,0.0
2018,11,22,17,0,9.0,2.0,4.4,12.3,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.4,12.35,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.0,2.4,11.35,2.0,1.71,0.0
2018,11,23,7,30,0.0,4.0,2.5,11.5,4.0,3.28,0.0
2018,11,23,7,45,0.0,5.5,2.55,11.6,5.5,4.51,0.0
2018,11,23,8,0,0.0,7.0,2.6,11.7,7.0,5.74,0.0
2018,11,23,8,15,0.0,8.0,2.7,11.9,8.0,6.57,0.24
2018,11,23,8,30,0.0,9.0,2.8,12.1,9.0,7.39,1.02
2018,11,23,8,45,0.0,10.5,2.85,12.25,10.5,8.63,2.16
2018,11,23,9,0,0.0,12.0,2.9,12.4,12.0,9.87,3.29
2018,11,23,9,15,0.0,14.0,3.0,12.6,14.0,11.52,4.77
2018,11,23,9,30,0.0,16.0,3.1,12.8,16.0,13.18,6.25
2018,11,23,9,45,0.0,17.5,3.2,13.0,17.5,14.42,7.34
2018,11,23,10,0,0.0,19.0,3.3,13.2,19.0,15.67,8.43
2018,11,23,10,15,0.0,33.0,3.35,13.35,33.0,27.26,17.75
2018,11,23,10,30,0.0,47.0,3.4,13.5,47.0,38.89,27.63
2018,11,23,10,45,0.0,48.5,3.5,13.6,48.5,40.15,28.64
2018,11,23,11,0,0.0,50.0,3.6,13.7,50.0,41.4,29.65
2018,11,23,11,15,0.0,56.0,3.7,13.75,56.0,46.4,33.86
2018,11,23,11,30,0.0,62.0,3.8,13.8,62.0,51.4,38.06
2018,11,23,11,45,2.0,70.5,3.85,13.85,71.5,59.17,44.55
2018,11,23,12,0,4.0,79.0,3.9,13.9,81.0,67.12,51.23
2018,11,23,12,15,2.0,79.0,3.95,13.95,80.0,66.44,50.69
2018,11,23,12,30,0.0,79.0,4.0,14.0,79.0,65.59,50.0
2018,11,23,12,45,30.5,93.5,4.0,14.05,108.5,95.82,75.6
2018,11,23,13,0,61.0,108.0,4.0,14.1,138.0,133.13,107.26
2018,11,23,13,15,131.5,150.5,4.0,14.1,211.5,217.84,178.46
2018,11,23,13,30,202.0,193.0,4.0,14.1,285.0,309.87,254.72
2018,11,23,13,45,151.0,144.5,4.0,14.15,211.5,237.07,195.54
2018,11,23,14,0,100.0,96.0,4.0,14.2,138.0,159.63,131.45
2018,11,23,14,15,72.0,84.0,4.0,14.15,113.0,132.24,108.45
2018,11,23,14,30,44.0,72.0,4.0,14.1,88.0,94.13,75.92
2018,11,23,14,45,22.5,54.5,4.0,14.1,62.5,63.25,49.25
2018,11,23,15,0,1.0,37.0,4.0,14.1,37.0,31.23,21.26
2018,11,23,15,15,88.0,33.5,4.0,14.1,53.5,104.14,86.05
2018,11,23,15,30,175.0,30.0,4.0,14.1,70.0,174.62,147.24
2018,11,23,15,45,115.0,25.0,4.0,14.0,49.0,128.13,105.82
2018,11,23,16,0,55.0,20.0,4.0,13.9,28.0,68.74,53.5
2018,11,23,16,15,33.5,13.0,4.0,13.85,17.5,45.51,31.98
2018,11,23,16,30,12.0,6.0,4.0,13.8,7.0,14.25,1.08
2018,11,23,16,45,12.0,4.0,3.95,13.75,4.5,11.13,0.0
2018,11,23,17,0,12.0,2.0,3.9,13.7,2.0,0.0,0.0
2018,11,23,17,15,6.0,1.0,3.8,13.7,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,2.1,10.55,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,2.1,10.5,2.0,0.0,0.0
2018,11,24,7,15,151.0,13.0,2.2,10.75,21.5,11.1,0.0
2018,11,24,7,30,272.0,23.0,2.3,11.0,41.0,19.2,4.67
2018,11,24,7,45,354.5,32.5,2.4,11.25,74.0,26.76,17.2
2018,11,24,8,0,437.0,42.0,2.5,11.5,107.0,34.21,24.62
2018,11,24,8,15,550.0,43.5,2.5,11.7,151.5,35.11,25.82
2018,11,24,8,30,663.0,45.0,2.5,11.9,196.0,39.55,30.01
2018,11,24,8,45,715.0,47.0,2.55,12.15,237.0,41.15,31.53
2018,11,24,9,0,767.0,49.0,2.6,12.4,278.0,42.87,33.07
2018,11,24,9,15,791.5,51.0,2.6,12.75,313.0,49.47,38.92
2018,11,24,9,30,816.0,53.0,2.6,13.1,348.0,51.59,40.7
2018,11,24,9,45,826.5,57.0,2.6,13.5,378.0,54.95,43.56
2018,11,24,10,0,837.0,61.0,2.6,13.9,408.0,58.2,46.29
2018,11,24,10,15,718.5,92.5,2.55,14.25,403.0,81.91,53.71
2018,11,24,10,30,600.0,124.0,2.5,14.6,398.0,138.6,88.61
2018,11,24,10,45,668.0,112.5,2.5,14.95,428.5,175.61,111.61
2018,11,24,11,0,736.0,101.0,2.5,15.3,459.0,218.52,144.4
2018,11,24,11,15,816.5,83.0,2.5,15.5,488.5,267.4,184.65
2018,11,24,11,30,897.0,65.0,2.5,15.7,518.0,320.25,229.84
2018,11,24,11,45,869.5,72.0,2.5,15.9,514.0,361.19,268.87
2018,11,24,12,0,842.0,79.0,2.5,16.1,510.0,397.35,303.19
2018,11,24,12,15,756.5,99.5,2.5,16.15,484.5,419.61,326.32
2018,11,24,12,30,671.0,120.0,2.5,16.2,459.0,433.03,341.13
2018,11,24,12,45,656.0,121.0,2.5,16.25,446.0,456.23,362.3
2018,11,24,13,0,641.0,122.0,2.5,16.3,433.0,476.49,380.58
2018,11,24,13,15,714.0,99.5,2.55,16.25,434.0,519.45,416.77
2018,11,24,13,30,787.0,77.0,2.6,16.2,435.0,561.35,451.97
2018,11,24,13,45,664.0,97.0,2.65,16.15,387.5,532.41,431.0
2018,11,24,14,0,541.0,117.0,2.7,16.1,340.0,493.43,401.75
2018,11,24,14,15,334.0,131.0,2.75,15.9,265.5,381.65,313.41
2018,11,24,14,30,127.0,145.0,2.8,15.7,191.0,242.65,199.39
2018,11,24,14,45,163.5,129.5,2.85,15.55,182.0,255.76,211.96
2018,11,24,15,0,200.0,114.0,2.9,15.4,173.0,282.1,234.61
2018,11,24,15,15,254.5,94.5,2.9,15.4,158.5,301.07,251.19
2018,11,24,15,30,309.0,75.0,2.9,15.4,144.0,334.04,278.07
2018,11,24,15,45,378.5,58.5,3.0,14.45,125.5,363.88,302.28
2018,11,24,16,0,448.0,42.0,3.1,13.5,107.0,395.07,324.65
2018,11,24,16,15,356.0,33.0,3.2,13.1,73.5,320.56,253.29
2018,11,24,16,30,264.0,24.0,3.3,12.7,40.0,232.22,93.12
2018,11,24,16,45,141.5,13.5,3.35,12.3,21.0,102.18,0.0
2018,11,24,17,0,19.0,3.0,3.4,11.9,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.4,11.7,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.15,9.25,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.1,9.2,2.0,0.0,0.0
2018,11,25,7,15,103.0,13.0,1.05,9.55,18.0,11.1,0.0
2018,11,25,7,30,179.0,23.0,1.0,9.9,34.0,17.94,2.54
2018,11,25,7,45,326.0,31.5,0.95,10.2,71.5,25.87,16.43
2018,11,25,8,0,473.0,40.0,0.9,10.5,109.0,32.73,23.42
2018,11,25,8,15,545.0,44.5,0.8,10.95,148.0,35.96,26.7
2018,11,25,8,30,617.0,49.0,0.7,11.4,187.0,42.78,33.02
2018,11,25,8,45,562.5,66.0,0.65,11.85,210.0,51.62,41.02
2018,11,25,9,0,508.0,83.0,0.6,12.3,233.0,63.55,51.64
2018,11,25,9,15,663.0,69.0,0.55,12.85,290.5,52.97,42.05
2018,11,25,9,30,818.0,55.0,0.5,13.4,348.0,53.04,41.99
2018,11,25,9,45,835.5,57.0,0.45,13.9,379.0,55.02,43.59
2018,11,25,10,0,853.0,59.0,0.4,14.4,410.0,56.93,45.12
2018,11,25,10,15,865.5,60.0,0.45,14.7,434.5,71.65,44.67
2018,11,25,10,30,878.0,61.0,0.5,15.0,459.0,122.29,64.98
2018,11,25,10,45,869.5,65.5,0.6,15.3,473.0,173.23,100.18
2018,11,25,11,0,861.0,70.0,0.7,15.6,487.0,222.35,140.77
2018,11,25,11,15,875.5,68.5,0.75,15.75,500.5,269.93,182.2
2018,11,25,11,30,890.0,67.0,0.8,15.9,514.0,317.3,224.54
2018,11,25,11,45,896.0,66.0,0.85,16.0,519.0,361.87,264.95
2018,11,25,12,0,902.0,65.0,0.9,16.1,524.0,405.04,303.7
2018,11,25,12,15,897.0,66.0,0.9,16.15,519.5,443.96,338.36
2018,11,25,12,30,892.0,67.0,0.9,16.2,515.0,480.34,370.16
2018,11,25,12,45,828.5,78.5,0.85,16.25,487.5,497.51,386.55
2018,11,25,13,0,765.0,90.0,0.8,16.3,460.0,507.42,396.65
2018,11,25,13,15,774.0,84.5,0.85,16.4,446.5,534.19,419.56
2018,11,25,13,30,783.0,79.0,0.9,16.5,433.0,558.77,440.35
2018,11,25,13,45,755.0,81.0,0.95,16.6,407.0,566.58,448.21
2018,11,25,14,0,727.0,83.0,1.0,16.7,381.0,572.96,454.81
2018,11,25,14,15,682.0,82.0,1.05,16.6,345.0,559.63,446.86
2018,11,25,14,30,637.0,81.0,1.1,16.5,309.0,542.32,435.66
2018,11,25,14,45,554.5,84.0,1.15,16.45,267.5,500.52,404.85
2018,11,25,15,0,472.0,87.0,1.2,16.4,226.0,448.86,365.65
2018,11,25,15,15,359.0,83.5,1.2,16.4,180.5,373.4,305.79
2018,11,25,15,30,246.0,80.0,1.2,16.4,135.0,281.52,231.12
2018,11,25,15,45,220.0,65.0,1.15,15.6,106.5,248.49,203.77
2018,11,25,16,0,194.0,50.0,1.1,14.8,78.0,229.92,186.06
2018,11,25,16,15,153.5,36.0,1.2,14.4,53.5,187.87,145.13
2018,11,25,16,30,113.0,22.0,1.3,14.0,29.0,130.36,43.77
2018,11,25,16,45,68.5,12.5,1.4,13.6,15.5,54.42,0.0
2018,11,25,17,0,24.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.55,13.1,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,26,6,45,5.0,0.5,1.6,9.45,0.5,0.0,0.0
2018,11,26,7,0,10.0,1.0,1.6,9.5,1.0,0.0,0.0
2018,11,26,7,15,11.5,9.0,1.65,9.85,9.5,7.68,0.0
2018,11,26,7,30,13.0,17.0,1.7,10.2,18.0,14.13,0.0
2018,11,26,7,45,11.5,32.0,1.75,10.5,33.0,25.77,16.13
2018,11,26,8,0,10.0,47.0,1.8,10.8,48.0,37.51,27.52
2018,11,26,8,15,15.5,62.5,1.8,11.15,65.5,48.77,38.03
2018,11,26,8,30,21.0,78.0,1.8,11.5,83.0,60.16,48.49
2018,11,26,8,45,57.5,96.5,1.8,11.85,112.5,73.43,60.46
2018,11,26,9,0,94.0,115.0,1.8,12.2,142.0,84.35,70.17
2018,11,26,9,15,85.5,124.0,1.7,12.55,151.0,90.63,75.59
2018,11,26,9,30,77.0,133.0,1.6,12.9,160.0,99.78,83.47
2018,11,26,9,45,89.0,151.0,1.5,13.3,185.0,111.69,93.63
2018,11,26,10,0,101.0,169.0,1.4,13.7,210.0,119.12,99.77
2018,11,26,10,15,187.0,175.0,1.3,14.2,257.0,127.55,100.05
2018,11,26,10,30,273.0,181.0,1.2,14.7,304.0,149.41,109.79
2018,11,26,10,45,261.5,192.0,1.1,15.25,313.5,175.27,128.68
2018,11,26,11,0,250.0,203.0,1.0,15.8,323.0,200.05,148.79
2018,11,26,11,15,194.0,209.5,0.95,16.05,304.0,210.12,159.84
2018,11,26,11,30,138.0,216.0,0.9,16.3,285.0,213.33,165.11
2018,11,26,11,45,79.5,201.0,0.9,16.55,241.0,191.26,149.68
2018,11,26,12,0,21.0,186.0,0.9,16.8,197.0,161.39,127.13
2018,11,26,12,15,167.5,185.0,0.85,16.7,269.0,231.48,182.19
2018,11,26,12,30,314.0,184.0,0.8,16.6,341.0,313.17,246.26
2018,11,26,12,45,391.5,173.5,0.7,16.55,364.5,366.1,287.79
2018,11,26,13,0,469.0,163.0,0.6,16.5,388.0,415.99,326.85
2018,11,26,13,15,588.5,128.5,0.6,16.3,400.5,474.24,373.04
2018,11,26,13,30,708.0,94.0,0.6,16.1,413.0,530.05,417.24
2018,11,26,13,45,594.0,110.0,0.55,15.85,367.5,499.45,395.09
2018,11,26,14,0,480.0,126.0,0.5,15.6,322.0,455.29,362.9
2018,11,26,14,15,357.0,133.5,0.55,15.45,273.0,397.18,319.54
2018,11,26,14,30,234.0,141.0,0.6,15.3,224.0,321.21,260.7
2018,11,26,14,45,197.0,119.0,0.6,15.1,184.0,277.84,227.34
2018,11,26,15,0,160.0,97.0,0.6,14.9,144.0,231.71,190.56
2018,11,26,15,15,159.5,80.5,0.6,14.9,121.5,215.6,177.84
2018,11,26,15,30,159.0,64.0,0.6,14.9,99.0,197.93,163.15
2018,11,26,15,45,209.0,56.0,0.8,14.4,92.0,242.85,199.68
2018,11,26,16,0,259.0,48.0,1.0,13.9,85.0,270.46,219.75
2018,11,26,16,15,185.5,34.0,1.05,13.65,56.0,205.5,158.86
2018,11,26,16,30,112.0,20.0,1.1,13.4,27.0,125.17,36.31
2018,11,26,16,45,56.0,10.0,1.1,13.15,13.5,44.2,0.0
2018,11,26,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.35,10.7,1.5,1.28,0.0
2018,11,27,7,30,0.0,3.0,2.5,11.0,3.0,2.46,0.0
2018,11,27,7,45,0.0,4.5,2.6,11.25,4.5,3.69,0.0
2018,11,27,8,0,0.0,6.0,2.7,11.5,6.0,4.92,0.0
2018,11,27,8,15,0.0,7.5,2.8,11.75,7.5,6.15,0.0
2018,11,27,8,30,0.0,9.0,2.9,12.0,9.0,7.39,1.01
2018,11,27,8,45,0.0,16.5,3.0,12.2,16.5,13.57,6.63
2018,11,27,9,0,0.0,24.0,3.1,12.4,24.0,19.77,12.25
2018,11,27,9,15,0.0,31.5,3.2,12.5,31.5,25.99,17.85
2018,11,27,9,30,0.0,39.0,3.3,12.6,39.0,32.21,23.42
2018,11,27,9,45,0.0,31.5,3.35,12.75,31.5,26.0,17.78
2018,11,27,10,0,0.0,24.0,3.4,12.9,24.0,19.8,12.16
2018,11,27,10,15,0.0,22.0,3.4,13.0,22.0,18.15,9.97
2018,11,27,10,30,0.0,20.0,3.4,13.1,20.0,16.5,8.53
2018,11,27,10,45,0.0,25.0,3.45,13.15,25.0,20.64,12.06
2018,11,27,11,0,0.0,30.0,3.5,13.2,30.0,24.79,15.58
2018,11,27,11,15,0.0,45.0,3.45,13.25,45.0,37.24,26.18
2018,11,27,11,30,0.0,60.0,3.4,13.3,60.0,49.73,36.77
2018,11,27,11,45,0.0,54.0,3.4,13.3,54.0,44.73,32.5
2018,11,27,12,0,0.0,48.0,3.4,13.3,48.0,39.74,28.26
2018,11,27,12,15,0.0,45.5,3.2,13.4,45.5,37.66,26.49
2018,11,27,12,30,0.0,43.0,3.0,13.5,43.0,35.58,24.73
2018,11,27,12,45,0.0,42.5,2.75,13.6,42.5,35.17,24.38
2018,11,27,13,0,0.0,42.0,2.5,13.7,42.0,34.75,24.04
2018,11,27,13,15,0.5,54.5,2.4,13.7,54.5,45.41,33.15
2018,11,27,13,30,1.0,67.0,2.3,13.7,67.0,56.13,42.31
2018,11,27,13,45,12.5,83.5,2.15,13.7,88.5,77.13,60.41
2018,11,27,14,0,24.0,100.0,2.0,13.7,110.0,105.63,84.81
2018,11,27,14,15,25.0,108.0,1.9,13.6,117.5,116.53,94.16
2018,11,27,14,30,26.0,116.0,1.8,13.5,125.0,128.97,104.8
2018,11,27,14,45,13.0,88.5,1.7,13.45,93.0,85.62,68.03
2018,11,27,15,0,0.0,61.0,1.6,13.4,61.0,50.69,38.0
2018,11,27,15,15,0.0,38.5,1.6,13.4,38.5,31.79,21.78
2018,11,27,15,30,0.0,16.0,1.6,13.4,16.0,13.16,5.68
2018,11,27,15,45,0.0,14.0,1.4,13.15,14.0,11.51,4.19
2018,11,27,16,0,0.0,12.0,1.2,12.9,12.0,9.86,2.66
2018,11,27,16,15,0.0,8.5,1.1,12.75,8.5,6.98,0.0
2018,11,27,16,30,0.0,5.0,1.0,12.6,5.0,4.1,0.0
2018,11,27,16,45,0.0,2.5,0.95,12.4,2.5,2.13,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,28,7,15,7.5,5.5,1.3,11.15,6.0,4.69,0.0
2018,11,28,7,30,15.0,11.0,1.3,11.4,12.0,9.3,0.0
2018,11,28,7,45,175.5,24.5,1.3,11.65,48.0,18.99,10.05
2018,11,28,8,0,336.0,38.0,1.3,11.9,84.0,30.69,21.33
2018,11,28,8,15,330.0,47.0,1.4,12.1,105.0,37.15,27.51
2018,11,28,8,30,324.0,56.0,1.5,12.3,126.0,42.24,32.32
2018,11,28,8,45,166.5,71.0,1.55,12.45,107.5,53.7,42.72
2018,11,28,9,0,9.0,86.0,1.6,12.6,89.0,68.68,56.14
2018,11,28,9,15,8.5,101.0,1.6,12.8,104.0,79.96,66.1
2018,11,28,9,30,8.0,116.0,1.6,13.0,119.0,91.08,75.8
2018,11,28,9,45,47.0,140.5,1.6,13.15,159.5,104.79,87.69
2018,11,28,10,0,86.0,165.0,1.6,13.3,200.0,120.53,101.25
2018,11,28,10,15,94.5,169.5,1.65,13.5,210.0,125.3,105.13
2018,11,28,10,30,103.0,174.0,1.7,13.7,220.0,134.26,104.16
2018,11,28,10,45,59.5,151.5,1.7,13.85,178.5,125.67,97.77
2018,11,28,11,0,16.0,129.0,1.7,14.0,137.0,107.71,84.63
2018,11,28,11,15,150.5,159.5,1.75,14.15,234.0,162.4,124.61
2018,11,28,11,30,285.0,190.0,1.8,14.3,331.0,234.0,179.37
2018,11,28,11,45,298.5,196.5,1.85,14.45,345.0,261.94,203.24
2018,11,28,12,0,312.0,203.0,1.9,14.6,359.0,290.82,227.99
2018,11,28,12,15,249.0,209.0,2.0,14.7,333.0,288.88,229.13
2018,11,28,12,30,186.0,215.0,2.1,14.8,307.0,275.44,220.3
2018,11,28,12,45,256.0,199.5,2.15,14.9,323.0,313.98,252.21
2018,11,28,13,0,326.0,184.0,2.2,15.0,339.0,349.68,282.0
2018,11,28,13,15,533.0,137.0,2.3,14.95,379.5,442.81,358.1
2018,11,28,13,30,740.0,90.0,2.4,14.9,420.0,540.01,436.71
2018,11,28,13,45,766.5,81.0,2.5,14.8,406.0,566.88,459.82
2018,11,28,14,0,793.0,72.0,2.6,14.7,392.0,593.38,482.92
2018,11,28,14,15,769.0,70.0,2.6,14.55,361.0,593.26,484.71
2018,11,28,14,30,745.0,68.0,2.6,14.4,330.0,589.52,483.53
2018,11,28,14,45,678.5,65.5,2.65,14.25,285.0,556.87,459.37
2018,11,28,15,0,612.0,63.0,2.7,14.1,240.0,517.66,429.37
2018,11,28,15,15,368.0,67.5,2.7,14.1,169.5,355.77,297.61
2018,11,28,15,30,124.0,72.0,2.7,14.1,99.0,171.88,142.31
2018,11,28,15,45,89.5,48.0,2.6,13.5,65.5,119.22,97.36
2018,11,28,16,0,55.0,24.0,2.5,12.9,32.0,75.18,58.74
2018,11,28,16,15,27.5,14.0,2.5,12.75,18.0,34.79,22.8
2018,11,28,16,30,0.0,4.0,2.5,12.6,4.0,3.28,0.0
2018,11,28,16,45,0.0,2.0,2.5,12.45,2.0,1.71,0.0
2018,11,28,17,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
