Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,18,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,7,15,6.5,2.0,2.4,8.6,2.0,0.0,0.0
2018,12,20,7,30,13.0,4.0,2.4,8.7,4.0,3.41,0.0
2018,12,20,7,45,16.5,16.5,2.4,8.8,17.5,13.46,0.0
2018,12,20,8,0,20.0,29.0,2.4,8.9,31.0,23.25,12.69
2018,12,20,8,15,42.0,45.0,2.4,9.1,51.0,35.35,25.41
2018,12,20,8,30,64.0,61.0,2.4,9.3,71.0,46.59,36.1
2018,12,20,8,45,80.0,76.0,2.35,9.5,92.5,57.4,46.21
2018,12,20,9,0,96.0,91.0,2.3,9.7,114.0,67.99,55.98
2018,12,20,9,15,131.5,105.5,2.25,9.9,142.0,78.21,65.26
2018,12,20,9,30,167.0,120.0,2.2,10.1,170.0,88.24,74.23
2018,12,20,9,45,167.0,128.5,2.15,10.35,183.5,94.22,79.45
2018,12,20,10,0,167.0,137.0,2.1,10.6,197.0,100.03,84.46
2018,12,20,10,15,98.5,111.5,2.1,10.7,147.5,84.0,70.04
2018,12,20,10,30,30.0,86.0,2.1,10.8,98.0,69.61,57.1
2018,12,20,10,45,16.0,85.5,2.05,10.95,92.0,70.54,54.63
2018,12,20,11,0,2.0,85.0,2.0,11.1,86.0,70.55,55.02
2018,12,20,11,15,5.5,116.5,2.05,11.25,119.0,96.05,76.44
2018,12,20,11,30,9.0,148.0,2.1,11.4,152.0,122.05,98.1
2018,12,20,11,45,11.5,152.5,2.15,11.5,158.0,127.62,102.62
2018,12,20,12,0,14.0,157.0,2.2,11.6,164.0,133.47,107.47
2018,12,20,12,15,9.0,142.5,2.2,11.65,147.0,121.3,97.45
2018,12,20,12,30,4.0,128.0,2.2,11.7,130.0,108.19,86.57
2018,12,20,12,45,3.5,127.0,2.2,11.75,128.5,107.78,86.3
2018,12,20,13,0,3.0,126.0,2.2,11.8,127.0,107.35,85.99
2018,12,20,13,15,2.0,124.5,2.2,11.8,125.0,106.24,85.14
2018,12,20,13,30,1.0,123.0,2.2,11.8,123.0,105.14,84.3
2018,12,20,13,45,0.5,114.0,2.25,11.75,114.0,97.46,77.92
2018,12,20,14,0,0.0,105.0,2.3,11.7,105.0,89.64,71.41
2018,12,20,14,15,0.0,90.0,2.25,11.6,90.0,76.36,60.21
2018,12,20,14,30,0.0,75.0,2.2,11.5,75.0,62.92,48.79
2018,12,20,14,45,0.0,72.5,2.2,11.4,72.5,61.21,47.39
2018,12,20,15,0,0.0,70.0,2.2,11.3,70.0,59.78,46.18
2018,12,20,15,15,9.0,65.5,2.2,11.3,67.5,62.57,48.74
2018,12,20,15,30,18.0,61.0,2.2,11.3,65.0,72.08,56.92
2018,12,20,15,45,9.0,48.0,2.15,10.95,50.0,48.0,35.75
2018,12,20,16,0,0.0,35.0,2.1,10.6,35.0,29.65,19.47
2018,12,20,16,15,9.0,24.5,2.15,10.55,25.0,29.12,18.12
2018,12,20,16,30,18.0,14.0,2.2,10.5,15.0,29.55,5.7
2018,12,20,16,45,18.0,8.5,2.2,10.45,8.5,18.38,0.0
2018,12,20,17,0,18.0,3.0,2.2,10.4,2.0,0.0,0.0
2018,12,20,17,15,9.0,1.5,2.15,10.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,21,7,15,23.0,2.5,2.55,7.95,2.5,0.0,0.0
2018,12,21,7,30,46.0,5.0,2.6,8.2,5.0,4.27,0.0
2018,12,21,7,45,216.5,16.0,2.7,8.45,32.0,13.66,0.0
2018,12,21,8,0,387.0,27.0,2.8,8.7,59.0,22.59,11.98
2018,12,21,8,15,365.5,38.5,2.85,8.85,82.5,31.64,22.14
2018,12,21,8,30,344.0,50.0,2.9,9.0,106.0,38.37,28.77
2018,12,21,8,45,412.5,57.5,2.95,9.15,142.0,45.7,35.73
2018,12,21,9,0,481.0,65.0,3.0,9.3,178.0,51.1,40.82
2018,12,21,9,15,506.0,73.0,2.95,9.6,209.0,56.57,45.84
2018,12,21,9,30,531.0,81.0,2.9,9.9,240.0,61.96,50.68
2018,12,21,9,45,495.5,95.5,2.85,10.15,256.5,69.84,57.7
2018,12,21,10,0,460.0,110.0,2.8,10.4,273.0,78.79,65.6
2018,12,21,10,15,432.0,125.5,2.8,10.75,288.0,88.24,73.86
2018,12,21,10,30,404.0,141.0,2.8,11.1,303.0,101.07,85.05
2018,12,21,10,45,544.0,119.0,2.75,11.45,349.0,124.35,82.01
2018,12,21,11,0,684.0,97.0,2.7,11.8,395.0,157.0,97.66
2018,12,21,11,15,692.5,98.0,2.7,12.05,407.5,198.03,131.03
2018,12,21,11,30,701.0,99.0,2.7,12.3,420.0,238.91,167.21
2018,12,21,11,45,690.5,103.5,2.7,12.5,423.0,277.34,203.22
2018,12,21,12,0,680.0,108.0,2.7,12.7,426.0,313.69,237.52
2018,12,21,12,15,794.0,85.0,2.75,12.8,456.0,368.89,284.22
2018,12,21,12,30,908.0,62.0,2.8,12.9,486.0,427.67,334.25
2018,12,21,12,45,906.5,63.5,2.8,13.0,480.5,465.34,368.63
2018,12,21,13,0,905.0,65.0,2.8,13.1,475.0,500.63,400.41
2018,12,21,13,15,893.0,65.5,2.9,13.05,458.5,527.07,425.15
2018,12,21,13,30,881.0,66.0,3.0,13.0,442.0,550.23,446.8
2018,12,21,13,45,862.5,65.5,3.05,12.95,418.0,568.85,464.25
2018,12,21,14,0,844.0,65.0,3.1,12.9,394.0,580.9,476.25
2018,12,21,14,15,823.0,63.5,3.1,12.6,365.0,586.66,483.3
2018,12,21,14,30,802.0,62.0,3.1,12.3,336.0,588.77,487.13
2018,12,21,14,45,772.0,59.5,3.05,11.95,301.5,580.48,482.27
2018,12,21,15,0,742.0,57.0,3.0,11.6,267.0,568.59,473.96
2018,12,21,15,15,660.5,56.5,3.0,11.6,224.0,526.78,440.16
2018,12,21,15,30,579.0,56.0,3.0,11.6,181.0,478.05,399.61
2018,12,21,15,45,444.5,50.5,3.05,10.9,135.0,385.88,322.97
2018,12,21,16,0,310.0,45.0,3.1,10.2,89.0,290.0,240.57
2018,12,21,16,15,265.0,34.0,3.0,9.9,63.0,250.64,198.93
2018,12,21,16,30,220.0,23.0,2.9,9.6,37.0,195.8,77.81
2018,12,21,16,45,121.0,13.0,2.8,9.35,19.5,85.94,0.0
2018,12,21,17,0,22.0,3.0,2.7,9.1,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.65,8.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,7,15,5.5,1.5,0.75,7.55,1.5,0.0,0.0
2018,12,22,7,30,11.0,3.0,0.7,7.7,3.0,2.56,0.0
2018,12,22,7,45,30.0,14.5,0.7,7.85,16.5,12.38,0.0
2018,12,22,8,0,49.0,26.0,0.7,8.0,30.0,20.89,10.56
2018,12,22,8,15,69.0,38.5,0.65,8.25,47.5,30.55,21.29
2018,12,22,8,30,89.0,51.0,0.6,8.5,65.0,40.08,30.43
2018,12,22,8,45,100.5,65.5,0.6,8.75,85.5,50.72,40.38
2018,12,22,9,0,112.0,80.0,0.6,9.0,106.0,61.14,49.98
2018,12,22,9,15,129.0,98.0,0.6,9.25,133.0,73.55,61.21
2018,12,22,9,30,146.0,116.0,0.6,9.5,160.0,85.61,71.97
2018,12,22,9,45,121.0,122.0,0.6,9.8,161.0,89.85,75.6
2018,12,22,10,0,96.0,128.0,0.6,10.1,162.0,93.88,79.01
2018,12,22,10,15,118.5,138.5,0.5,10.4,183.5,100.96,85.05
2018,12,22,10,30,141.0,149.0,0.4,10.7,205.0,109.02,91.86
2018,12,22,10,45,161.0,167.5,0.35,11.0,235.0,133.52,102.52
2018,12,22,11,0,181.0,186.0,0.3,11.3,265.0,160.69,122.03
2018,12,22,11,15,132.5,190.0,0.3,11.45,248.5,168.98,130.52
2018,12,22,11,30,84.0,194.0,0.3,11.6,232.0,171.98,135.27
2018,12,22,11,45,65.5,192.5,0.35,11.8,222.5,173.16,137.29
2018,12,22,12,0,47.0,191.0,0.4,12.0,213.0,172.21,137.4
2018,12,22,12,15,47.5,192.0,0.5,11.9,214.0,178.16,142.78
2018,12,22,12,30,48.0,193.0,0.6,11.8,215.0,184.11,148.14
2018,12,22,12,45,37.0,183.0,0.65,11.75,200.0,175.29,141.43
2018,12,22,13,0,26.0,173.0,0.7,11.7,185.0,159.46,128.84
2018,12,22,13,15,52.0,174.5,0.85,11.75,197.0,183.26,148.97
2018,12,22,13,30,78.0,176.0,1.0,11.8,209.0,203.42,166.11
2018,12,22,13,45,58.0,144.5,1.15,11.9,168.5,165.52,135.19
2018,12,22,14,0,38.0,113.0,1.3,12.0,128.0,125.48,102.01
2018,12,22,14,15,22.5,82.0,1.35,11.95,90.5,87.21,69.74
2018,12,22,14,30,7.0,51.0,1.4,11.9,53.0,46.53,34.79
2018,12,22,14,45,31.0,67.0,1.45,11.85,76.0,80.17,64.34
2018,12,22,15,0,55.0,83.0,1.5,11.8,99.0,115.41,94.9
2018,12,22,15,15,31.0,67.5,1.5,11.8,76.5,84.83,68.19
2018,12,22,15,30,7.0,52.0,1.5,11.8,54.0,48.6,36.42
2018,12,22,15,45,4.5,42.5,1.65,11.1,43.5,38.52,27.56
2018,12,22,16,0,2.0,33.0,1.8,10.4,33.0,28.58,18.68
2018,12,22,16,15,11.0,23.0,1.9,10.25,23.5,27.82,17.3
2018,12,22,16,30,20.0,13.0,2.0,10.1,14.0,29.02,7.99
2018,12,22,16,45,20.0,7.5,2.1,10.0,7.5,18.78,0.0
2018,12,22,17,0,20.0,2.0,2.2,9.9,1.0,0.0,0.0
2018,12,22,17,15,10.0,1.0,2.15,9.8,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.15,8.0,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,8.3,1.0,0.85,0.0
2018,12,23,7,45,0.0,3.0,0.8,8.6,3.0,2.56,0.0
2018,12,23,8,0,0.0,5.0,0.6,8.9,5.0,4.1,0.0
2018,12,23,8,15,0.0,6.0,0.6,9.15,6.0,4.92,0.0
2018,12,23,8,30,0.0,7.0,0.6,9.4,7.0,5.74,0.0
2018,12,23,8,45,0.0,8.0,0.6,9.65,8.0,6.57,0.32
2018,12,23,9,0,0.0,9.0,0.6,9.9,9.0,7.39,1.11
2018,12,23,9,15,0.0,11.0,0.6,10.15,11.0,9.04,2.63
2018,12,23,9,30,0.0,13.0,0.6,10.4,13.0,10.69,4.14
2018,12,23,9,45,3.5,45.0,0.6,10.65,46.0,37.23,28.3
2018,12,23,10,0,7.0,77.0,0.6,10.9,79.0,63.35,51.72
2018,12,23,10,15,6.0,88.5,0.6,11.15,90.5,72.23,59.46
2018,12,23,10,30,5.0,100.0,0.6,11.4,102.0,81.01,67.09
2018,12,23,10,45,30.0,126.0,0.55,11.65,139.0,100.22,79.08
2018,12,23,11,0,55.0,152.0,0.5,11.9,176.0,124.66,97.84
2018,12,23,11,15,53.0,158.0,0.55,12.05,181.5,133.73,105.19
2018,12,23,11,30,51.0,164.0,0.6,12.2,187.0,142.62,112.71
2018,12,23,11,45,26.0,143.0,0.6,12.4,154.5,124.3,98.58
2018,12,23,12,0,1.0,122.0,0.6,12.6,122.0,101.04,80.04
2018,12,23,12,15,1.0,117.5,0.65,12.65,117.5,97.77,77.38
2018,12,23,12,30,1.0,113.0,0.7,12.7,113.0,94.38,74.57
2018,12,23,12,45,3.5,116.0,0.7,12.8,117.5,98.35,77.89
2018,12,23,13,0,6.0,119.0,0.7,12.9,122.0,102.62,81.5
2018,12,23,13,15,10.0,117.5,0.65,12.95,122.0,104.0,82.73
2018,12,23,13,30,14.0,116.0,0.6,13.0,122.0,105.66,84.26
2018,12,23,13,45,48.0,117.5,0.5,13.05,136.5,132.87,107.49
2018,12,23,14,0,82.0,119.0,0.4,13.1,151.0,166.64,135.94
2018,12,23,14,15,91.0,121.0,0.35,13.05,154.0,179.06,146.4
2018,12,23,14,30,100.0,123.0,0.3,13.0,157.0,192.39,157.65
2018,12,23,14,45,56.5,102.0,0.2,12.95,121.0,134.56,109.39
2018,12,23,15,0,13.0,81.0,0.1,12.9,85.0,79.33,62.52
2018,12,23,15,15,15.0,76.0,0.1,12.9,80.0,77.71,61.36
2018,12,23,15,30,17.0,71.0,0.1,12.9,75.0,84.28,66.73
2018,12,23,15,45,10.0,56.5,0.3,12.4,58.5,58.79,44.74
2018,12,23,16,0,3.0,42.0,0.5,11.9,42.0,40.24,28.45
2018,12,23,16,15,13.0,28.5,0.55,11.7,29.0,37.57,25.25
2018,12,23,16,30,23.0,15.0,0.6,11.5,16.0,34.27,11.71
2018,12,23,16,45,23.0,9.0,0.7,11.35,9.0,21.93,0.0
2018,12,23,17,0,23.0,3.0,0.8,11.2,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.85,11.1,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.65,10.45,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.7,10.6,1.0,0.85,0.0
2018,12,24,7,45,0.0,5.0,1.75,10.7,5.0,4.27,0.0
2018,12,24,8,0,0.0,9.0,1.8,10.8,9.0,7.39,0.0
2018,12,24,8,15,0.0,14.5,1.95,11.0,14.5,11.92,4.73
2018,12,24,8,30,0.0,20.0,2.1,11.2,20.0,16.46,9.03
2018,12,24,8,45,0.0,26.0,2.2,11.4,26.0,21.43,13.65
2018,12,24,9,0,0.0,32.0,2.3,11.6,32.0,26.4,18.23
2018,12,24,9,15,0.0,28.5,2.4,11.8,28.5,23.49,15.65
2018,12,24,9,30,0.0,25.0,2.5,12.0,25.0,20.6,13.03
2018,12,24,9,45,0.0,36.5,2.6,12.2,36.5,30.13,21.62
2018,12,24,10,0,0.0,48.0,2.7,12.4,48.0,39.69,30.17
2018,12,24,10,15,0.0,56.5,2.8,12.5,56.5,46.77,36.46
2018,12,24,10,30,0.0,65.0,2.9,12.6,65.0,53.86,42.72
2018,12,24,10,45,0.0,58.0,3.0,12.65,58.0,48.03,35.65
2018,12,24,11,0,0.0,51.0,3.1,12.7,51.0,42.21,30.62
2018,12,24,11,15,0.0,49.0,3.2,12.75,49.0,40.55,29.16
2018,12,24,11,30,0.0,47.0,3.3,12.8,47.0,38.89,27.71
2018,12,24,11,45,0.0,52.0,3.4,12.8,52.0,43.05,31.25
2018,12,24,12,0,0.0,57.0,3.5,12.8,57.0,47.22,34.78
2018,12,24,12,15,0.0,52.0,3.55,12.85,52.0,43.05,31.22
2018,12,24,12,30,0.0,47.0,3.6,12.9,47.0,38.89,27.68
2018,12,24,12,45,0.0,39.5,3.65,12.95,39.5,32.66,22.36
2018,12,24,13,0,0.0,32.0,3.7,13.0,32.0,26.44,17.04
2018,12,24,13,15,0.0,29.0,3.75,13.05,29.0,23.95,14.92
2018,12,24,13,30,0.0,26.0,3.8,13.1,26.0,21.46,12.8
2018,12,24,13,45,21.5,44.0,3.9,13.15,52.5,49.58,37.24
2018,12,24,14,0,43.0,62.0,4.0,13.2,79.0,85.29,68.17
2018,12,24,14,15,66.5,76.5,4.05,13.05,100.5,116.38,95.21
2018,12,24,14,30,90.0,91.0,4.1,12.9,122.0,149.67,124.08
2018,12,24,14,45,58.0,71.0,4.1,12.75,90.0,110.6,90.61
2018,12,24,15,0,26.0,51.0,4.1,12.6,58.0,61.73,48.26
2018,12,24,15,15,23.0,43.0,4.1,12.6,48.5,52.48,40.23
2018,12,24,15,30,20.0,35.0,4.1,12.6,39.0,43.0,31.89
2018,12,24,15,45,10.0,27.5,4.15,12.05,29.5,29.81,20.16
2018,12,24,16,0,0.0,20.0,4.2,11.5,20.0,16.47,8.3
2018,12,24,16,15,10.0,15.5,4.25,11.25,16.0,19.52,10.54
2018,12,24,16,30,20.0,11.0,4.3,11.0,12.0,25.79,8.41
2018,12,24,16,45,11.0,6.0,4.35,10.7,6.5,11.94,0.0
2018,12,24,17,0,2.0,1.0,4.4,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.0,0.5,4.35,10.2,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.5,7.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.6,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,25,7,15,41.0,3.5,4.6,8.15,3.5,0.0,0.0
2018,12,25,7,30,82.0,7.0,4.6,8.3,7.0,5.97,0.0
2018,12,25,7,45,266.5,16.0,4.6,8.4,33.5,13.66,0.0
2018,12,25,8,0,451.0,25.0,4.6,8.5,60.0,22.97,11.44
2018,12,25,8,15,546.5,30.0,4.55,8.7,98.0,27.18,18.12
2018,12,25,8,30,642.0,35.0,4.5,8.9,136.0,31.57,22.63
2018,12,25,8,45,700.0,38.5,4.45,9.1,176.5,34.54,25.62
2018,12,25,9,0,758.0,42.0,4.4,9.3,217.0,37.59,28.55
2018,12,25,9,15,787.5,45.5,4.35,9.6,254.0,44.24,34.65
2018,12,25,9,30,817.0,49.0,4.3,9.9,291.0,47.68,37.75
2018,12,25,9,45,834.0,53.0,4.25,10.15,324.0,51.28,40.96
2018,12,25,10,0,851.0,57.0,4.2,10.4,357.0,54.77,44.02
2018,12,25,10,15,868.5,58.5,4.2,10.8,385.0,56.36,45.33
2018,12,25,10,30,886.0,60.0,4.2,11.2,413.0,58.2,46.83
2018,12,25,10,45,898.5,60.5,4.2,11.55,434.5,108.54,58.53
2018,12,25,11,0,911.0,61.0,4.2,11.9,456.0,159.14,90.15
2018,12,25,11,15,918.0,61.5,4.2,12.15,470.5,208.87,130.14
2018,12,25,11,30,925.0,62.0,4.2,12.4,485.0,257.91,173.88
2018,12,25,11,45,928.0,61.5,4.15,12.65,491.5,304.09,217.14
2018,12,25,12,0,931.0,61.0,4.1,12.9,498.0,348.73,259.44
2018,12,25,12,15,927.5,62.0,4.15,13.0,497.0,390.8,299.64
2018,12,25,12,30,924.0,63.0,4.2,13.1,496.0,430.53,337.23
2018,12,25,12,45,916.0,64.5,4.25,13.25,487.5,466.36,370.88
2018,12,25,13,0,908.0,66.0,4.3,13.4,479.0,499.32,401.43
2018,12,25,13,15,900.0,64.5,4.3,13.4,463.0,526.15,426.59
2018,12,25,13,30,892.0,63.0,4.3,13.4,447.0,549.83,448.68
2018,12,25,13,45,879.5,62.5,4.3,13.4,425.0,568.93,466.66
2018,12,25,14,0,867.0,62.0,4.3,13.4,403.0,584.7,481.57
2018,12,25,14,15,849.5,60.0,4.25,13.2,374.5,596.77,493.3
2018,12,25,14,30,832.0,58.0,4.2,13.0,346.0,601.3,498.81
2018,12,25,14,45,806.5,55.5,4.15,12.8,312.0,596.66,496.65
2018,12,25,15,0,781.0,53.0,4.1,12.6,278.0,588.47,491.08
2018,12,25,15,15,742.0,50.0,4.1,12.6,240.5,567.52,474.33
2018,12,25,15,30,703.0,47.0,4.1,12.6,203.0,543.25,453.72
2018,12,25,15,45,641.5,42.0,3.95,11.55,163.0,498.95,416.7
2018,12,25,16,0,580.0,37.0,3.8,10.5,123.0,452.04,375.02
2018,12,25,16,15,467.5,31.0,3.8,10.1,86.0,368.94,297.14
2018,12,25,16,30,355.0,25.0,3.8,9.7,49.0,286.86,158.81
2018,12,25,16,45,191.5,14.0,3.75,9.3,25.5,130.86,0.0
2018,12,25,17,0,28.0,3.0,3.7,8.9,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,3.65,8.75,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.85,6.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.9,5.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,5.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,26,7,15,27.5,2.5,3.55,5.9,2.5,0.0,0.0
2018,12,26,7,30,55.0,5.0,3.5,6.3,5.0,4.27,0.0
2018,12,26,7,45,149.0,16.5,3.45,6.65,26.0,14.08,0.0
2018,12,26,8,0,243.0,28.0,3.4,7.0,47.0,23.33,11.62
2018,12,26,8,15,321.5,37.0,3.55,7.5,78.0,30.33,20.97
2018,12,26,8,30,400.0,46.0,3.7,8.0,109.0,37.26,27.82
2018,12,26,8,45,444.5,54.0,3.8,8.45,142.0,43.09,33.42
2018,12,26,9,0,489.0,62.0,3.9,8.9,175.0,48.83,38.8
2018,12,26,9,15,614.0,59.5,3.9,9.25,225.5,46.77,37.0
2018,12,26,9,30,739.0,57.0,3.9,9.6,276.0,49.21,39.19
2018,12,26,9,45,795.0,56.0,3.95,10.0,315.5,48.47,38.44
2018,12,26,10,0,851.0,55.0,4.0,10.4,355.0,53.31,42.71
2018,12,26,10,15,867.0,57.0,3.95,10.6,383.0,55.26,44.37
2018,12,26,10,30,883.0,59.0,3.9,10.8,411.0,57.15,45.97
2018,12,26,10,45,843.0,69.0,3.85,11.05,419.0,104.75,57.62
2018,12,26,11,0,803.0,79.0,3.8,11.3,427.0,155.09,91.71
2018,12,26,11,15,775.0,86.5,3.85,11.35,431.5,200.66,129.9
2018,12,26,11,30,747.0,94.0,3.9,11.4,436.0,239.04,165.84
2018,12,26,11,45,726.0,98.5,3.95,11.5,435.0,277.05,202.47
2018,12,26,12,0,705.0,103.0,4.0,11.6,434.0,311.98,236.62
2018,12,26,12,15,745.5,95.5,4.05,11.6,445.0,354.49,275.31
2018,12,26,12,30,786.0,88.0,4.1,11.6,456.0,399.5,315.92
2018,12,26,12,45,842.5,77.0,4.15,11.6,466.0,447.04,358.17
2018,12,26,13,0,899.0,66.0,4.2,11.6,476.0,494.4,400.02
2018,12,26,13,15,890.0,65.5,4.15,11.5,460.5,521.59,425.55
2018,12,26,13,30,881.0,65.0,4.1,11.4,445.0,545.66,448.05
2018,12,26,13,45,677.5,95.0,4.1,11.35,378.5,495.86,410.51
2018,12,26,14,0,474.0,125.0,4.1,11.3,312.0,423.3,353.09
2018,12,26,14,15,477.0,114.0,4.05,11.1,291.0,427.78,358.84
2018,12,26,14,30,480.0,103.0,4.0,10.9,270.0,430.16,362.39
2018,12,26,14,45,547.5,86.0,3.95,10.7,258.5,470.8,397.38
2018,12,26,15,0,615.0,69.0,3.9,10.5,247.0,504.38,426.12
2018,12,26,15,15,542.0,65.0,3.9,10.5,206.5,459.7,389.22
2018,12,26,15,30,469.0,61.0,3.9,10.5,166.0,411.93,348.85
2018,12,26,15,45,476.5,50.0,3.95,10.15,138.5,406.73,343.29
2018,12,26,16,0,484.0,39.0,4.0,9.8,111.0,399.49,333.71
2018,12,26,16,15,386.5,32.0,3.95,9.65,78.0,327.85,265.47
2018,12,26,16,30,289.0,25.0,3.9,9.5,45.0,246.38,143.93
2018,12,26,16,45,161.5,14.0,3.85,9.3,23.5,112.37,0.0
2018,12,26,17,0,34.0,3.0,3.8,9.1,2.0,0.0,0.0
2018,12,26,17,15,17.0,1.5,3.75,9.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.65,8.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,7.45,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.45,7.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.55,7.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.6,6.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.55,6.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.45,6.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.35,6.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.35,5.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.35,5.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,5.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.05,5.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,27,7,15,41.0,3.0,3.95,5.75,3.0,0.0,0.0
2018,12,27,7,30,82.0,6.0,4.0,6.1,6.0,5.12,0.0
2018,12,27,7,45,264.5,15.0,4.0,6.4,32.0,12.8,0.0
2018,12,27,8,0,447.0,24.0,4.0,6.7,58.0,22.01,10.47
2018,12,27,8,15,540.0,28.5,4.0,7.15,95.0,25.78,16.99
2018,12,27,8,30,633.0,33.0,4.0,7.6,132.0,29.74,21.11
2018,12,27,8,45,689.0,36.5,4.0,8.05,171.5,32.75,24.11
2018,12,27,9,0,745.0,40.0,4.0,8.5,211.0,39.07,30.0
2018,12,27,9,15,778.5,43.0,4.0,9.0,248.5,42.26,32.94
2018,12,27,9,30,812.0,46.0,4.0,9.5,286.0,45.37,35.72
2018,12,27,9,45,833.5,49.0,3.95,10.0,319.5,48.29,38.29
2018,12,27,10,0,855.0,52.0,3.9,10.5,353.0,51.14,40.74
2018,12,27,10,15,872.0,53.0,3.9,10.8,380.5,52.39,41.76
2018,12,27,10,30,889.0,54.0,3.9,11.1,408.0,53.59,42.73
2018,12,27,10,45,901.5,54.0,3.9,11.4,429.5,101.18,53.13
2018,12,27,11,0,914.0,54.0,3.9,11.7,451.0,151.36,83.77
2018,12,27,11,15,921.0,55.0,3.85,11.85,466.0,201.53,123.87
2018,12,27,11,30,928.0,56.0,3.8,12.0,481.0,251.04,167.96
2018,12,27,11,45,931.5,56.5,3.8,12.1,488.5,298.32,212.26
2018,12,27,12,0,935.0,57.0,3.8,12.2,496.0,344.19,255.79
2018,12,27,12,15,933.5,57.0,3.75,12.25,495.5,386.22,295.98
2018,12,27,12,30,932.0,57.0,3.7,12.3,495.0,426.01,333.63
2018,12,27,12,45,926.0,58.5,3.65,12.3,487.5,463.03,368.31
2018,12,27,13,0,920.0,60.0,3.6,12.3,480.0,497.31,399.94
2018,12,27,13,15,913.5,59.0,3.6,12.25,465.0,525.82,426.5
2018,12,27,13,30,907.0,58.0,3.6,12.2,450.0,551.26,450.05
2018,12,27,13,45,896.0,57.0,3.55,12.15,428.0,571.08,468.57
2018,12,27,14,0,885.0,56.0,3.5,12.1,406.0,587.55,484.0
2018,12,27,14,15,868.5,54.5,3.5,11.95,378.0,596.77,493.7
2018,12,27,14,30,852.0,53.0,3.5,11.8,350.0,602.51,500.31
2018,12,27,14,45,827.5,51.0,3.45,11.6,316.5,599.2,499.29
2018,12,27,15,0,803.0,49.0,3.4,11.4,283.0,597.87,499.09
2018,12,27,15,15,766.5,46.0,3.4,11.4,245.0,578.89,484.04
2018,12,27,15,30,730.0,43.0,3.4,11.4,207.0,556.69,465.27
2018,12,27,15,45,672.0,39.0,3.35,10.25,167.5,516.22,431.9
2018,12,27,16,0,614.0,35.0,3.3,9.1,128.0,473.19,393.86
2018,12,27,16,15,516.0,29.5,3.3,8.7,91.0,400.5,325.08
2018,12,27,16,30,418.0,24.0,3.3,8.3,54.0,318.68,196.78
2018,12,27,16,45,233.0,14.5,3.35,7.95,29.0,157.47,0.0
2018,12,27,17,0,48.0,5.0,3.4,7.6,4.0,0.0,0.0
2018,12,27,17,15,24.0,2.5,3.4,7.55,2.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,28,7,15,24.5,2.5,2.15,5.3,2.5,0.0,0.0
2018,12,28,7,30,49.0,5.0,2.1,5.5,5.0,4.27,0.0
2018,12,28,7,45,170.5,16.0,2.05,5.7,27.0,13.66,0.0
2018,12,28,8,0,292.0,27.0,2.0,5.9,49.0,22.58,10.77
2018,12,28,8,15,392.0,34.0,2.0,6.35,83.5,27.96,18.97
2018,12,28,8,30,492.0,41.0,2.0,6.8,118.0,33.42,24.53
2018,12,28,8,45,600.0,41.0,2.0,7.2,161.0,36.19,27.36
2018,12,28,9,0,708.0,41.0,2.0,7.6,204.0,36.42,27.72
2018,12,28,9,15,761.5,41.5,2.0,8.05,243.5,40.98,31.93
2018,12,28,9,30,815.0,42.0,2.0,8.5,283.0,42.34,33.14
2018,12,28,9,45,778.5,53.5,2.0,8.95,304.5,46.32,36.69
2018,12,28,10,0,742.0,65.0,2.0,9.4,326.0,54.72,44.19
2018,12,28,10,15,769.0,66.0,2.0,9.75,355.0,55.33,44.61
2018,12,28,10,30,796.0,67.0,2.0,10.1,384.0,56.02,45.1
2018,12,28,10,45,837.5,62.0,1.95,10.4,411.5,102.16,56.56
2018,12,28,11,0,879.0,57.0,1.9,10.7,439.0,148.67,83.26
2018,12,28,11,15,863.0,63.0,1.9,10.95,448.0,197.58,123.08
2018,12,28,11,30,847.0,69.0,1.9,11.2,457.0,240.49,162.1
2018,12,28,11,45,888.0,61.0,1.9,11.45,473.5,290.06,206.09
2018,12,28,12,0,929.0,53.0,1.9,11.7,490.0,337.7,249.19
2018,12,28,12,15,926.5,54.0,1.85,11.85,490.0,380.05,288.94
2018,12,28,12,30,924.0,55.0,1.8,12.0,490.0,420.15,326.04
2018,12,28,12,45,903.0,60.0,1.75,12.15,479.5,454.05,357.45
2018,12,28,13,0,882.0,65.0,1.7,12.3,469.0,484.27,384.96
2018,12,28,13,15,836.5,69.5,1.7,12.35,443.0,500.23,401.01
2018,12,28,13,30,791.0,74.0,1.7,12.4,417.0,509.71,411.39
2018,12,28,13,45,721.0,83.0,1.7,12.5,384.0,506.57,411.21
2018,12,28,14,0,651.0,92.0,1.7,12.6,351.0,497.29,405.68
2018,12,28,14,15,745.0,72.0,1.7,12.45,348.5,547.03,447.17
2018,12,28,14,30,839.0,52.0,1.7,12.3,346.0,593.22,485.18
2018,12,28,14,45,813.0,50.5,1.7,12.2,313.0,589.47,483.43
2018,12,28,15,0,787.0,49.0,1.7,12.1,280.0,587.76,482.92
2018,12,28,15,15,750.5,46.5,1.7,12.1,243.0,569.39,468.74
2018,12,28,15,30,714.0,44.0,1.7,12.1,206.0,547.82,451.02
2018,12,28,15,45,655.0,40.0,1.6,11.3,166.5,506.69,417.19
2018,12,28,16,0,596.0,36.0,1.5,10.5,127.0,462.98,379.03
2018,12,28,16,15,496.5,30.5,1.45,10.3,90.5,389.21,311.5
2018,12,28,16,30,397.0,25.0,1.4,10.1,54.0,306.9,194.3
2018,12,28,16,45,231.0,15.5,1.4,9.85,29.5,157.31,0.0
2018,12,28,17,0,65.0,6.0,1.4,9.6,5.0,0.0,0.0
2018,12,28,17,15,32.5,3.0,1.4,9.45,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,29,7,15,21.0,2.5,0.6,8.1,2.0,0.0,0.0
2018,12,29,7,30,42.0,5.0,0.6,8.2,4.0,0.0,0.0
2018,12,29,7,45,107.0,16.5,0.6,8.25,22.5,14.08,0.0
2018,12,29,8,0,172.0,28.0,0.6,8.3,41.0,21.71,9.9
2018,12,29,8,15,235.0,39.5,0.55,8.75,69.0,30.39,20.93
2018,12,29,8,30,298.0,51.0,0.5,9.2,97.0,38.94,29.25
2018,12,29,8,45,337.0,62.0,0.5,9.65,128.0,46.86,36.72
2018,12,29,9,0,376.0,73.0,0.5,10.1,159.0,54.62,43.89
2018,12,29,9,15,396.0,83.5,0.5,10.5,188.0,61.73,50.34
2018,12,29,9,30,416.0,94.0,0.5,10.9,217.0,68.69,56.52
2018,12,29,9,45,446.0,101.5,0.5,11.3,247.0,73.54,60.72
2018,12,29,10,0,476.0,109.0,0.5,11.7,277.0,78.35,64.82
2018,12,29,10,15,529.5,108.0,0.6,12.05,308.5,77.71,64.08
2018,12,29,10,30,583.0,107.0,0.7,12.4,340.0,78.05,64.21
2018,12,29,10,45,717.5,85.5,0.8,12.75,387.0,101.74,59.54
2018,12,29,11,0,852.0,64.0,0.9,13.1,434.0,150.13,84.76
2018,12,29,11,15,867.5,63.0,1.05,13.25,450.5,197.33,121.17
2018,12,29,11,30,883.0,62.0,1.2,13.4,467.0,244.67,162.07
2018,12,29,11,45,886.5,62.0,1.35,13.6,474.0,289.7,203.4
2018,12,29,12,0,890.0,62.0,1.5,13.8,481.0,333.36,244.05
2018,12,29,12,15,863.0,67.5,1.6,13.9,474.0,370.04,279.51
2018,12,29,12,30,836.0,73.0,1.7,14.0,467.0,402.6,310.84
2018,12,29,12,45,817.5,75.0,1.85,14.1,455.5,432.44,339.19
2018,12,29,13,0,799.0,77.0,2.0,14.2,444.0,458.87,364.12
2018,12,29,13,15,684.0,101.0,2.05,14.15,408.0,456.41,365.86
2018,12,29,13,30,569.0,125.0,2.1,14.1,372.0,444.39,359.06
2018,12,29,13,45,677.5,97.0,2.2,14.1,377.5,497.18,403.42
2018,12,29,14,0,786.0,69.0,2.3,14.1,383.0,548.67,446.38
2018,12,29,14,15,721.5,74.5,2.3,13.9,347.0,535.61,437.96
2018,12,29,14,30,657.0,80.0,2.3,13.7,311.0,520.83,427.98
2018,12,29,14,45,704.5,66.0,2.35,13.55,292.5,544.47,448.84
2018,12,29,15,0,752.0,52.0,2.4,13.4,274.0,569.23,469.82
2018,12,29,15,15,713.0,49.5,2.4,13.4,237.5,549.02,453.86
2018,12,29,15,30,674.0,47.0,2.4,13.4,201.0,525.6,434.54
2018,12,29,15,45,620.0,42.0,2.5,12.3,163.0,486.49,403.28
2018,12,29,16,0,566.0,37.0,2.6,11.2,125.0,444.94,367.59
2018,12,29,16,15,474.0,31.0,2.65,10.75,89.5,375.66,303.88
2018,12,29,16,30,382.0,25.0,2.7,10.3,54.0,310.18,204.71
2018,12,29,16,45,223.0,16.0,2.8,9.9,30.0,153.0,0.0
2018,12,29,17,0,64.0,7.0,2.9,9.5,6.0,0.0,0.0
2018,12,29,17,15,32.0,3.5,2.95,9.25,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.4,6.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,30,7,15,21.0,2.5,2.85,6.0,2.0,0.0,0.0
2018,12,30,7,30,42.0,5.0,2.8,6.5,4.0,0.0,0.0
2018,12,30,7,45,97.5,16.5,2.75,6.95,21.5,14.08,0.0
2018,12,30,8,0,153.0,28.0,2.7,7.4,39.0,21.67,9.73
2018,12,30,8,15,308.5,35.0,2.65,7.9,76.5,28.59,19.34
2018,12,30,8,30,464.0,42.0,2.6,8.4,114.0,34.17,25.0
2018,12,30,8,45,452.5,54.5,2.5,8.9,141.0,43.62,33.84
2018,12,30,9,0,441.0,67.0,2.4,9.4,168.0,52.75,42.27
2018,12,30,9,15,417.0,81.5,2.35,9.9,190.0,60.49,49.31
2018,12,30,9,30,393.0,96.0,2.3,10.4,212.0,69.88,57.7
2018,12,30,9,45,383.5,109.5,2.3,10.95,233.5,78.43,65.21
2018,12,30,10,0,374.0,123.0,2.3,11.5,255.0,86.76,72.42
2018,12,30,10,15,478.0,116.5,2.4,11.85,298.5,82.81,68.71
2018,12,30,10,30,582.0,110.0,2.5,12.2,342.0,80.3,66.31
2018,12,30,10,45,679.5,97.0,2.6,12.6,382.0,107.17,65.72
2018,12,30,11,0,777.0,84.0,2.7,13.0,422.0,152.14,90.08
2018,12,30,11,15,797.0,82.0,2.85,13.15,439.0,196.6,124.36
2018,12,30,11,30,817.0,80.0,3.0,13.3,456.0,241.84,163.48
2018,12,30,11,45,785.5,89.0,3.2,13.45,455.0,283.94,203.76
2018,12,30,12,0,754.0,98.0,3.4,13.6,454.0,319.49,238.76
2018,12,30,12,15,831.5,81.5,3.55,13.55,474.0,370.55,283.55
2018,12,30,12,30,909.0,65.0,3.7,13.5,494.0,422.95,329.71
2018,12,30,12,45,903.5,65.5,3.8,13.45,486.5,458.78,363.47
2018,12,30,13,0,898.0,66.0,3.9,13.4,479.0,491.92,394.4
2018,12,30,13,15,892.5,65.0,4.0,13.3,465.0,520.68,421.35
2018,12,30,13,30,887.0,64.0,4.1,13.2,451.0,546.5,445.44
2018,12,30,13,45,877.5,62.5,4.2,13.1,430.0,566.55,464.68
2018,12,30,14,0,868.0,61.0,4.3,13.0,409.0,583.33,481.0
2018,12,30,14,15,851.0,60.0,4.35,12.75,381.5,592.96,491.42
2018,12,30,14,30,834.0,59.0,4.4,12.5,354.0,603.91,502.4
2018,12,30,14,45,810.0,57.0,4.4,12.25,321.0,601.35,502.23
2018,12,30,15,0,786.0,55.0,4.4,12.0,288.0,595.23,498.71
2018,12,30,15,15,610.0,63.0,4.4,12.0,229.5,502.64,423.32
2018,12,30,15,30,434.0,71.0,4.4,12.0,171.0,396.8,335.11
2018,12,30,15,45,301.0,62.5,4.45,11.1,125.5,303.42,256.3
2018,12,30,16,0,168.0,54.0,4.5,10.2,80.0,194.71,162.37
2018,12,30,16,15,180.5,40.5,4.55,9.8,61.0,204.13,166.32
2018,12,30,16,30,193.0,27.0,4.6,9.4,42.0,192.31,131.04
2018,12,30,16,45,119.0,16.0,4.65,9.0,23.5,88.16,0.0
2018,12,30,17,0,45.0,5.0,4.7,8.6,5.0,4.27,0.0
2018,12,30,17,15,22.5,2.5,4.75,8.45,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.8,8.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.85,7.95,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.95,7.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.95,7.7,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.85,7.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.75,7.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.35,6.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.85,6.35,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.65,6.2,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.5,5.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,5.75,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.55,5.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.45,5.3,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,31,7,15,45.0,3.5,3.4,5.4,3.0,0.0,0.0
2018,12,31,7,30,90.0,7.0,3.4,5.6,6.0,0.0,0.0
2018,12,31,7,45,284.5,14.5,3.4,5.75,32.0,12.38,0.0
2018,12,31,8,0,479.0,22.0,3.4,5.9,58.0,20.17,8.63
2018,12,31,8,15,573.0,27.0,3.45,6.25,96.5,24.53,15.91
2018,12,31,8,30,667.0,32.0,3.5,6.6,135.0,30.76,22.11
2018,12,31,8,45,723.5,35.5,3.55,7.0,176.0,34.67,25.97
2018,12,31,9,0,780.0,39.0,3.6,7.4,217.0,38.52,29.63
2018,12,31,9,15,813.5,41.5,3.65,7.8,255.5,41.37,32.29
2018,12,31,9,30,847.0,44.0,3.7,8.2,294.0,44.14,34.8
2018,12,31,9,45,868.5,46.5,3.7,8.55,328.5,46.74,37.11
2018,12,31,10,0,890.0,49.0,3.7,8.9,363.0,49.27,39.31
2018,12,31,10,15,907.5,50.0,3.65,9.15,392.0,50.57,40.39
2018,12,31,10,30,925.0,51.0,3.6,9.4,421.0,51.82,41.42
2018,12,31,10,45,936.0,51.5,3.55,9.65,443.0,96.91,50.52
2018,12,31,11,0,947.0,52.0,3.5,9.9,465.0,149.21,81.56
2018,12,31,11,15,952.5,52.5,3.45,10.05,479.5,200.55,122.25
2018,12,31,11,30,958.0,53.0,3.4,10.2,494.0,251.02,167.26
2018,12,31,11,45,959.0,53.5,3.3,10.35,501.0,299.28,212.65
2018,12,31,12,0,960.0,54.0,3.2,10.5,508.0,345.86,257.03
2018,12,31,12,15,957.0,55.5,3.15,10.6,508.5,390.15,299.27
2018,12,31,12,30,954.0,57.0,3.1,10.7,509.0,432.14,338.81
2018,12,31,12,45,947.0,58.5,3.05,10.8,501.5,469.97,374.13
2018,12,31,13,0,940.0,60.0,3.0,10.9,494.0,504.93,406.23
2018,12,31,13,15,933.0,60.0,2.95,10.9,479.5,535.34,434.09
2018,12,31,13,30,926.0,60.0,2.9,10.9,465.0,562.66,458.84
2018,12,31,13,45,913.0,59.0,2.9,10.85,442.5,582.36,477.37
2018,12,31,14,0,900.0,58.0,2.9,10.8,420.0,598.54,492.72
2018,12,31,14,15,883.0,56.5,2.8,10.7,391.5,608.24,502.36
2018,12,31,14,30,866.0,55.0,2.7,10.6,363.0,614.38,508.83
2018,12,31,14,45,841.5,53.0,2.65,10.45,329.0,611.68,508.26
2018,12,31,15,0,817.0,51.0,2.6,10.3,295.0,610.83,508.45
2018,12,31,15,15,781.5,48.0,2.6,10.3,257.0,592.93,494.57
2018,12,31,15,30,746.0,45.0,2.6,10.3,219.0,571.7,477.0
2018,12,31,15,45,440.5,38.5,1.95,11.2,136.5,368.79,308.26
2018,12,31,16,0,135.0,32.0,1.3,12.1,54.0,152.42,124.68
2018,12,31,16,15,104.5,26.5,1.3,11.9,40.5,112.85,89.64
2018,12,31,16,30,74.0,21.0,1.3,11.7,27.0,88.65,58.78
2018,12,31,16,45,45.0,11.5,1.25,11.5,14.5,38.05,0.0
2018,12,31,17,0,16.0,2.0,1.2,11.3,2.0,1.71,0.0
2018,12,31,17,15,8.0,1.0,1.15,11.25,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
